Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,7,15,24.5,3.5,0.8,10.2,3.5,0.0,0.0
2018,1,1,7,30,49.0,7.0,0.8,10.4,7.0,36.39,0.0
2018,1,1,7,45,111.5,19.5,0.8,10.55,27.5,118.73,0.0
2018,1,1,8,0,174.0,32.0,0.8,10.7,48.0,193.47,141.69
2018,1,1,8,15,231.5,44.5,0.9,11.0,77.0,243.35,197.53
2018,1,1,8,30,289.0,57.0,1.0,11.3,106.0,294.3,243.33
2018,1,1,8,45,327.5,68.0,1.1,11.6,137.5,330.14,274.76
2018,1,1,9,0,366.0,79.0,1.2,11.9,169.0,364.89,304.1
2018,1,1,9,15,399.0,88.5,1.25,12.2,201.0,392.43,326.42
2018,1,1,9,30,432.0,98.0,1.3,12.5,233.0,417.95,346.33
2018,1,1,9,45,459.0,105.5,1.3,12.85,262.5,434.84,358.52
2018,1,1,10,0,486.0,113.0,1.3,13.2,292.0,449.2,368.29
2018,1,1,10,15,517.0,116.5,1.3,13.5,320.0,458.82,374.17
2018,1,1,10,30,548.0,120.0,1.3,13.8,348.0,465.38,377.35
2018,1,1,10,45,565.0,123.0,1.3,14.1,368.5,465.97,375.45
2018,1,1,11,0,582.0,126.0,1.3,14.4,389.0,457.79,366.66
2018,1,1,11,15,547.0,139.0,1.2,14.7,392.5,424.49,337.9
2018,1,1,11,30,512.0,152.0,1.1,15.0,396.0,396.65,313.42
2018,1,1,11,45,497.5,158.5,1.05,15.25,398.5,372.19,291.65
2018,1,1,12,0,483.0,165.0,1.0,15.5,401.0,347.12,269.21
2018,1,1,12,15,488.0,164.0,0.95,15.75,402.0,322.34,246.5
2018,1,1,12,30,493.0,163.0,0.9,16.0,403.0,296.03,222.27
2018,1,1,12,45,496.5,159.5,0.9,16.2,398.0,265.9,195.03
2018,1,1,13,0,500.0,156.0,0.9,16.4,393.0,234.62,167.04
2018,1,1,13,15,478.0,155.0,0.9,16.55,376.0,199.81,138.2
2018,1,1,13,30,456.0,154.0,0.9,16.7,359.0,166.48,112.81
2018,1,1,13,45,458.0,145.0,0.9,16.8,342.5,130.95,88.96
2018,1,1,14,0,460.0,136.0,0.9,16.9,326.0,95.1,77.74
2018,1,1,14,15,464.0,125.0,0.85,16.85,305.5,87.94,71.73
2018,1,1,14,30,468.0,114.0,0.8,16.8,285.0,81.32,66.09
2018,1,1,14,45,415.5,109.0,0.8,16.7,250.0,78.09,63.37
2018,1,1,15,0,363.0,104.0,0.8,16.6,215.0,74.89,60.64
2018,1,1,15,15,344.0,92.0,0.8,16.6,186.5,67.1,53.77
2018,1,1,15,30,325.0,80.0,0.8,16.6,158.0,59.11,46.63
2018,1,1,15,45,288.0,68.0,0.85,15.95,127.5,50.81,39.2
2018,1,1,16,0,251.0,56.0,0.9,15.3,97.0,42.32,31.44
2018,1,1,16,15,205.0,43.5,0.9,15.0,70.5,33.23,22.84
2018,1,1,16,30,159.0,31.0,0.9,14.7,44.0,23.93,12.09
2018,1,1,16,45,99.0,18.0,0.95,14.4,24.5,15.36,0.0
2018,1,1,17,0,39.0,5.0,1.0,14.1,5.0,4.27,0.0
2018,1,1,17,15,19.5,2.5,1.05,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,2,7,15,10.0,2.5,2.35,10.15,2.5,0.0,0.0
2018,1,2,7,30,20.0,5.0,2.4,10.4,5.0,16.69,0.0
2018,1,2,7,45,14.0,17.5,2.45,10.65,18.0,28.38,0.0
2018,1,2,8,0,8.0,30.0,2.5,10.9,31.0,35.85,21.69
2018,1,2,8,15,25.5,46.0,2.5,11.15,50.0,71.1,54.35
2018,1,2,8,30,43.0,62.0,2.5,11.4,69.0,99.12,79.58
2018,1,2,8,45,60.0,77.0,2.5,11.65,90.0,124.52,102.21
2018,1,2,9,0,77.0,92.0,2.5,11.9,111.0,161.56,134.21
2018,1,2,9,15,52.5,103.0,2.4,12.2,117.0,140.98,116.28
2018,1,2,9,30,28.0,114.0,2.3,12.5,123.0,132.87,108.71
2018,1,2,9,45,89.5,130.5,2.2,12.85,163.0,199.17,165.25
2018,1,2,10,0,151.0,147.0,2.1,13.2,203.0,251.0,208.22
2018,1,2,10,15,164.0,156.0,2.05,13.5,221.0,261.5,215.92
2018,1,2,10,30,177.0,165.0,2.0,13.8,239.0,270.88,222.64
2018,1,2,10,45,98.0,166.5,1.95,14.15,208.0,218.92,178.4
2018,1,2,11,0,19.0,168.0,1.9,14.5,177.0,155.24,124.83
2018,1,2,11,15,22.0,175.0,1.9,14.75,185.5,160.95,129.37
2018,1,2,11,30,25.0,182.0,1.9,15.0,194.0,166.31,133.41
2018,1,2,11,45,19.0,171.0,1.85,15.25,180.0,151.85,121.22
2018,1,2,12,0,13.0,160.0,1.8,15.5,166.0,138.35,109.95
2018,1,2,12,15,6.5,127.5,1.8,15.6,130.5,107.94,84.87
2018,1,2,12,30,0.0,95.0,1.8,15.7,95.0,78.78,60.77
2018,1,2,12,45,0.0,106.0,1.75,15.85,106.0,87.55,68.1
2018,1,2,13,0,0.0,117.0,1.7,16.0,117.0,96.0,75.11
2018,1,2,13,15,0.0,107.5,1.7,16.05,107.5,88.21,68.66
2018,1,2,13,30,0.0,98.0,1.7,16.1,98.0,80.52,62.32
2018,1,2,13,45,0.0,92.0,1.7,16.1,92.0,75.62,58.3
2018,1,2,14,0,0.0,86.0,1.7,16.1,86.0,70.75,56.91
2018,1,2,14,15,0.0,84.0,1.6,15.95,84.0,68.99,55.49
2018,1,2,14,30,0.0,82.0,1.5,15.8,82.0,67.19,54.01
2018,1,2,14,45,0.0,73.5,1.4,15.65,73.5,60.48,48.18
2018,1,2,15,0,0.0,65.0,1.3,15.5,65.0,53.7,42.25
2018,1,2,15,15,0.0,65.5,1.3,15.5,65.5,53.64,42.17
2018,1,2,15,30,0.0,66.0,1.3,15.5,66.0,53.39,41.83
2018,1,2,15,45,0.0,53.5,1.2,14.6,53.5,43.59,33.08
2018,1,2,16,0,0.0,41.0,1.1,13.7,41.0,33.7,24.11
2018,1,2,16,15,0.0,30.5,1.15,13.4,30.5,25.21,16.16
2018,1,2,16,30,0.0,20.0,1.2,13.1,20.0,16.51,6.95
2018,1,2,16,45,0.5,11.0,1.25,12.8,11.0,9.06,0.0
2018,1,2,17,0,1.0,2.0,1.3,12.5,2.0,1.71,0.0
2018,1,2,17,15,0.5,1.0,1.3,12.45,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,15,7.5,2.0,2.15,10.05,2.0,0.0,0.0
2018,1,3,7,30,15.0,4.0,2.1,10.2,4.0,12.74,0.0
2018,1,3,7,45,7.5,8.5,2.0,10.3,8.5,11.94,0.0
2018,1,3,8,0,0.0,13.0,1.9,10.4,13.0,10.69,2.47
2018,1,3,8,15,0.0,18.0,1.8,10.55,18.0,14.82,6.81
2018,1,3,8,30,0.0,23.0,1.7,10.7,23.0,18.95,10.61
2018,1,3,8,45,0.0,31.5,1.65,10.85,31.5,25.99,16.85
2018,1,3,9,0,0.0,40.0,1.6,11.0,40.0,33.04,23.07
2018,1,3,9,15,0.0,35.5,1.55,11.2,35.5,29.3,19.86
2018,1,3,9,30,0.0,31.0,1.5,11.4,31.0,25.57,16.62
2018,1,3,9,45,0.0,25.0,1.5,11.55,25.0,20.61,12.3
2018,1,3,10,0,0.0,19.0,1.5,11.7,19.0,15.66,7.97
2018,1,3,10,15,0.0,19.5,1.65,11.8,19.5,16.08,8.31
2018,1,3,10,30,0.0,20.0,1.8,11.9,20.0,16.49,8.64
2018,1,3,10,45,0.0,21.0,2.0,12.05,21.0,17.33,9.33
2018,1,3,11,0,0.0,22.0,2.2,12.2,22.0,18.16,10.02
2018,1,3,11,15,0.0,35.5,2.4,12.25,35.5,29.35,19.62
2018,1,3,11,30,0.0,49.0,2.6,12.3,49.0,40.56,29.2
2018,1,3,11,45,0.0,59.5,2.8,12.35,59.5,49.31,36.64
2018,1,3,12,0,0.0,70.0,3.0,12.4,70.0,58.07,44.07
2018,1,3,12,15,0.0,77.5,3.1,12.45,77.5,64.33,49.37
2018,1,3,12,30,0.0,85.0,3.2,12.5,85.0,70.6,54.68
2018,1,3,12,45,0.0,72.5,3.35,12.5,72.5,60.15,45.82
2018,1,3,13,0,0.0,60.0,3.5,12.5,60.0,49.72,36.97
2018,1,3,13,15,0.0,54.5,3.45,12.55,54.5,45.13,33.09
2018,1,3,13,30,0.0,49.0,3.4,12.6,49.0,40.55,29.2
2018,1,3,13,45,0.0,55.0,3.4,12.6,55.0,45.54,33.51
2018,1,3,14,0,0.0,61.0,3.4,12.6,61.0,50.53,39.72
2018,1,3,14,15,0.0,54.0,3.25,12.65,54.0,44.69,34.55
2018,1,3,14,30,0.0,47.0,3.1,12.7,47.0,38.86,29.37
2018,1,3,14,45,0.0,49.5,2.95,12.7,49.5,40.94,31.27
2018,1,3,15,0,0.0,52.0,2.8,12.7,52.0,43.02,33.16
2018,1,3,15,15,0.0,51.5,2.8,12.7,51.5,42.61,32.77
2018,1,3,15,30,0.0,51.0,2.8,12.7,51.0,42.21,32.32
2018,1,3,15,45,0.0,42.5,2.55,12.5,42.5,35.15,25.84
2018,1,3,16,0,0.0,34.0,2.3,12.3,34.0,28.09,19.3
2018,1,3,16,15,0.0,25.5,2.3,12.25,25.5,21.04,12.66
2018,1,3,16,30,0.0,17.0,2.3,12.2,17.0,14.01,5.27
2018,1,3,16,45,6.5,10.5,2.35,12.15,10.5,8.87,0.0
2018,1,3,17,0,13.0,4.0,2.4,12.1,4.0,3.41,0.0
2018,1,3,17,15,6.5,2.0,2.5,12.15,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,4,7,15,7.5,2.0,2.35,12.0,2.0,0.0,0.0
2018,1,4,7,30,15.0,4.0,2.4,12.2,4.0,12.75,0.0
2018,1,4,7,45,7.5,10.5,2.45,12.4,10.5,13.65,0.0
2018,1,4,8,0,0.0,17.0,2.5,12.6,17.0,14.01,4.89
2018,1,4,8,15,10.5,21.0,2.5,12.8,23.0,24.69,15.21
2018,1,4,8,30,21.0,25.0,2.5,13.0,29.0,35.17,24.82
2018,1,4,8,45,21.0,36.0,2.45,13.2,40.5,45.29,33.74
2018,1,4,9,0,21.0,47.0,2.4,13.4,52.0,56.06,43.11
2018,1,4,9,15,82.0,77.5,2.4,13.7,102.5,140.24,116.07
2018,1,4,9,30,143.0,108.0,2.4,14.0,153.0,213.51,178.03
2018,1,4,9,45,141.5,109.0,2.4,14.3,157.5,207.87,172.68
2018,1,4,10,0,140.0,110.0,2.4,14.6,162.0,202.62,167.75
2018,1,4,10,15,70.5,115.5,2.5,14.95,141.5,160.24,130.77
2018,1,4,10,30,1.0,121.0,2.6,15.3,121.0,104.41,82.65
2018,1,4,10,45,3.0,127.0,2.65,15.65,128.0,110.14,87.3
2018,1,4,11,0,5.0,133.0,2.7,16.0,135.0,115.74,91.74
2018,1,4,11,15,19.5,154.0,2.8,16.2,163.0,140.93,112.47
2018,1,4,11,30,34.0,175.0,2.9,16.4,191.0,169.98,136.02
2018,1,4,11,45,46.5,184.0,3.0,16.65,206.5,179.87,143.6
2018,1,4,12,0,59.0,193.0,3.1,16.9,222.0,188.27,149.83
2018,1,4,12,15,149.5,191.5,3.15,16.95,265.0,218.33,172.22
2018,1,4,12,30,240.0,190.0,3.2,17.0,308.0,237.92,184.67
2018,1,4,12,45,142.0,177.5,3.25,17.1,247.0,184.32,142.58
2018,1,4,13,0,44.0,165.0,3.3,17.2,186.0,142.36,111.21
2018,1,4,13,15,61.5,163.0,3.3,17.2,191.5,139.52,108.05
2018,1,4,13,30,79.0,161.0,3.3,17.2,197.0,134.69,103.41
2018,1,4,13,45,44.0,133.5,3.3,17.2,153.5,106.98,82.57
2018,1,4,14,0,9.0,106.0,3.3,17.2,110.0,85.84,69.8
2018,1,4,14,15,217.0,78.5,3.2,17.05,159.5,54.19,42.24
2018,1,4,14,30,425.0,51.0,3.1,16.9,209.0,36.86,27.06
2018,1,4,14,45,551.0,56.0,3.0,16.8,241.0,42.09,31.74
2018,1,4,15,0,677.0,61.0,2.9,16.7,273.0,51.62,40.2
2018,1,4,15,15,651.5,58.0,2.9,16.7,241.0,45.55,34.81
2018,1,4,15,30,626.0,55.0,2.9,16.7,209.0,43.7,33.09
2018,1,4,15,45,568.5,49.5,2.6,16.0,170.5,39.68,29.45
2018,1,4,16,0,511.0,44.0,2.3,15.3,132.0,35.67,25.7
2018,1,4,16,15,418.5,37.5,2.3,15.0,96.0,30.71,20.83
2018,1,4,16,30,326.0,31.0,2.3,14.7,60.0,25.85,14.65
2018,1,4,16,45,195.5,20.0,2.25,14.4,34.5,16.8,0.0
2018,1,4,17,0,65.0,9.0,2.2,14.1,9.0,7.68,0.0
2018,1,4,17,15,32.5,4.5,2.2,14.0,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,5,7,15,14.0,2.0,2.35,13.95,2.0,0.0,0.0
2018,1,5,7,30,28.0,4.0,2.4,14.1,4.0,20.87,0.0
2018,1,5,7,45,26.0,8.5,2.5,14.25,9.5,32.09,0.0
2018,1,5,8,0,24.0,13.0,2.6,14.4,15.0,31.31,18.34
2018,1,5,8,15,12.0,20.0,2.55,14.5,21.0,24.85,15.25
2018,1,5,8,30,0.0,27.0,2.5,14.6,27.0,22.26,13.17
2018,1,5,8,45,0.0,39.0,2.45,14.65,39.0,32.23,21.84
2018,1,5,9,0,0.0,51.0,2.4,14.7,51.0,42.21,30.49
2018,1,5,9,15,0.0,52.5,2.3,14.8,52.5,43.45,31.61
2018,1,5,9,30,0.0,54.0,2.2,14.9,54.0,44.69,32.68
2018,1,5,9,45,0.0,56.5,2.15,14.95,56.5,46.77,34.42
2018,1,5,10,0,0.0,59.0,2.1,15.0,59.0,48.85,36.15
2018,1,5,10,15,0.0,48.5,2.05,15.0,48.5,40.12,28.66
2018,1,5,10,30,0.0,38.0,2.0,15.0,38.0,31.4,21.2
2018,1,5,10,45,0.0,43.0,1.9,15.05,43.0,35.56,24.71
2018,1,5,11,0,0.0,48.0,1.8,15.1,48.0,39.72,28.2
2018,1,5,11,15,2.5,76.5,1.75,15.1,77.5,64.78,49.35
2018,1,5,11,30,5.0,105.0,1.7,15.1,107.0,90.03,70.43
2018,1,5,11,45,2.5,101.5,1.65,15.15,102.5,85.6,66.61
2018,1,5,12,0,0.0,98.0,1.6,15.2,98.0,81.44,63.11
2018,1,5,12,15,0.0,75.0,1.65,15.1,75.0,62.25,47.06
2018,1,5,12,30,0.0,52.0,1.7,15.0,52.0,43.07,30.94
2018,1,5,12,45,0.0,73.5,1.7,14.95,73.5,60.99,46.09
2018,1,5,13,0,0.0,95.0,1.7,14.9,95.0,78.6,60.91
2018,1,5,13,15,2.0,111.5,1.7,14.8,112.5,91.75,71.88
2018,1,5,13,30,4.0,128.0,1.7,14.7,130.0,103.93,82.03
2018,1,5,13,45,9.0,131.0,1.75,14.55,135.0,105.38,83.23
2018,1,5,14,0,14.0,134.0,1.8,14.4,140.0,105.85,83.97
2018,1,5,14,15,17.0,128.5,1.75,14.25,135.0,101.16,84.09
2018,1,5,14,30,20.0,123.0,1.7,14.1,130.0,96.72,80.36
2018,1,5,14,45,10.0,92.0,1.7,13.95,95.5,74.3,60.73
2018,1,5,15,0,0.0,61.0,1.7,13.8,61.0,50.53,39.7
2018,1,5,15,15,0.0,52.0,1.7,13.8,52.0,43.03,33.01
2018,1,5,15,30,0.0,43.0,1.7,13.8,43.0,35.54,26.25
2018,1,5,15,45,0.0,35.0,1.75,13.4,35.0,28.9,20.22
2018,1,5,16,0,0.0,27.0,1.8,13.0,27.0,22.26,14.13
2018,1,5,16,15,0.0,19.5,1.9,12.9,19.5,16.06,8.36
2018,1,5,16,30,0.0,12.0,2.0,12.8,12.0,9.86,2.27
2018,1,5,16,45,7.5,8.0,2.1,12.65,8.0,6.75,0.0
2018,1,5,17,0,15.0,4.0,2.2,12.5,4.0,3.41,0.0
2018,1,5,17,15,7.5,2.0,2.25,12.4,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,7,15,19.5,2.5,1.85,10.0,2.5,0.0,0.0
2018,1,6,7,30,39.0,5.0,1.9,10.3,5.0,28.63,0.0
2018,1,6,7,45,101.5,14.5,1.95,10.65,22.0,103.12,0.0
2018,1,6,8,0,164.0,24.0,2.0,11.0,39.0,172.02,126.4
2018,1,6,8,15,326.0,31.5,2.0,11.25,81.0,293.23,240.36
2018,1,6,8,30,488.0,39.0,2.0,11.5,123.0,410.5,340.83
2018,1,6,8,45,600.0,43.0,2.05,11.75,173.0,485.0,403.67
2018,1,6,9,0,712.0,47.0,2.1,12.0,223.0,563.24,466.93
2018,1,6,9,15,742.0,51.0,2.1,12.25,260.5,583.31,482.39
2018,1,6,9,30,772.0,55.0,2.1,12.5,298.0,600.25,494.69
2018,1,6,9,45,790.0,59.0,2.1,12.75,331.0,605.9,497.51
2018,1,6,10,0,808.0,63.0,2.1,13.0,364.0,608.14,497.29
2018,1,6,10,15,826.0,64.5,2.15,13.25,392.5,603.92,492.11
2018,1,6,10,30,844.0,66.0,2.2,13.5,421.0,596.13,483.88
2018,1,6,10,45,856.5,67.0,2.3,13.75,443.5,577.36,467.25
2018,1,6,11,0,869.0,68.0,2.4,14.0,466.0,559.39,450.74
2018,1,6,11,15,878.0,68.5,2.4,14.15,481.5,535.68,429.13
2018,1,6,11,30,887.0,69.0,2.4,14.3,497.0,508.83,404.58
2018,1,6,11,45,893.0,68.5,2.4,14.45,505.5,476.54,375.22
2018,1,6,12,0,899.0,68.0,2.4,14.6,514.0,441.49,342.96
2018,1,6,12,15,897.5,69.0,2.3,14.65,514.0,402.41,306.78
2018,1,6,12,30,896.0,70.0,2.2,14.7,514.0,361.34,268.36
2018,1,6,12,45,890.5,70.5,2.1,14.8,506.5,316.87,226.9
2018,1,6,13,0,885.0,71.0,2.0,14.9,499.0,271.15,184.6
2018,1,6,13,15,879.5,70.0,1.95,14.9,485.0,223.16,141.81
2018,1,6,13,30,874.0,69.0,1.9,14.9,471.0,174.39,101.71
2018,1,6,13,45,862.5,68.0,1.85,14.9,449.0,124.55,68.09
2018,1,6,14,0,851.0,67.0,1.8,14.9,427.0,68.76,43.29
2018,1,6,14,15,825.0,65.5,1.85,14.75,396.0,55.17,43.52
2018,1,6,14,30,799.0,64.0,1.9,14.6,365.0,54.1,42.68
2018,1,6,14,45,787.5,61.0,1.95,14.5,335.0,52.06,40.93
2018,1,6,15,0,776.0,58.0,2.0,14.4,305.0,49.99,39.14
2018,1,6,15,15,740.5,55.0,2.0,14.4,267.0,47.71,37.09
2018,1,6,15,30,705.0,52.0,2.0,14.4,229.0,45.47,35.03
2018,1,6,15,45,652.0,47.5,1.9,13.5,189.0,41.86,31.76
2018,1,6,16,0,599.0,43.0,1.8,12.6,149.0,38.3,28.4
2018,1,6,16,15,512.5,36.5,1.85,12.25,110.0,30.09,20.67
2018,1,6,16,30,426.0,30.0,1.9,11.9,71.0,25.06,14.79
2018,1,6,16,45,266.0,20.0,1.9,11.5,41.0,16.75,0.0
2018,1,6,17,0,106.0,10.0,1.9,11.1,11.0,8.54,0.0
2018,1,6,17,15,53.0,5.0,1.9,11.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,7,15,9.0,2.5,2.15,8.3,2.5,0.0,0.0
2018,1,7,7,30,18.0,5.0,2.1,8.4,5.0,15.53,0.0
2018,1,7,7,45,9.0,13.0,2.1,8.55,13.0,17.15,0.0
2018,1,7,8,0,0.0,21.0,2.1,8.7,21.0,17.34,7.64
2018,1,7,8,15,0.0,32.5,2.1,8.8,32.5,27.33,17.46
2018,1,7,8,30,0.0,44.0,2.1,8.9,44.0,37.99,27.09
2018,1,7,8,45,2.5,59.0,2.15,9.0,59.5,54.12,41.43
2018,1,7,9,0,5.0,74.0,2.2,9.1,75.0,69.85,55.33
2018,1,7,9,15,8.5,91.0,2.2,9.3,93.5,88.15,71.29
2018,1,7,9,30,12.0,108.0,2.2,9.5,112.0,106.03,86.68
2018,1,7,9,45,15.5,121.5,2.25,9.7,127.0,119.72,98.3
2018,1,7,10,0,19.0,135.0,2.3,9.9,142.0,133.13,109.55
2018,1,7,10,15,9.5,112.0,2.3,10.15,115.5,102.25,82.79
2018,1,7,10,30,0.0,89.0,2.3,10.4,89.0,74.5,58.72
2018,1,7,10,45,0.0,93.5,2.3,10.7,93.5,78.24,61.8
2018,1,7,11,0,0.0,98.0,2.3,11.0,98.0,81.97,64.82
2018,1,7,11,15,0.0,89.0,2.2,11.3,89.0,74.05,57.94
2018,1,7,11,30,0.0,80.0,2.1,11.6,80.0,66.42,51.33
2018,1,7,11,45,0.0,69.0,2.05,11.9,69.0,57.23,43.43
2018,1,7,12,0,0.0,58.0,2.0,12.2,58.0,48.06,35.56
2018,1,7,12,15,0.0,57.5,1.9,12.35,57.5,47.65,35.19
2018,1,7,12,30,0.0,57.0,1.8,12.5,57.0,47.23,34.82
2018,1,7,12,45,0.0,71.5,1.7,12.65,71.5,59.32,45.09
2018,1,7,13,0,0.0,86.0,1.6,12.8,86.0,71.39,55.3
2018,1,7,13,15,0.0,92.5,1.5,12.85,92.5,76.51,59.65
2018,1,7,13,30,0.0,99.0,1.4,12.9,99.0,81.42,63.83
2018,1,7,13,45,0.0,98.5,1.3,12.95,98.5,80.72,63.29
2018,1,7,14,0,0.0,98.0,1.2,13.0,98.0,79.91,62.68
2018,1,7,14,15,0.0,95.0,1.15,12.8,95.0,77.33,63.52
2018,1,7,14,30,0.0,92.0,1.1,12.6,92.0,74.76,61.38
2018,1,7,14,45,0.0,86.0,1.05,12.45,86.0,69.93,57.21
2018,1,7,15,0,0.0,80.0,1.0,12.3,80.0,65.05,52.94
2018,1,7,15,15,0.0,62.0,1.0,12.3,62.0,51.2,40.56
2018,1,7,15,30,0.0,44.0,1.0,12.3,44.0,36.37,27.2
2018,1,7,15,45,0.0,35.5,1.05,11.85,35.5,29.31,20.78
2018,1,7,16,0,0.0,27.0,1.1,11.4,27.0,22.26,14.3
2018,1,7,16,15,0.0,21.0,1.1,11.25,21.0,17.3,9.6
2018,1,7,16,30,0.0,15.0,1.1,11.1,15.0,12.34,4.58
2018,1,7,16,45,0.0,9.0,1.1,11.0,9.0,7.4,0.0
2018,1,7,17,0,0.0,3.0,1.1,10.9,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,1.1,10.8,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,8,7,15,9.0,1.5,2.9,10.95,1.5,0.0,0.0
2018,1,8,7,30,18.0,3.0,3.0,11.1,3.0,13.84,0.0
2018,1,8,7,45,9.0,4.0,3.15,11.25,4.0,9.76,0.0
2018,1,8,8,0,0.0,5.0,3.3,11.4,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,3.4,11.6,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,3.5,11.8,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,3.6,12.0,8.0,6.57,0.01
2018,1,8,9,0,0.0,9.0,3.7,12.2,9.0,7.39,0.75
2018,1,8,9,15,0.0,13.0,3.75,12.35,13.0,10.69,3.62
2018,1,8,9,30,0.0,17.0,3.8,12.5,17.0,13.99,6.48
2018,1,8,9,45,0.0,26.0,3.8,12.65,26.0,21.44,12.91
2018,1,8,10,0,0.0,35.0,3.8,12.8,35.0,28.9,19.31
2018,1,8,10,15,0.0,28.5,3.75,12.9,28.5,23.52,14.64
2018,1,8,10,30,0.0,22.0,3.7,13.0,22.0,18.15,9.99
2018,1,8,10,45,0.0,25.0,3.65,13.1,25.0,20.64,12.1
2018,1,8,11,0,0.0,28.0,3.6,13.2,28.0,23.13,14.21
2018,1,8,11,15,0.0,27.0,3.65,13.3,27.0,22.3,13.47
2018,1,8,11,30,0.0,26.0,3.7,13.4,26.0,21.48,12.75
2018,1,8,11,45,0.0,28.5,3.75,13.5,28.5,23.55,14.5
2018,1,8,12,0,0.0,31.0,3.8,13.6,31.0,25.63,16.25
2018,1,8,12,15,0.0,32.0,3.75,13.65,32.0,26.46,16.96
2018,1,8,12,30,0.0,33.0,3.7,13.7,33.0,27.29,17.66
2018,1,8,12,45,0.0,32.0,3.7,13.8,32.0,26.46,16.95
2018,1,8,13,0,0.0,31.0,3.7,13.9,31.0,25.62,16.24
2018,1,8,13,15,0.0,26.5,3.6,13.95,26.5,21.89,13.07
2018,1,8,13,30,0.0,22.0,3.5,14.0,22.0,18.16,9.9
2018,1,8,13,45,0.0,27.5,3.4,14.0,27.5,22.71,13.81
2018,1,8,14,0,0.0,33.0,3.3,14.0,33.0,27.26,17.73
2018,1,8,14,15,0.0,30.5,3.2,13.95,30.5,25.18,16.93
2018,1,8,14,30,0.0,28.0,3.1,13.9,28.0,23.1,15.1
2018,1,8,14,45,0.0,30.5,3.05,13.9,30.5,25.16,16.98
2018,1,8,15,0,0.0,33.0,3.0,13.9,33.0,27.23,18.85
2018,1,8,15,15,0.0,35.0,3.0,13.9,35.0,28.88,20.33
2018,1,8,15,30,0.0,37.0,3.0,13.9,37.0,30.55,21.78
2018,1,8,15,45,0.0,28.5,3.05,13.75,28.5,23.5,15.38
2018,1,8,16,0,0.0,20.0,3.1,13.6,20.0,16.46,8.98
2018,1,8,16,15,0.0,15.0,3.1,13.55,15.0,12.33,5.13
2018,1,8,16,30,0.0,10.0,3.1,13.5,10.0,8.21,1.14
2018,1,8,16,45,0.0,5.5,3.05,13.45,5.5,4.51,0.0
2018,1,8,17,0,0.0,1.0,3.0,13.4,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,2.95,13.4,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,7,15,4.5,2.5,2.35,12.65,2.5,0.0,0.0
2018,1,9,7,30,9.0,5.0,2.6,12.8,5.0,9.92,0.0
2018,1,9,7,45,4.5,15.0,2.85,12.9,15.0,15.36,0.0
2018,1,9,8,0,0.0,25.0,3.1,13.0,25.0,21.83,10.9
2018,1,9,8,15,2.5,38.0,3.25,13.05,38.5,36.26,24.6
2018,1,9,8,30,5.0,51.0,3.4,13.1,52.0,49.98,36.87
2018,1,9,8,45,4.5,54.0,3.6,13.15,55.0,49.66,36.99
2018,1,9,9,0,4.0,57.0,3.8,13.2,58.0,50.65,38.02
2018,1,9,9,15,4.0,65.0,3.75,13.25,66.0,57.5,43.97
2018,1,9,9,30,4.0,73.0,3.7,13.3,74.0,64.35,49.83
2018,1,9,9,45,29.5,101.5,3.65,13.35,112.5,115.53,93.96
2018,1,9,10,0,55.0,130.0,3.6,13.4,151.0,160.2,131.84
2018,1,9,10,15,50.5,146.0,3.5,13.45,166.5,170.53,139.91
2018,1,9,10,30,46.0,162.0,3.4,13.5,182.0,180.37,147.57
2018,1,9,10,45,35.0,164.5,3.25,13.55,180.0,172.14,140.15
2018,1,9,11,0,24.0,167.0,3.1,13.6,178.0,157.41,127.46
2018,1,9,11,15,60.5,184.5,3.1,13.65,213.5,197.24,160.41
2018,1,9,11,30,97.0,202.0,3.1,13.7,249.0,226.54,183.95
2018,1,9,11,45,97.0,208.5,3.1,13.7,256.5,225.63,182.48
2018,1,9,12,0,97.0,215.0,3.1,13.7,264.0,224.19,180.64
2018,1,9,12,15,158.0,215.0,3.2,13.75,294.5,243.54,194.8
2018,1,9,12,30,219.0,215.0,3.3,13.8,325.0,252.4,199.45
2018,1,9,12,45,179.0,210.5,3.4,13.8,299.5,222.76,174.92
2018,1,9,13,0,139.0,206.0,3.5,13.8,274.0,196.64,153.88
2018,1,9,13,15,98.5,195.5,3.55,13.85,243.0,171.03,133.87
2018,1,9,13,30,58.0,185.0,3.6,13.9,212.0,149.79,118.06
2018,1,9,13,45,46.0,161.0,3.65,13.9,182.0,126.75,99.87
2018,1,9,14,0,34.0,137.0,3.7,13.9,152.0,105.67,83.57
2018,1,9,14,15,64.5,135.0,3.65,13.85,161.0,102.7,85.62
2018,1,9,14,30,95.0,133.0,3.6,13.8,170.0,97.51,81.19
2018,1,9,14,45,213.0,122.0,3.6,13.75,194.5,87.66,72.62
2018,1,9,15,0,331.0,111.0,3.6,13.7,219.0,78.89,64.93
2018,1,9,15,15,235.5,99.5,3.6,13.7,171.5,73.4,60.07
2018,1,9,15,30,140.0,88.0,3.6,13.7,124.0,67.16,54.43
2018,1,9,15,45,235.0,74.0,3.8,13.5,122.5,56.07,44.42
2018,1,9,16,0,330.0,60.0,4.0,13.3,121.0,45.44,34.67
2018,1,9,16,15,272.0,48.0,4.05,13.15,89.5,36.68,26.44
2018,1,9,16,30,214.0,36.0,4.1,13.0,58.0,27.76,17.51
2018,1,9,16,45,135.5,24.0,4.2,12.85,35.5,18.63,0.99
2018,1,9,17,0,57.0,12.0,4.3,12.7,13.0,10.24,0.0
2018,1,9,17,15,28.5,6.0,4.4,12.6,6.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,10,7,15,7.5,2.0,2.4,10.85,2.0,0.0,0.0
2018,1,10,7,30,15.0,4.0,2.3,11.0,4.0,12.85,0.0
2018,1,10,7,45,7.5,9.0,2.2,11.15,9.0,12.43,0.0
2018,1,10,8,0,0.0,14.0,2.1,11.3,14.0,11.52,3.18
2018,1,10,8,15,0.0,17.0,2.15,11.45,17.0,13.99,6.09
2018,1,10,8,30,0.0,20.0,2.2,11.6,20.0,16.46,8.44
2018,1,10,8,45,0.0,28.0,2.2,11.7,28.0,23.08,14.28
2018,1,10,9,0,0.0,36.0,2.2,11.8,36.0,29.72,20.11
2018,1,10,9,15,8.5,66.0,2.3,11.9,68.5,61.54,47.85
2018,1,10,9,30,17.0,96.0,2.4,12.0,101.0,96.39,77.86
2018,1,10,9,45,15.5,97.5,2.5,12.1,102.5,94.9,76.4
2018,1,10,10,0,14.0,99.0,2.6,12.2,104.0,93.95,75.4
2018,1,10,10,15,73.5,121.0,2.7,12.3,152.0,169.13,139.89
2018,1,10,10,30,133.0,143.0,2.8,12.4,200.0,224.18,185.99
2018,1,10,10,45,68.0,135.5,2.85,12.5,164.5,162.67,133.25
2018,1,10,11,0,3.0,128.0,2.9,12.6,129.0,110.18,88.14
2018,1,10,11,15,2.0,134.0,2.85,12.7,134.5,114.22,91.45
2018,1,10,11,30,1.0,140.0,2.8,12.8,140.0,118.25,94.68
2018,1,10,11,45,0.5,130.0,2.7,12.95,130.0,108.86,86.69
2018,1,10,12,0,0.0,120.0,2.6,13.1,120.0,99.84,79.05
2018,1,10,12,15,1.5,128.5,2.5,13.2,129.5,107.13,85.1
2018,1,10,12,30,3.0,137.0,2.4,13.3,139.0,114.06,90.8
2018,1,10,12,45,79.0,162.0,2.3,13.4,201.0,155.67,123.08
2018,1,10,13,0,155.0,187.0,2.2,13.5,263.0,187.28,145.61
2018,1,10,13,15,139.5,193.0,2.1,13.55,260.0,176.71,136.63
2018,1,10,13,30,124.0,199.0,2.0,13.6,257.0,166.66,128.85
2018,1,10,13,45,103.5,188.5,1.9,13.7,235.5,146.59,113.87
2018,1,10,14,0,83.0,178.0,1.8,13.8,214.0,132.94,105.2
2018,1,10,14,15,217.5,149.0,1.7,13.8,235.0,104.22,86.79
2018,1,10,14,30,352.0,120.0,1.6,13.8,256.0,83.43,68.69
2018,1,10,14,45,460.0,101.5,1.55,13.85,263.0,72.95,59.54
2018,1,10,15,0,568.0,83.0,1.5,13.9,270.0,62.64,50.46
2018,1,10,15,15,535.5,77.5,1.5,13.9,237.0,59.28,47.49
2018,1,10,15,30,503.0,72.0,1.5,13.9,204.0,55.93,44.45
2018,1,10,15,45,435.5,64.5,1.3,13.55,165.0,50.68,39.67
2018,1,10,16,0,368.0,57.0,1.1,13.2,126.0,43.44,32.99
2018,1,10,16,15,360.0,45.5,1.1,13.0,99.0,36.94,26.78
2018,1,10,16,30,352.0,34.0,1.1,12.8,72.0,28.1,18.02
2018,1,10,16,45,232.5,23.0,1.1,12.6,43.5,19.13,3.0
2018,1,10,17,0,113.0,12.0,1.1,12.4,15.0,10.24,0.0
2018,1,10,17,15,56.5,6.0,1.1,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.45,11.85,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.5,12.0,5.0,18.14,0.0
2018,1,11,7,45,11.0,14.0,0.55,12.1,14.0,19.89,0.0
2018,1,11,8,0,0.0,23.0,0.6,12.2,23.0,19.0,8.96
2018,1,11,8,15,0.5,39.0,0.75,12.35,39.0,36.13,24.62
2018,1,11,8,30,1.0,55.0,0.9,12.5,55.0,52.36,38.94
2018,1,11,8,45,6.0,72.0,1.05,12.7,73.5,72.22,56.33
2018,1,11,9,0,11.0,89.0,1.2,12.9,92.0,91.52,73.06
2018,1,11,9,15,42.0,100.5,1.25,13.0,113.5,130.98,107.3
2018,1,11,9,30,73.0,112.0,1.3,13.1,135.0,160.91,132.95
2018,1,11,9,45,62.5,129.5,1.35,13.25,151.0,169.54,139.47
2018,1,11,10,0,52.0,147.0,1.4,13.4,167.0,177.66,145.53
2018,1,11,10,15,96.0,166.0,1.35,13.55,206.0,221.61,181.95
2018,1,11,10,30,140.0,185.0,1.3,13.7,245.0,273.76,223.85
2018,1,11,10,45,124.5,193.5,1.25,13.85,249.0,265.05,215.47
2018,1,11,11,0,109.0,202.0,1.2,14.0,253.0,256.59,207.68
2018,1,11,11,15,218.5,200.0,1.15,14.15,306.0,304.89,246.03
2018,1,11,11,30,328.0,198.0,1.1,14.3,359.0,353.6,282.61
2018,1,11,11,45,330.0,202.0,1.0,14.45,366.5,340.95,270.19
2018,1,11,12,0,332.0,206.0,0.9,14.6,374.0,327.08,257.04
2018,1,11,12,15,336.0,205.0,0.95,14.6,375.0,308.55,240.62
2018,1,11,12,30,340.0,204.0,1.0,14.6,376.0,288.94,223.04
2018,1,11,12,45,278.5,210.0,1.0,14.65,350.0,254.41,195.1
2018,1,11,13,0,217.0,216.0,1.0,14.7,324.0,224.22,171.43
2018,1,11,13,15,323.5,190.0,1.05,14.7,345.5,210.14,154.75
2018,1,11,13,30,430.0,164.0,1.1,14.7,367.0,183.88,128.3
2018,1,11,13,45,430.0,158.0,1.1,14.65,353.5,151.33,104.16
2018,1,11,14,0,430.0,152.0,1.1,14.6,340.0,118.52,85.74
2018,1,11,14,15,506.0,126.5,1.1,14.55,334.0,88.71,72.93
2018,1,11,14,30,582.0,101.0,1.1,14.5,328.0,73.92,60.13
2018,1,11,14,45,624.0,85.5,1.1,14.4,310.0,63.88,51.39
