Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,666.0,70.0,1.1,14.3,292.0,53.62,42.37
2018,1,11,15,15,588.0,70.5,1.1,14.3,249.5,54.15,42.87
2018,1,11,15,30,510.0,71.0,1.1,14.3,207.0,55.06,43.62
2018,1,11,15,45,436.0,65.0,0.95,13.8,167.5,50.99,39.93
2018,1,11,16,0,362.0,59.0,0.8,13.3,128.0,44.83,34.26
2018,1,11,16,15,311.5,48.0,0.85,13.0,97.0,36.81,26.73
2018,1,11,16,30,261.0,37.0,0.9,12.7,66.0,28.63,18.64
2018,1,11,16,45,161.5,24.0,0.95,12.4,39.5,18.66,4.24
2018,1,11,17,0,62.0,11.0,1.0,12.1,13.0,9.39,0.0
2018,1,11,17,15,31.0,5.5,1.1,12.0,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,12,7,15,55.0,4.5,1.5,10.6,5.0,0.0,0.0
2018,1,12,7,30,110.0,9.0,1.5,10.9,10.0,77.21,0.0
2018,1,12,7,45,270.5,18.5,1.45,11.2,39.0,223.91,0.0
2018,1,12,8,0,431.0,28.0,1.4,11.5,68.0,351.26,263.7
2018,1,12,8,15,519.0,33.5,1.5,11.8,107.0,422.16,342.4
2018,1,12,8,30,607.0,39.0,1.6,12.1,146.0,491.4,403.1
2018,1,12,8,45,492.5,55.5,1.7,12.4,156.5,439.34,364.26
2018,1,12,9,0,378.0,72.0,1.8,12.7,167.0,371.7,310.64
2018,1,12,9,15,258.0,101.5,1.85,13.0,171.0,305.91,255.83
2018,1,12,9,30,138.0,131.0,1.9,13.3,175.0,241.41,200.51
2018,1,12,9,45,393.5,110.0,1.95,13.65,255.5,407.77,339.04
2018,1,12,10,0,649.0,89.0,2.0,14.0,336.0,548.75,449.86
2018,1,12,10,15,753.0,76.5,2.0,14.25,384.0,583.46,474.41
2018,1,12,10,30,857.0,64.0,2.0,14.5,432.0,610.43,493.0
2018,1,12,10,45,869.0,65.0,1.95,14.7,455.0,595.79,478.71
2018,1,12,11,0,881.0,66.0,1.9,14.9,478.0,577.76,461.87
2018,1,12,11,15,888.5,66.5,1.9,15.05,494.0,553.37,440.18
2018,1,12,11,30,896.0,67.0,1.9,15.2,510.0,525.88,415.64
2018,1,12,11,45,851.5,77.5,1.9,15.35,504.0,482.03,378.2
2018,1,12,12,0,807.0,88.0,1.9,15.5,498.0,436.8,339.4
2018,1,12,12,15,809.0,90.0,1.95,15.6,501.5,402.51,308.2
2018,1,12,12,30,811.0,92.0,2.0,15.7,505.0,366.06,274.48
2018,1,12,12,45,848.5,82.0,2.05,15.75,509.5,327.54,237.62
2018,1,12,13,0,886.0,72.0,2.1,15.8,514.0,287.56,198.82
2018,1,12,13,15,868.0,72.0,2.1,15.8,495.0,237.71,154.61
2018,1,12,13,30,850.0,72.0,2.1,15.8,476.0,183.48,109.36
2018,1,12,13,45,818.5,76.5,2.15,15.8,451.5,136.26,75.92
2018,1,12,14,0,787.0,81.0,2.2,15.8,427.0,91.31,54.65
2018,1,12,14,15,806.5,72.5,2.15,15.7,408.0,59.98,47.52
2018,1,12,14,30,826.0,64.0,2.1,15.6,389.0,54.15,42.5
2018,1,12,14,45,804.5,62.0,2.1,15.45,356.0,52.77,41.37
2018,1,12,15,0,783.0,60.0,2.1,15.3,323.0,51.41,40.24
2018,1,12,15,15,712.5,61.0,2.1,15.3,279.0,52.15,40.9
2018,1,12,15,30,642.0,62.0,2.1,15.3,235.0,48.82,37.91
2018,1,12,15,45,575.5,56.5,1.8,14.45,192.5,44.85,34.39
2018,1,12,16,0,509.0,51.0,1.5,13.6,150.0,40.93,30.78
2018,1,12,16,15,390.5,44.5,1.5,13.2,109.5,35.99,26.02
2018,1,12,16,30,272.0,38.0,1.5,12.8,69.0,29.41,19.4
2018,1,12,16,45,202.0,25.5,1.5,12.45,43.0,19.88,6.13
2018,1,12,17,0,132.0,13.0,1.5,12.1,17.0,11.1,0.0
2018,1,12,17,15,66.0,6.5,1.5,11.95,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,1,13,7,15,21.5,4.0,3.55,8.05,4.0,0.0,0.0
2018,1,13,7,30,43.0,8.0,3.7,8.4,8.0,34.08,0.0
2018,1,13,7,45,96.5,21.5,3.85,8.75,28.5,115.73,0.0
2018,1,13,8,0,150.0,35.0,4.0,9.1,49.0,185.69,141.08
2018,1,13,8,15,214.5,47.5,4.05,9.45,79.0,240.94,199.66
2018,1,13,8,30,279.0,60.0,4.1,9.8,109.0,297.76,251.5
2018,1,13,8,45,314.0,72.0,4.2,10.15,141.0,333.57,283.72
2018,1,13,9,0,349.0,84.0,4.3,10.5,173.0,368.32,313.82
2018,1,13,9,15,368.0,96.0,4.25,10.9,203.0,390.44,331.93
2018,1,13,9,30,387.0,108.0,4.2,11.3,233.0,410.64,347.72
2018,1,13,9,45,436.5,113.0,4.15,11.65,268.5,441.11,371.85
2018,1,13,10,0,486.0,118.0,4.1,12.0,304.0,468.77,392.95
2018,1,13,10,15,548.0,115.5,4.05,12.4,340.0,499.17,415.69
2018,1,13,10,30,610.0,113.0,4.0,12.8,376.0,519.83,430.14
2018,1,13,10,45,717.5,96.0,3.95,13.2,421.5,547.18,449.78
2018,1,13,11,0,825.0,79.0,3.9,13.6,467.0,565.76,461.55
2018,1,13,11,15,850.0,76.0,3.8,13.95,487.0,547.81,443.69
2018,1,13,11,30,875.0,73.0,3.7,14.3,507.0,524.06,421.01
2018,1,13,11,45,861.0,77.5,3.6,14.6,511.0,489.05,389.09
2018,1,13,12,0,847.0,82.0,3.5,14.9,515.0,450.71,354.17
2018,1,13,12,15,857.5,79.0,3.4,15.1,518.0,413.57,319.49
2018,1,13,12,30,868.0,76.0,3.3,15.3,521.0,375.15,283.0
2018,1,13,12,45,758.0,100.0,3.25,15.45,485.0,318.83,234.98
2018,1,13,13,0,648.0,124.0,3.2,15.6,449.0,267.42,192.2
2018,1,13,13,15,700.5,108.5,3.2,15.65,451.0,228.51,154.84
2018,1,13,13,30,753.0,93.0,3.2,15.7,453.0,188.45,118.02
2018,1,13,13,45,788.5,83.5,3.15,15.7,446.0,141.28,80.98
2018,1,13,14,0,824.0,74.0,3.1,15.7,439.0,89.9,51.5
2018,1,13,14,15,828.0,67.5,3.05,15.6,415.0,56.41,44.39
2018,1,13,14,30,832.0,61.0,3.0,15.5,391.0,51.9,40.52
2018,1,13,14,45,807.5,59.0,2.95,15.4,356.5,50.43,39.29
2018,1,13,15,0,783.0,57.0,2.9,15.3,322.0,48.97,38.06
2018,1,13,15,15,687.5,60.0,2.9,15.3,273.0,51.03,39.91
2018,1,13,15,30,592.0,63.0,2.9,15.3,224.0,49.13,38.18
2018,1,13,15,45,531.5,58.0,2.6,14.45,185.0,45.68,35.13
2018,1,13,16,0,471.0,53.0,2.3,13.6,146.0,42.29,31.99
2018,1,13,16,15,415.0,44.5,2.35,13.15,112.0,36.0,26.06
2018,1,13,16,30,359.0,36.0,2.4,12.7,78.0,29.62,19.69
2018,1,13,16,45,247.5,25.5,2.5,12.25,48.5,21.17,7.98
2018,1,13,17,0,136.0,15.0,2.6,11.8,19.0,12.8,0.0
2018,1,13,17,15,68.0,7.5,2.7,11.6,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.85,9.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,14,7,15,27.0,4.0,3.75,9.0,4.5,0.0,0.0
2018,1,14,7,30,54.0,8.0,3.7,9.1,9.0,41.13,0.0
2018,1,14,7,45,115.0,20.5,3.65,9.15,29.5,126.48,0.0
2018,1,14,8,0,176.0,33.0,3.6,9.2,50.0,199.47,152.76
2018,1,14,8,15,218.5,47.5,3.55,9.4,79.0,244.01,202.25
2018,1,14,8,30,261.0,62.0,3.5,9.6,108.0,288.82,243.69
2018,1,14,8,45,299.5,74.0,3.4,9.75,140.0,326.95,277.81
2018,1,14,9,0,338.0,86.0,3.3,9.9,172.0,364.11,309.82
2018,1,14,9,15,440.5,87.5,3.2,10.2,218.5,430.78,365.71
2018,1,14,9,30,543.0,89.0,3.1,10.5,265.0,502.03,423.11
2018,1,14,9,45,428.5,116.0,3.0,10.8,264.5,440.39,370.02
2018,1,14,10,0,314.0,143.0,2.9,11.1,264.0,370.71,310.72
2018,1,14,10,15,288.0,161.0,2.8,11.45,278.5,363.75,303.28
2018,1,14,10,30,262.0,179.0,2.7,11.8,293.0,355.84,294.83
2018,1,14,10,45,323.0,177.0,2.6,12.1,324.5,378.5,312.24
2018,1,14,11,0,384.0,175.0,2.5,12.4,356.0,407.98,334.1
2018,1,14,11,15,300.5,179.5,2.35,12.7,324.0,340.27,277.57
2018,1,14,11,30,217.0,184.0,2.2,13.0,292.0,287.29,233.23
2018,1,14,11,45,142.0,201.0,2.1,13.25,272.0,248.13,200.37
2018,1,14,12,0,67.0,218.0,2.0,13.5,252.0,215.56,173.37
2018,1,14,12,15,98.0,224.0,1.95,13.7,274.0,226.54,181.33
2018,1,14,12,30,129.0,230.0,1.9,13.9,296.0,236.89,188.15
2018,1,14,12,45,236.5,215.5,1.8,14.1,335.0,248.99,193.79
2018,1,14,13,0,344.0,201.0,1.7,14.3,374.0,248.34,187.6
2018,1,14,13,15,343.0,195.5,1.7,14.35,364.0,221.53,163.97
2018,1,14,13,30,342.0,190.0,1.7,14.4,354.0,194.43,141.15
2018,1,14,13,45,227.5,186.5,1.65,14.5,293.5,156.85,116.44
2018,1,14,14,0,113.0,183.0,1.6,14.6,233.0,135.32,105.46
2018,1,14,14,15,139.5,171.5,1.7,14.5,229.5,121.43,101.45
2018,1,14,14,30,166.0,160.0,1.8,14.4,226.0,114.58,95.72
2018,1,14,14,45,193.5,146.0,1.85,14.3,217.0,106.05,88.46
2018,1,14,15,0,221.0,132.0,1.9,14.2,208.0,94.04,78.07
2018,1,14,15,15,164.0,119.0,1.9,14.2,171.5,87.94,72.76
2018,1,14,15,30,107.0,106.0,1.9,14.2,135.0,78.53,64.41
2018,1,14,15,45,77.0,88.5,2.0,13.6,107.5,66.42,53.68
2018,1,14,16,0,47.0,71.0,2.1,13.0,80.0,55.1,43.45
2018,1,14,16,15,38.0,55.5,2.05,12.7,61.5,43.55,32.79
2018,1,14,16,30,29.0,40.0,2.0,12.4,43.0,31.82,21.71
2018,1,14,16,45,27.5,26.0,1.9,12.1,28.0,20.73,8.58
2018,1,14,17,0,26.0,12.0,1.8,11.8,13.0,10.24,0.0
2018,1,14,17,15,13.0,6.0,1.65,11.65,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,15,7,15,16.5,4.0,2.3,9.75,4.0,0.0,0.0
2018,1,15,7,30,33.0,8.0,2.3,10.0,8.0,27.85,0.0
2018,1,15,7,45,73.0,21.5,2.3,10.25,27.0,90.94,0.0
2018,1,15,8,0,113.0,35.0,2.3,10.5,46.0,145.67,110.27
2018,1,15,8,15,155.0,50.0,2.25,10.75,73.0,190.14,156.0
2018,1,15,8,30,197.0,65.0,2.2,11.0,100.0,234.73,196.36
2018,1,15,8,45,258.5,77.0,2.15,11.25,135.5,287.9,242.82
2018,1,15,9,0,320.0,89.0,2.1,11.5,171.0,356.26,299.91
2018,1,15,9,15,388.5,94.5,2.0,11.8,210.0,404.7,339.5
2018,1,15,9,30,457.0,100.0,1.9,12.1,249.0,451.2,376.23
2018,1,15,9,45,399.5,117.0,1.85,12.4,257.5,423.18,351.41
2018,1,15,10,0,342.0,134.0,1.8,12.7,266.0,393.99,325.96
2018,1,15,10,15,414.0,137.5,1.75,12.95,309.5,433.59,356.78
2018,1,15,10,30,486.0,141.0,1.7,13.2,353.0,468.95,382.93
2018,1,15,10,45,469.5,153.5,1.65,13.5,367.0,455.3,369.59
2018,1,15,11,0,453.0,166.0,1.6,13.8,381.0,440.22,355.45
2018,1,15,11,15,373.5,187.0,1.55,13.9,368.0,388.25,312.65
2018,1,15,11,30,294.0,208.0,1.5,14.0,355.0,349.89,280.68
2018,1,15,11,45,234.0,220.0,1.5,14.05,338.5,309.34,247.44
2018,1,15,12,0,174.0,232.0,1.5,14.1,322.0,279.72,223.06
2018,1,15,12,15,188.0,231.5,1.45,14.15,329.0,272.62,216.11
2018,1,15,12,30,202.0,231.0,1.4,14.2,336.0,263.9,207.49
2018,1,15,12,45,162.0,226.0,1.35,14.25,309.5,233.53,182.77
2018,1,15,13,0,122.0,221.0,1.3,14.3,283.0,206.75,161.51
2018,1,15,13,15,94.0,211.5,1.3,14.3,258.5,184.08,143.71
2018,1,15,13,30,66.0,202.0,1.3,14.3,234.0,164.6,128.96
2018,1,15,13,45,48.0,186.0,1.25,14.3,208.5,145.09,114.09
2018,1,15,14,0,30.0,170.0,1.2,14.3,183.0,127.97,101.38
2018,1,15,14,15,68.0,165.0,1.2,14.35,193.0,121.44,101.41
2018,1,15,14,30,106.0,160.0,1.2,14.4,203.0,113.96,95.07
2018,1,15,14,45,145.0,148.5,1.15,14.45,202.0,107.06,89.19
2018,1,15,15,0,184.0,137.0,1.1,14.5,201.0,99.89,83.03
2018,1,15,15,15,224.5,118.5,1.1,14.5,187.5,85.56,70.52
2018,1,15,15,30,265.0,100.0,1.1,14.5,174.0,73.9,60.24
2018,1,15,15,45,217.5,86.0,1.0,14.15,140.5,64.11,51.53
2018,1,15,16,0,170.0,72.0,0.9,13.8,107.0,54.14,42.51
2018,1,15,16,15,162.0,57.5,0.85,13.65,84.5,43.84,32.99
2018,1,15,16,30,154.0,43.0,0.8,13.5,62.0,33.26,22.97
2018,1,15,16,45,108.5,29.0,0.8,13.35,39.5,22.66,10.63
2018,1,15,17,0,63.0,15.0,0.8,13.2,17.0,12.8,0.0
2018,1,15,17,15,31.5,7.5,0.8,13.1,8.5,6.4,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,16,7,15,3.0,1.0,0.75,12.35,1.0,0.0,0.0
2018,1,16,7,30,6.0,2.0,0.7,12.5,2.0,5.54,0.0
2018,1,16,7,45,3.0,7.0,0.7,12.6,7.0,7.86,0.0
2018,1,16,8,0,0.0,12.0,0.7,12.7,12.0,9.86,2.11
2018,1,16,8,15,0.0,16.0,0.8,12.9,16.0,13.16,5.42
2018,1,16,8,30,0.0,20.0,0.9,13.1,20.0,16.46,8.42
2018,1,16,8,45,1.0,30.0,0.95,13.3,30.5,25.44,16.28
2018,1,16,9,0,2.0,40.0,1.0,13.5,41.0,34.43,24.12
2018,1,16,9,15,2.0,48.5,0.85,13.85,49.5,41.5,30.19
2018,1,16,9,30,2.0,57.0,0.7,14.2,58.0,48.56,36.18
2018,1,16,9,45,2.0,90.0,0.55,14.5,91.0,78.33,61.32
2018,1,16,10,0,2.0,123.0,0.4,14.8,124.0,109.47,87.07
2018,1,16,10,15,13.0,132.0,0.45,15.0,138.0,123.71,98.79
2018,1,16,10,30,24.0,141.0,0.5,15.2,152.0,145.32,116.47
2018,1,16,10,45,56.0,159.5,0.5,15.35,186.0,180.27,144.98
2018,1,16,11,0,88.0,178.0,0.5,15.5,220.0,212.79,170.8
2018,1,16,11,15,47.5,158.0,0.5,15.6,181.0,166.36,132.46
2018,1,16,11,30,7.0,138.0,0.5,15.7,142.0,119.61,94.08
2018,1,16,11,45,20.0,160.5,0.5,15.8,171.0,144.27,114.21
2018,1,16,12,0,33.0,183.0,0.5,15.9,200.0,170.99,135.37
2018,1,16,12,15,19.5,149.5,0.6,15.95,159.5,131.75,103.53
2018,1,16,12,30,6.0,116.0,0.7,16.0,119.0,98.21,76.35
2018,1,16,12,45,15.5,129.5,0.75,16.0,137.5,111.49,87.1
2018,1,16,13,0,25.0,143.0,0.8,16.0,156.0,123.21,96.28
2018,1,16,13,15,26.0,131.0,0.8,15.95,144.0,111.62,86.62
2018,1,16,13,30,27.0,119.0,0.8,15.9,132.0,100.22,77.21
2018,1,16,13,45,124.5,152.0,0.85,15.85,208.5,128.47,96.63
2018,1,16,14,0,222.0,185.0,0.9,15.8,285.0,139.34,104.87
2018,1,16,14,15,209.0,159.0,0.9,15.7,249.0,110.02,90.9
2018,1,16,14,30,196.0,133.0,0.9,15.6,213.0,94.11,77.36
2018,1,16,14,45,118.0,114.5,0.9,15.5,161.5,86.13,70.59
2018,1,16,15,0,40.0,96.0,0.9,15.4,110.0,75.64,61.53
2018,1,16,15,15,51.5,99.5,0.9,15.4,115.5,77.34,63.09
2018,1,16,15,30,63.0,103.0,0.9,15.4,121.0,78.5,64.08
2018,1,16,15,45,43.5,83.0,0.85,14.85,94.5,64.41,51.66
2018,1,16,16,0,24.0,63.0,0.8,14.3,68.0,49.94,38.75
2018,1,16,16,15,14.0,46.0,0.85,14.0,49.0,37.19,27.16
2018,1,16,16,30,4.0,29.0,0.9,13.7,30.0,23.98,15.07
2018,1,16,16,45,8.0,19.0,0.9,13.4,19.5,15.99,6.29
2018,1,16,17,0,12.0,9.0,0.9,13.1,9.0,7.68,0.0
2018,1,16,17,15,6.0,4.5,0.9,12.95,4.5,3.84,0.0
2018,1,16,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,7,15,20.5,4.0,1.45,10.5,4.5,0.0,0.0
2018,1,17,7,30,41.0,8.0,1.4,10.8,9.0,33.09,0.0
2018,1,17,7,45,101.0,22.0,1.35,11.1,30.5,121.85,0.43
2018,1,17,8,0,161.0,36.0,1.3,11.4,52.0,195.22,149.65
2018,1,17,8,15,212.5,49.5,1.25,11.7,81.5,244.13,199.64
2018,1,17,8,30,264.0,63.0,1.2,12.0,111.0,294.0,243.86
2018,1,17,8,45,289.5,76.5,1.15,12.25,141.5,325.45,271.0
2018,1,17,9,0,315.0,90.0,1.1,12.5,172.0,355.7,295.95
2018,1,17,9,15,288.5,107.5,1.1,12.9,191.5,337.97,280.97
2018,1,17,9,30,262.0,125.0,1.1,13.3,211.0,334.22,276.74
2018,1,17,9,45,242.0,142.0,1.05,13.7,228.5,332.94,274.12
2018,1,17,10,0,222.0,159.0,1.0,14.1,246.0,330.49,270.41
2018,1,17,10,15,247.0,169.5,1.1,14.3,273.0,349.09,284.71
2018,1,17,10,30,272.0,180.0,1.2,14.5,300.0,365.63,296.95
2018,1,17,10,45,328.0,181.5,1.3,14.75,333.5,389.25,314.84
2018,1,17,11,0,384.0,183.0,1.4,15.0,367.0,409.19,329.27
2018,1,17,11,15,441.5,175.5,1.45,15.15,394.0,426.84,341.36
2018,1,17,11,30,499.0,168.0,1.5,15.3,421.0,429.31,341.28
2018,1,17,11,45,506.0,169.5,1.55,15.5,430.0,410.48,324.25
2018,1,17,12,0,513.0,171.0,1.6,15.7,439.0,389.63,305.37
2018,1,17,12,15,517.5,171.0,1.6,15.8,441.5,364.51,282.75
2018,1,17,12,30,522.0,171.0,1.6,15.9,444.0,337.74,258.38
2018,1,17,12,45,508.5,172.0,1.55,16.0,435.5,304.56,228.96
2018,1,17,13,0,495.0,173.0,1.5,16.1,427.0,271.54,199.69
2018,1,17,13,15,404.0,187.0,1.5,16.1,391.0,231.84,168.71
2018,1,17,13,30,313.0,201.0,1.5,16.1,355.0,200.94,146.56
2018,1,17,13,45,270.0,197.5,1.45,16.05,326.0,171.42,125.37
2018,1,17,14,0,227.0,194.0,1.4,16.0,297.0,150.13,113.24
2018,1,17,14,15,308.0,170.0,1.4,15.85,301.0,117.83,97.66
2018,1,17,14,30,389.0,146.0,1.4,15.7,305.0,100.27,82.72
2018,1,17,14,45,348.0,139.0,1.35,15.55,272.5,99.72,82.45
2018,1,17,15,0,307.0,132.0,1.3,15.4,240.0,94.93,78.42
2018,1,17,15,15,380.0,107.5,1.3,15.4,226.0,77.13,62.89
2018,1,17,15,30,453.0,83.0,1.3,15.4,212.0,61.5,49.13
2018,1,17,15,45,475.0,69.0,1.15,14.75,186.0,53.81,42.36
2018,1,17,16,0,497.0,55.0,1.0,14.1,160.0,43.72,33.31
2018,1,17,16,15,424.0,47.5,1.0,13.8,122.5,38.22,28.13
2018,1,17,16,30,351.0,40.0,1.0,13.5,85.0,32.72,22.69
2018,1,17,16,45,231.0,28.0,1.0,13.25,53.0,23.01,12.04
2018,1,17,17,0,111.0,16.0,1.0,13.0,21.0,13.66,0.0
2018,1,17,17,15,55.5,8.0,1.0,12.9,10.5,6.83,0.0
2018,1,17,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.9,12.1,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.0,12.3,1.0,0.85,0.0
2018,1,18,7,45,0.0,3.0,2.05,12.45,3.0,2.46,0.0
2018,1,18,8,0,0.0,5.0,2.1,12.6,5.0,4.1,0.0
2018,1,18,8,15,0.0,6.0,2.15,12.75,6.0,4.92,0.0
2018,1,18,8,30,0.0,7.0,2.2,12.9,7.0,5.74,0.0
2018,1,18,8,45,0.0,8.5,2.2,13.0,8.5,6.98,0.36
2018,1,18,9,0,0.0,10.0,2.2,13.1,10.0,8.22,1.45
2018,1,18,9,15,0.0,25.5,2.25,13.2,25.5,21.01,12.54
2018,1,18,9,30,0.0,41.0,2.3,13.3,41.0,33.87,23.6
2018,1,18,9,45,1.0,66.0,2.35,13.4,66.5,55.38,42.03
2018,1,18,10,0,2.0,91.0,2.4,13.5,92.0,78.34,61.49
2018,1,18,10,15,4.0,106.0,2.45,13.6,108.0,92.94,73.72
2018,1,18,10,30,6.0,121.0,2.5,13.7,124.0,107.28,85.64
2018,1,18,10,45,17.5,134.5,2.6,13.75,143.0,125.72,101.11
2018,1,18,11,0,29.0,148.0,2.7,13.8,162.0,149.75,121.04
2018,1,18,11,15,15.0,121.5,2.75,13.85,129.0,110.43,87.87
2018,1,18,11,30,1.0,95.0,2.8,13.9,96.0,79.61,61.84
2018,1,18,11,45,1.0,107.0,2.8,14.0,108.0,89.64,70.21
2018,1,18,12,0,1.0,119.0,2.8,14.1,120.0,99.5,78.37
2018,1,18,12,15,11.0,151.0,2.85,14.1,157.0,129.72,103.37
2018,1,18,12,30,21.0,183.0,2.9,14.1,194.0,158.08,126.5
2018,1,18,12,45,13.0,162.0,2.95,14.15,169.0,136.8,108.94
2018,1,18,13,0,5.0,141.0,3.0,14.2,144.0,116.74,92.53
2018,1,18,13,15,3.5,135.5,3.05,14.15,137.5,111.26,88.11
2018,1,18,13,30,2.0,130.0,3.1,14.1,131.0,105.99,83.88
2018,1,18,13,45,7.5,126.5,3.15,14.05,130.0,103.19,81.43
2018,1,18,14,0,13.0,123.0,3.2,14.0,129.0,99.75,78.61
2018,1,18,14,15,17.0,136.0,3.2,13.85,143.5,107.34,89.52
2018,1,18,14,30,21.0,149.0,3.2,13.7,158.0,115.33,96.72
2018,1,18,14,45,78.5,131.5,3.15,13.5,160.0,99.98,83.43
2018,1,18,15,0,136.0,114.0,3.1,13.3,162.0,85.67,70.97
2018,1,18,15,15,96.5,102.0,3.1,13.3,134.0,77.09,63.43
2018,1,18,15,30,57.0,90.0,3.1,13.3,106.0,70.41,57.49
2018,1,18,15,45,28.5,71.5,2.9,12.95,79.5,56.87,45.4
2018,1,18,16,0,0.0,53.0,2.7,12.6,53.0,43.39,33.22
2018,1,18,16,15,5.5,34.5,2.75,12.45,35.0,28.53,19.71
2018,1,18,16,30,11.0,16.0,2.8,12.3,17.0,13.55,6.17
2018,1,18,16,45,13.0,11.0,2.8,12.1,12.0,9.44,1.81
2018,1,18,17,0,15.0,6.0,2.8,11.9,7.0,4.97,0.0
2018,1,18,17,15,7.5,3.0,2.9,11.8,3.5,2.56,0.0
2018,1,18,17,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,19,7,15,32.5,5.0,2.1,9.05,5.5,0.0,0.0
2018,1,19,7,30,65.0,10.0,2.1,9.5,11.0,50.43,0.0
2018,1,19,7,45,198.5,23.5,2.1,9.95,41.0,188.11,32.32
2018,1,19,8,0,332.0,37.0,2.1,10.4,71.0,309.72,242.99
2018,1,19,8,15,428.0,45.0,2.2,10.6,110.5,388.8,320.79
2018,1,19,8,30,524.0,53.0,2.3,10.8,150.0,467.13,389.23
2018,1,19,8,45,584.0,58.0,2.35,11.05,191.5,515.58,430.73
2018,1,19,9,0,644.0,63.0,2.4,11.3,233.0,561.75,468.57
2018,1,19,9,15,683.0,67.0,2.4,11.45,272.5,589.24,490.13
2018,1,19,9,30,722.0,71.0,2.4,11.6,312.0,613.72,508.41
2018,1,19,9,45,749.0,74.0,2.4,11.75,347.5,621.88,513.43
2018,1,19,10,0,776.0,77.0,2.4,11.9,383.0,630.72,518.53
2018,1,19,10,15,795.0,78.5,2.4,12.05,413.0,628.87,515.09
2018,1,19,10,30,814.0,80.0,2.4,12.2,443.0,623.4,508.68
2018,1,19,10,45,827.0,82.0,2.35,12.3,467.0,611.07,496.63
2018,1,19,11,0,840.0,84.0,2.3,12.4,491.0,595.23,481.66
2018,1,19,11,15,848.5,85.0,2.35,12.45,508.0,572.34,461.49
2018,1,19,11,30,857.0,86.0,2.4,12.5,525.0,546.26,438.39
2018,1,19,11,45,773.5,101.0,2.45,12.6,502.5,485.76,388.22
2018,1,19,12,0,690.0,116.0,2.5,12.7,480.0,427.63,339.71
2018,1,19,12,15,393.0,98.0,2.6,12.7,305.5,256.73,203.62
2018,1,19,12,30,96.0,80.0,2.7,12.7,131.0,105.43,81.93
2018,1,19,12,45,94.0,116.0,2.8,12.7,165.5,127.92,100.22
2018,1,19,13,0,92.0,152.0,2.9,12.7,200.0,149.25,117.28
2018,1,19,13,15,354.0,145.0,3.0,12.65,322.0,192.27,141.87
2018,1,19,13,30,616.0,138.0,3.1,12.6,444.0,209.97,143.38
2018,1,19,13,45,720.5,110.0,3.2,12.5,453.5,163.16,101.06
2018,1,19,14,0,825.0,82.0,3.3,12.4,463.0,110.96,63.43
2018,1,19,14,15,811.5,78.0,3.35,12.3,434.5,63.72,51.42
2018,1,19,14,30,798.0,74.0,3.4,12.2,406.0,61.06,49.19
2018,1,19,14,45,697.5,83.0,3.45,12.1,356.0,61.97,50.11
2018,1,19,15,0,597.0,92.0,3.5,12.0,306.0,68.66,56.19
2018,1,19,15,15,595.5,80.5,3.5,12.0,274.5,61.08,49.45
2018,1,19,15,30,594.0,69.0,3.5,12.0,243.0,53.27,42.45
2018,1,19,15,45,585.5,61.5,3.35,11.45,211.5,48.32,38.02
2018,1,19,16,0,577.0,54.0,3.2,10.9,180.0,43.21,33.32
2018,1,19,16,15,478.0,48.0,3.15,10.6,136.5,38.71,29.0
2018,1,19,16,30,379.0,42.0,3.1,10.3,93.0,34.37,24.56
2018,1,19,16,45,240.5,31.0,3.05,9.95,59.0,24.1,13.89
2018,1,19,17,0,102.0,20.0,3.0,9.6,25.0,15.54,0.0
2018,1,19,17,15,51.0,10.0,3.05,9.5,12.5,8.54,0.0
2018,1,19,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,7,15,58.0,5.5,3.05,6.85,6.5,0.0,0.0
2018,1,20,7,30,116.0,11.0,3.1,7.4,13.0,84.4,0.0
2018,1,20,7,45,275.5,21.0,3.15,7.95,44.5,239.52,60.22
2018,1,20,8,0,435.0,31.0,3.2,8.5,76.0,376.35,299.62
2018,1,20,8,15,524.0,37.0,3.2,8.9,117.0,439.33,366.08
2018,1,20,8,30,613.0,43.0,3.2,9.3,158.0,512.22,430.08
2018,1,20,8,45,668.0,47.0,3.25,9.7,200.5,557.23,468.77
2018,1,20,9,0,723.0,51.0,3.3,10.1,243.0,599.69,503.53
2018,1,20,9,15,758.0,53.5,3.35,10.5,283.0,623.23,521.88
2018,1,20,9,30,793.0,56.0,3.4,10.9,323.0,643.54,536.94
2018,1,20,9,45,817.5,58.0,3.45,11.25,359.0,652.46,542.69
2018,1,20,10,0,842.0,60.0,3.5,11.6,395.0,652.24,541.14
2018,1,20,10,15,857.5,62.5,3.5,11.8,425.5,648.91,536.32
2018,1,20,10,30,873.0,65.0,3.5,12.0,456.0,642.02,528.47
2018,1,20,10,45,883.0,66.5,3.5,12.25,479.5,626.92,513.95
2018,1,20,11,0,893.0,68.0,3.5,12.5,503.0,608.41,496.55
2018,1,20,11,15,899.0,69.0,3.55,12.6,519.5,583.71,474.42
2018,1,20,11,30,905.0,70.0,3.6,12.7,536.0,555.89,449.37
2018,1,20,11,45,907.0,71.5,3.6,12.85,545.5,523.55,420.01
2018,1,20,12,0,909.0,73.0,3.6,13.0,555.0,488.52,387.87
2018,1,20,12,15,907.0,73.5,3.6,13.05,556.0,448.33,351.08
2018,1,20,12,30,905.0,74.0,3.6,13.1,557.0,406.11,311.86
2018,1,20,12,45,899.5,75.0,3.6,13.2,550.5,361.35,269.89
2018,1,20,13,0,894.0,76.0,3.6,13.3,544.0,315.21,226.43
2018,1,20,13,15,888.5,75.0,3.55,13.3,530.0,266.27,181.06
2018,1,20,13,30,883.0,74.0,3.5,13.3,516.0,216.47,136.7
2018,1,20,13,45,873.5,73.0,3.5,13.3,495.5,165.52,95.9
2018,1,20,14,0,864.0,72.0,3.5,13.3,475.0,108.36,58.86
2018,1,20,14,15,851.0,70.0,3.45,13.2,447.5,58.19,46.31
2018,1,20,14,30,838.0,68.0,3.4,13.1,420.0,56.93,45.33
2018,1,20,14,45,819.5,65.0,3.4,13.0,386.5,54.85,43.58
2018,1,20,15,0,801.0,62.0,3.4,12.9,353.0,52.77,41.8
2018,1,20,15,15,771.0,59.5,3.4,12.9,314.5,50.97,40.24
2018,1,20,15,30,741.0,57.0,3.4,12.9,276.0,49.21,38.67
2018,1,20,15,45,540.5,65.0,3.15,12.15,212.0,50.68,40.04
2018,1,20,16,0,340.0,73.0,2.9,11.4,148.0,54.48,43.37
2018,1,20,16,15,388.5,55.5,2.9,10.95,123.5,44.55,34.18
2018,1,20,16,30,437.0,38.0,2.9,10.5,99.0,31.01,21.67
2018,1,20,16,45,345.0,30.0,2.85,10.0,67.0,24.81,14.78
2018,1,20,17,0,253.0,22.0,2.8,9.5,35.0,18.61,0.0
2018,1,20,17,15,126.5,11.0,2.75,9.4,17.5,9.39,0.0
2018,1,20,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,7,15,53.0,6.0,0.95,9.1,7.0,0.0,0.0
2018,1,21,7,30,106.0,12.0,0.9,9.2,14.0,79.02,0.0
2018,1,21,7,45,129.5,23.5,0.85,9.35,32.5,146.61,43.93
2018,1,21,8,0,153.0,35.0,0.8,9.5,51.0,188.23,147.85
2018,1,21,8,15,149.5,53.0,0.9,9.7,75.0,191.89,158.05
2018,1,21,8,30,146.0,71.0,1.0,9.9,99.0,210.01,175.31
2018,1,21,8,45,239.0,82.0,1.05,10.1,140.5,284.43,239.79
2018,1,21,9,0,332.0,93.0,1.1,10.3,182.0,375.05,314.8
2018,1,21,9,15,296.0,100.0,1.2,10.5,188.5,352.64,295.76
2018,1,21,9,30,260.0,107.0,1.3,10.7,195.0,312.99,263.15
2018,1,21,9,45,218.5,137.0,1.4,10.95,216.5,313.28,261.8
2018,1,21,10,0,177.0,167.0,1.5,11.2,238.0,298.52,248.09
2018,1,21,10,15,147.0,175.0,1.6,11.4,237.0,279.21,231.17
2018,1,21,10,30,117.0,183.0,1.7,11.6,236.0,260.6,214.83
2018,1,21,10,45,124.5,200.0,1.85,11.8,259.0,275.46,226.37
2018,1,21,11,0,132.0,217.0,2.0,12.0,282.0,288.76,236.37
2018,1,21,11,15,124.0,224.5,2.05,12.1,287.0,282.43,230.34
2018,1,21,11,30,116.0,232.0,2.1,12.2,292.0,276.01,224.35
2018,1,21,11,45,120.0,236.5,2.15,12.35,299.5,272.74,220.94
2018,1,21,12,0,124.0,241.0,2.2,12.5,307.0,268.67,216.79
2018,1,21,12,15,134.0,241.5,2.25,12.55,313.0,262.9,211.22
2018,1,21,12,30,144.0,242.0,2.3,12.6,319.0,255.91,204.49
2018,1,21,12,45,190.0,236.0,2.3,12.7,336.5,254.34,201.02
2018,1,21,13,0,236.0,230.0,2.3,12.8,354.0,248.32,193.24
2018,1,21,13,15,273.5,219.0,2.3,12.8,359.5,231.33,176.48
2018,1,21,13,30,311.0,208.0,2.3,12.8,365.0,210.06,156.37
2018,1,21,13,45,252.5,206.5,2.3,12.85,330.5,179.33,134.0
2018,1,21,14,0,194.0,205.0,2.3,12.9,296.0,158.26,121.5
2018,1,21,14,15,168.5,192.0,2.25,12.85,268.0,133.95,112.88
2018,1,21,14,30,143.0,179.0,2.2,12.8,240.0,125.63,105.87
2018,1,21,14,45,179.0,160.0,2.15,12.8,230.0,114.64,96.42
2018,1,21,15,0,215.0,141.0,2.1,12.8,220.0,99.52,83.27
2018,1,21,15,15,164.5,130.0,2.1,12.8,186.5,95.24,79.6
2018,1,21,15,30,114.0,119.0,2.1,12.8,153.0,87.16,72.47
2018,1,21,15,45,70.5,101.0,1.9,12.3,121.0,76.53,63.07
2018,1,21,16,0,27.0,83.0,1.7,11.8,89.0,63.5,51.35
2018,1,21,16,15,16.0,65.5,1.75,11.6,69.0,51.57,40.37
2018,1,21,16,30,5.0,48.0,1.8,11.4,49.0,38.2,27.95
2018,1,21,16,45,10.5,32.5,1.9,11.2,33.5,26.08,16.01
2018,1,21,17,0,16.0,17.0,2.0,11.0,18.0,14.08,0.0
2018,1,21,17,15,8.0,8.5,2.1,11.0,9.0,7.26,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
