Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,7,15,39.5,6.0,2.2,11.15,7.0,0.0,0.0
2018,1,22,7,30,79.0,12.0,2.3,11.4,14.0,61.67,0.0
2018,1,22,7,45,211.5,24.5,2.35,11.6,44.0,202.38,74.54
2018,1,22,8,0,344.0,37.0,2.4,11.8,74.0,321.63,254.92
2018,1,22,8,15,435.0,45.0,2.45,11.95,114.0,397.61,327.84
2018,1,22,8,30,526.0,53.0,2.5,12.1,154.0,473.18,393.51
2018,1,22,8,45,583.5,59.0,2.5,12.2,196.0,521.56,434.62
2018,1,22,9,0,641.0,65.0,2.5,12.3,238.0,567.81,472.13
2018,1,22,9,15,680.5,68.5,2.55,12.45,278.0,595.51,493.86
2018,1,22,9,30,720.0,72.0,2.6,12.6,318.0,620.2,512.55
2018,1,22,9,45,731.5,77.5,2.65,12.75,350.0,624.48,514.5
2018,1,22,10,0,743.0,83.0,2.7,12.9,382.0,625.6,513.75
2018,1,22,10,15,756.0,87.0,2.7,13.0,411.0,622.7,509.62
2018,1,22,10,30,769.0,91.0,2.7,13.1,440.0,614.1,500.98
2018,1,22,10,45,788.5,91.0,2.7,13.25,465.0,604.82,491.6
2018,1,22,11,0,808.0,91.0,2.7,13.4,490.0,591.82,479.09
2018,1,22,11,15,759.0,105.5,2.65,13.45,490.0,551.86,445.16
2018,1,22,11,30,710.0,120.0,2.6,13.5,490.0,510.45,410.12
2018,1,22,11,45,778.0,107.0,2.6,13.6,519.0,501.47,400.03
2018,1,22,12,0,846.0,94.0,2.6,13.7,548.0,486.36,383.93
2018,1,22,12,15,858.5,91.0,2.5,13.7,553.0,450.1,350.68
2018,1,22,12,30,871.0,88.0,2.4,13.7,558.0,410.83,314.28
2018,1,22,12,45,861.0,89.0,2.35,13.7,549.5,364.83,272.29
2018,1,22,13,0,851.0,90.0,2.3,13.7,541.0,317.97,229.2
2018,1,22,13,15,681.0,119.5,2.25,13.65,474.5,253.03,177.83
2018,1,22,13,30,511.0,149.0,2.2,13.6,408.0,203.49,141.82
2018,1,22,13,45,338.5,170.0,2.1,13.6,339.0,166.95,119.56
2018,1,22,14,0,166.0,191.0,2.0,13.6,270.0,148.9,114.12
2018,1,22,14,15,375.0,153.5,1.9,13.45,317.5,104.97,87.32
2018,1,22,14,30,584.0,116.0,1.8,13.3,365.0,83.26,68.51
2018,1,22,14,45,631.0,100.5,1.7,13.2,350.5,73.66,60.2
2018,1,22,15,0,678.0,85.0,1.6,13.1,336.0,63.83,51.6
2018,1,22,15,15,494.5,94.0,1.6,13.1,266.5,70.16,57.32
2018,1,22,15,30,311.0,103.0,1.6,13.1,197.0,73.81,60.57
2018,1,22,15,45,332.0,87.0,1.5,12.6,174.5,63.63,51.54
2018,1,22,16,0,353.0,71.0,1.4,12.1,152.0,53.04,42.02
2018,1,22,16,15,395.0,57.5,1.5,11.8,130.0,46.03,35.48
2018,1,22,16,30,437.0,44.0,1.6,11.5,108.0,36.02,26.1
2018,1,22,16,45,332.5,34.0,1.65,11.25,73.0,28.16,17.98
2018,1,22,17,0,228.0,24.0,1.7,11.0,38.0,20.22,0.0
2018,1,22,17,15,114.0,12.0,1.75,10.85,19.0,10.24,0.0
2018,1,22,17,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,7,15,24.0,5.5,1.45,7.95,6.0,0.0,0.0
2018,1,23,7,30,48.0,11.0,1.4,8.2,12.0,40.75,0.0
2018,1,23,7,45,120.5,24.5,1.35,8.5,35.5,144.35,60.5
2018,1,23,8,0,193.0,38.0,1.3,8.8,59.0,221.14,176.77
2018,1,23,8,15,251.0,51.5,1.3,9.05,92.0,276.4,229.92
2018,1,23,8,30,309.0,65.0,1.3,9.3,125.0,332.4,279.31
2018,1,23,8,45,355.5,75.5,1.3,9.6,160.5,375.78,316.43
2018,1,23,9,0,402.0,86.0,1.3,9.9,196.0,418.21,351.31
2018,1,23,9,15,546.0,83.0,1.35,10.25,256.5,518.8,432.07
2018,1,23,9,30,690.0,80.0,1.4,10.6,317.0,611.02,502.87
2018,1,23,9,45,745.5,77.5,1.45,10.95,358.5,632.87,517.8
2018,1,23,10,0,801.0,75.0,1.5,11.3,400.0,655.62,533.38
2018,1,23,10,15,818.5,77.0,1.5,11.55,430.5,653.26,529.17
2018,1,23,10,30,836.0,79.0,1.5,11.8,461.0,647.24,522.24
2018,1,23,10,45,848.5,80.5,1.55,12.1,485.5,633.81,509.84
2018,1,23,11,0,861.0,82.0,1.6,12.4,510.0,616.84,494.55
2018,1,23,11,15,869.0,83.0,1.5,12.55,527.0,593.23,473.24
2018,1,23,11,30,877.0,84.0,1.4,12.7,544.0,566.39,449.16
2018,1,23,11,45,881.5,84.5,1.3,12.9,554.0,534.12,420.46
2018,1,23,12,0,886.0,85.0,1.2,13.1,564.0,499.04,389.08
2018,1,23,12,15,888.5,84.5,1.05,13.2,566.0,459.49,353.5
2018,1,23,12,30,891.0,84.0,0.9,13.3,568.0,418.67,316.19
2018,1,23,12,45,878.5,84.5,0.8,13.4,557.5,369.46,272.29
2018,1,23,13,0,866.0,85.0,0.7,13.5,547.0,320.67,228.31
2018,1,23,13,15,829.0,91.0,0.65,13.55,524.5,270.39,184.36
2018,1,23,13,30,792.0,97.0,0.6,13.6,502.0,222.26,143.61
2018,1,23,13,45,782.5,93.0,0.6,13.7,480.0,172.26,103.57
2018,1,23,14,0,773.0,89.0,0.6,13.8,458.0,122.54,70.7
2018,1,23,14,15,802.5,81.0,0.65,13.75,444.5,71.04,57.42
2018,1,23,14,30,832.0,73.0,0.7,13.7,431.0,60.42,48.27
2018,1,23,14,45,806.0,70.5,0.7,13.65,395.5,58.73,46.9
2018,1,23,15,0,780.0,68.0,0.7,13.6,360.0,57.07,45.52
2018,1,23,15,15,755.0,64.0,0.7,13.6,322.0,54.25,43.07
2018,1,23,15,30,730.0,60.0,0.7,13.6,284.0,51.4,40.56
2018,1,23,15,45,686.0,56.0,0.75,13.15,242.5,48.39,37.9
2018,1,23,16,0,642.0,52.0,0.8,12.7,201.0,45.42,35.17
2018,1,23,16,15,559.5,46.5,0.85,12.45,156.5,37.56,27.93
2018,1,23,16,30,477.0,41.0,0.9,12.2,112.0,33.49,23.89
2018,1,23,16,45,365.0,32.5,1.0,11.9,76.0,26.81,17.01
2018,1,23,17,0,253.0,24.0,1.1,11.6,40.0,20.15,2.43
2018,1,23,17,15,136.5,13.5,1.15,11.45,21.0,11.52,0.0
2018,1,23,17,30,20.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,1,23,17,45,10.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,24,7,15,8.0,3.0,2.9,10.15,3.0,0.0,0.0
2018,1,24,7,30,16.0,6.0,3.0,10.5,6.0,15.61,0.0
2018,1,24,7,45,8.0,12.0,3.1,10.8,12.0,15.52,2.21
2018,1,24,8,0,0.0,18.0,3.2,11.1,18.0,14.82,6.48
2018,1,24,8,15,0.0,25.5,3.35,11.35,25.5,21.03,12.21
2018,1,24,8,30,0.0,33.0,3.5,11.6,33.0,27.24,17.77
2018,1,24,8,45,0.5,52.0,3.65,11.85,52.0,43.62,32.04
2018,1,24,9,0,1.0,71.0,3.8,12.1,71.0,62.23,48.14
2018,1,24,9,15,14.0,95.5,3.95,12.3,100.0,95.51,77.04
2018,1,24,9,30,27.0,120.0,4.1,12.5,129.0,138.43,113.71
2018,1,24,9,45,40.5,135.0,4.25,12.65,150.5,160.94,132.75
2018,1,24,10,0,54.0,150.0,4.4,12.8,172.0,182.67,150.92
2018,1,24,10,15,53.0,164.5,4.5,12.95,187.5,193.16,159.13
2018,1,24,10,30,52.0,179.0,4.6,13.1,203.0,203.14,166.89
2018,1,24,10,45,27.0,167.5,4.75,13.2,180.0,171.0,139.3
2018,1,24,11,0,2.0,156.0,4.9,13.3,157.0,134.66,108.28
2018,1,24,11,15,1.5,152.0,4.95,13.35,153.0,129.75,104.06
2018,1,24,11,30,1.0,148.0,5.0,13.4,149.0,125.17,100.11
2018,1,24,11,45,1.5,149.5,5.05,13.45,150.5,126.05,100.75
2018,1,24,12,0,2.0,151.0,5.1,13.5,152.0,126.89,101.38
2018,1,24,12,15,1.5,137.0,5.15,13.45,138.0,114.42,90.96
2018,1,24,12,30,1.0,123.0,5.2,13.4,124.0,102.3,80.85
2018,1,24,12,45,0.5,127.0,5.25,13.35,127.5,105.05,83.19
2018,1,24,13,0,0.0,131.0,5.3,13.3,131.0,107.72,85.5
2018,1,24,13,15,0.0,110.0,5.2,13.2,110.0,90.73,71.32
2018,1,24,13,30,0.0,89.0,5.1,13.1,89.0,73.88,57.21
2018,1,24,13,45,0.0,85.0,5.05,13.05,85.0,70.61,54.53
2018,1,24,14,0,0.0,81.0,5.0,13.0,81.0,67.26,51.78
2018,1,24,14,15,2.5,80.5,4.8,12.85,81.5,66.89,51.57
2018,1,24,14,30,5.0,80.0,4.6,12.7,82.0,66.41,53.79
2018,1,24,14,45,10.5,83.5,4.45,12.6,87.5,68.91,56.13
2018,1,24,15,0,16.0,87.0,4.3,12.5,93.0,69.57,56.84
2018,1,24,15,15,10.0,78.5,4.3,12.5,82.0,64.4,52.3
2018,1,24,15,30,4.0,70.0,4.3,12.5,71.0,57.53,46.18
2018,1,24,15,45,2.0,59.5,4.35,12.05,60.0,49.14,38.7
2018,1,24,16,0,0.0,49.0,4.4,11.6,49.0,40.55,30.92
2018,1,24,16,15,0.0,39.0,4.25,11.2,39.0,32.24,23.28
2018,1,24,16,30,0.0,29.0,4.1,10.8,29.0,23.94,15.58
2018,1,24,16,45,7.5,21.0,4.0,10.45,21.5,17.78,9.55
2018,1,24,17,0,15.0,13.0,3.9,10.1,14.0,10.96,0.0
2018,1,24,17,15,15.0,7.5,3.65,9.9,8.0,6.4,0.0
2018,1,24,17,30,15.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,3.15,9.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,7,15,32.0,7.0,2.35,9.05,8.0,0.0,0.0
2018,1,25,7,30,64.0,14.0,2.3,9.4,16.0,54.08,0.0
2018,1,25,7,45,184.5,28.0,2.25,9.7,46.5,196.26,102.9
2018,1,25,8,0,305.0,42.0,2.2,10.0,77.0,305.82,246.64
2018,1,25,8,15,404.0,50.5,2.3,10.25,118.0,385.22,320.54
2018,1,25,8,30,503.0,59.0,2.4,10.5,159.0,468.26,392.21
2018,1,25,8,45,536.0,64.0,2.5,10.75,193.0,498.78,418.95
2018,1,25,9,0,569.0,69.0,2.6,11.0,227.0,526.8,442.36
2018,1,25,9,15,647.5,71.5,2.7,11.2,277.5,582.01,486.38
2018,1,25,9,30,726.0,74.0,2.8,11.4,328.0,633.94,526.32
2018,1,25,9,45,743.0,78.5,2.9,11.65,361.5,641.0,530.52
2018,1,25,10,0,760.0,83.0,3.0,11.9,395.0,641.51,529.37
2018,1,25,10,15,791.5,83.0,3.1,12.05,429.5,647.22,532.31
2018,1,25,10,30,823.0,83.0,3.2,12.2,464.0,648.81,531.75
2018,1,25,10,45,830.5,85.5,3.35,12.35,487.0,633.64,518.05
2018,1,25,11,0,838.0,88.0,3.5,12.5,510.0,615.16,501.59
2018,1,25,11,15,842.0,90.0,3.6,12.55,526.0,590.89,480.31
2018,1,25,11,30,846.0,92.0,3.7,12.6,542.0,563.65,456.28
2018,1,25,11,45,747.0,111.5,3.8,12.65,514.0,497.98,401.7
2018,1,25,12,0,648.0,131.0,3.9,12.7,486.0,435.99,349.87
2018,1,25,12,15,328.0,117.0,3.95,12.65,296.5,250.58,200.73
2018,1,25,12,30,8.0,103.0,4.0,12.6,107.0,88.59,69.3
2018,1,25,12,45,34.0,114.5,4.05,12.55,132.5,106.96,84.28
2018,1,25,13,0,60.0,126.0,4.1,12.5,158.0,121.85,95.74
2018,1,25,13,15,121.0,122.5,4.1,12.45,185.5,128.75,98.81
2018,1,25,13,30,182.0,119.0,4.1,12.4,213.0,126.66,93.79
2018,1,25,13,45,298.0,124.5,4.1,12.35,272.0,130.2,91.45
2018,1,25,14,0,414.0,130.0,4.1,12.3,331.0,122.4,83.23
2018,1,25,14,15,400.0,133.0,4.05,12.2,318.0,96.14,72.38
2018,1,25,14,30,386.0,136.0,4.0,12.1,305.0,92.62,77.15
2018,1,25,14,45,554.0,110.0,3.95,12.0,332.0,79.28,65.47
2018,1,25,15,0,722.0,84.0,3.9,11.9,359.0,63.21,51.26
2018,1,25,15,15,693.5,79.5,3.9,11.9,321.5,60.55,48.97
2018,1,25,15,30,665.0,75.0,3.9,11.9,284.0,57.9,46.62
2018,1,25,15,45,621.0,69.5,3.6,11.5,243.0,54.33,43.47
2018,1,25,16,0,577.0,64.0,3.3,11.1,202.0,50.77,40.21
2018,1,25,16,15,506.0,57.0,3.15,10.8,160.0,45.82,35.53
2018,1,25,16,30,435.0,50.0,3.0,10.5,118.0,40.91,30.69
2018,1,25,16,45,319.0,40.0,2.9,10.2,81.0,33.17,22.87
2018,1,25,17,0,203.0,30.0,2.8,9.9,44.0,23.33,7.96
2018,1,25,17,15,106.0,16.0,2.75,9.8,23.0,13.66,0.0
2018,1,25,17,30,9.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,2.65,9.6,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,7,15,66.5,7.0,1.2,8.45,9.0,0.0,0.0
2018,1,26,7,30,133.0,14.0,1.2,8.7,18.0,99.84,0.0
2018,1,26,7,45,264.5,25.0,1.2,8.9,50.0,246.95,140.77
2018,1,26,8,0,396.0,36.0,1.2,9.1,82.0,361.99,291.75
2018,1,26,8,15,484.5,43.5,1.25,9.4,124.0,436.53,360.56
2018,1,26,8,30,573.0,51.0,1.3,9.7,166.0,511.05,423.33
2018,1,26,8,45,646.5,53.0,1.35,10.0,211.5,560.95,464.14
2018,1,26,9,0,720.0,55.0,1.4,10.3,257.0,615.81,506.98
2018,1,26,9,15,754.5,58.0,1.35,10.5,298.0,640.55,524.71
2018,1,26,9,30,789.0,61.0,1.3,10.7,339.0,662.02,539.42
2018,1,26,9,45,813.0,62.5,1.25,10.95,375.0,670.65,543.92
2018,1,26,10,0,837.0,64.0,1.2,11.2,411.0,675.69,545.69
2018,1,26,10,15,852.5,66.0,1.2,11.4,441.5,666.37,537.23
2018,1,26,10,30,868.0,68.0,1.2,11.6,472.0,659.35,529.73
2018,1,26,10,45,878.5,69.0,1.15,11.75,496.0,644.36,515.72
2018,1,26,11,0,889.0,70.0,1.1,11.9,520.0,625.95,499.02
2018,1,26,11,15,895.0,71.0,1.1,12.0,537.0,601.49,478.07
2018,1,26,11,30,901.0,72.0,1.1,12.1,554.0,573.89,454.37
2018,1,26,11,45,903.5,72.5,1.1,12.2,563.0,540.92,426.1
2018,1,26,12,0,906.0,73.0,1.1,12.3,572.0,505.25,395.09
2018,1,26,12,15,905.0,74.0,1.15,12.3,574.0,465.97,360.9
2018,1,26,12,30,904.0,75.0,1.2,12.3,576.0,424.52,324.01
2018,1,26,12,45,900.0,75.0,1.2,12.3,569.5,379.16,282.97
2018,1,26,13,0,896.0,75.0,1.2,12.3,563.0,332.33,240.02
2018,1,26,13,15,890.0,74.5,1.25,12.2,549.5,283.3,195.34
2018,1,26,13,30,884.0,74.0,1.3,12.1,536.0,233.42,150.8
2018,1,26,13,45,770.0,97.5,1.35,12.05,488.5,181.41,112.33
2018,1,26,14,0,656.0,121.0,1.4,12.0,441.0,137.98,86.61
2018,1,26,14,15,598.0,125.0,1.45,11.9,404.5,98.26,70.8
2018,1,26,14,30,540.0,129.0,1.5,11.8,368.0,89.97,74.76
2018,1,26,14,45,371.5,143.5,1.55,11.65,302.0,98.19,82.24
2018,1,26,15,0,203.0,158.0,1.6,11.5,236.0,113.44,95.89
2018,1,26,15,15,163.5,143.0,1.6,11.5,202.0,103.4,87.13
2018,1,26,15,30,124.0,128.0,1.6,11.5,168.0,93.17,78.14
2018,1,26,15,45,135.0,110.5,1.6,11.05,148.5,81.67,68.02
2018,1,26,16,0,146.0,93.0,1.6,10.6,129.0,69.83,57.39
2018,1,26,16,15,117.5,75.5,1.65,10.35,100.5,57.39,45.98
2018,1,26,16,30,89.0,58.0,1.7,10.1,72.0,44.7,34.17
2018,1,26,16,45,63.0,40.5,1.75,9.85,49.0,31.77,21.87
2018,1,26,17,0,37.0,23.0,1.8,9.6,26.0,18.56,6.35
2018,1,26,17,15,23.5,12.0,1.85,9.4,13.5,10.24,0.0
2018,1,26,17,30,10.0,1.0,1.9,9.2,1.0,0.0,0.0
2018,1,26,17,45,5.0,0.5,1.95,9.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,27,7,15,17.0,5.5,0.8,9.15,6.0,0.0,0.0
2018,1,27,7,30,34.0,11.0,0.8,9.4,12.0,31.94,0.0
2018,1,27,7,45,67.5,27.0,0.85,9.65,33.5,102.86,59.43
2018,1,27,8,0,101.0,43.0,0.9,9.9,55.0,150.38,120.17
2018,1,27,8,15,190.0,56.5,0.9,10.2,91.0,226.58,188.39
2018,1,27,8,30,279.0,70.0,0.9,10.5,127.0,320.96,268.41
2018,1,27,8,45,376.5,76.5,0.9,10.8,172.0,396.41,331.08
2018,1,27,9,0,474.0,83.0,0.9,11.1,217.0,471.56,391.18
2018,1,27,9,15,626.0,71.0,0.95,11.5,276.0,570.05,467.57
2018,1,27,9,30,778.0,59.0,1.0,11.9,335.0,654.22,529.12
2018,1,27,9,45,800.0,61.5,1.05,12.25,371.0,662.89,533.62
2018,1,27,10,0,822.0,64.0,1.1,12.6,407.0,668.05,536.25
2018,1,27,10,15,837.0,65.5,1.2,12.85,437.0,658.07,528.37
2018,1,27,10,30,852.0,67.0,1.3,13.1,467.0,650.53,521.37
2018,1,27,10,45,862.0,68.0,1.35,13.35,490.5,635.68,508.22
2018,1,27,11,0,872.0,69.0,1.4,13.6,514.0,617.47,492.34
2018,1,27,11,15,878.5,70.0,1.45,13.8,531.0,593.87,472.17
2018,1,27,11,30,885.0,71.0,1.5,14.0,548.0,567.13,449.21
2018,1,27,11,45,867.0,78.0,1.6,14.2,552.0,530.69,418.57
2018,1,27,12,0,849.0,85.0,1.7,14.4,556.0,493.51,386.7
2018,1,27,12,15,738.5,118.0,1.75,14.5,528.5,435.97,339.15
2018,1,27,12,30,628.0,151.0,1.8,14.6,501.0,384.07,296.18
2018,1,27,12,45,682.5,132.5,1.8,14.75,509.5,352.61,266.28
2018,1,27,13,0,737.0,114.0,1.8,14.9,518.0,315.25,230.38
2018,1,27,13,15,782.0,99.0,1.85,14.95,518.5,276.19,192.67
2018,1,27,13,30,827.0,84.0,1.9,15.0,519.0,228.51,148.24
2018,1,27,13,45,844.5,77.0,1.9,15.05,506.5,178.08,105.19
2018,1,27,14,0,862.0,70.0,1.9,15.1,494.0,131.48,72.11
2018,1,27,14,15,848.5,68.5,1.95,15.0,467.0,79.84,49.81
2018,1,27,14,30,835.0,67.0,2.0,14.9,440.0,55.74,43.85
2018,1,27,14,45,812.0,65.5,2.0,14.85,405.5,54.74,43.09
2018,1,27,15,0,789.0,64.0,2.0,14.8,371.0,53.79,42.33
2018,1,27,15,15,743.5,62.0,2.0,14.8,328.0,52.26,41.04
2018,1,27,15,30,698.0,60.0,2.0,14.8,285.0,50.82,39.81
2018,1,27,15,45,648.5,57.0,1.8,14.15,243.5,48.62,37.95
2018,1,27,16,0,599.0,54.0,1.6,13.5,202.0,42.71,32.68
2018,1,27,16,15,523.5,49.5,1.65,13.0,160.5,39.48,29.65
2018,1,27,16,30,448.0,45.0,1.7,12.5,119.0,36.39,26.58
2018,1,27,16,45,351.5,36.5,1.75,12.0,83.5,29.88,20.15
2018,1,27,17,0,255.0,28.0,1.8,11.5,48.0,23.38,10.47
2018,1,27,17,15,149.0,17.0,1.85,11.4,26.5,14.51,0.0
2018,1,27,17,30,43.0,6.0,1.9,11.3,5.0,0.0,0.0
2018,1,27,17,45,21.5,3.0,2.0,11.15,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,90.0,8.0,2.7,8.5,11.0,0.0,0.0
2018,1,28,7,30,180.0,16.0,2.8,9.0,22.0,133.55,0.0
2018,1,28,7,45,326.0,25.5,2.9,9.5,57.0,294.27,189.01
2018,1,28,8,0,472.0,35.0,3.0,10.0,92.0,416.9,339.7
2018,1,28,8,15,511.0,44.0,3.0,10.4,129.5,459.16,382.52
2018,1,28,8,30,550.0,53.0,3.0,10.8,167.0,500.58,419.76
2018,1,28,8,45,643.5,54.0,3.05,11.2,216.5,564.22,472.36
2018,1,28,9,0,737.0,55.0,3.1,11.6,266.0,633.02,526.66
2018,1,28,9,15,772.5,57.5,3.05,12.0,307.5,658.09,544.83
2018,1,28,9,30,808.0,60.0,3.0,12.4,349.0,679.84,559.9
2018,1,28,9,45,834.5,61.5,3.0,12.85,387.0,690.28,565.97
2018,1,28,10,0,861.0,63.0,3.0,13.3,425.0,691.08,564.59
2018,1,28,10,15,877.0,64.5,2.95,13.7,456.5,687.16,559.55
2018,1,28,10,30,893.0,66.0,2.9,14.1,488.0,679.6,551.05
2018,1,28,10,45,904.5,67.0,2.85,14.5,513.0,664.83,536.64
2018,1,28,11,0,916.0,68.0,2.8,14.9,538.0,646.49,519.35
2018,1,28,11,15,923.0,68.5,2.75,15.2,555.5,621.38,496.9
2018,1,28,11,30,930.0,69.0,2.7,15.5,573.0,593.0,471.61
2018,1,28,11,45,934.0,69.0,2.7,15.75,583.0,559.34,442.09
2018,1,28,12,0,938.0,69.0,2.7,16.0,593.0,522.81,409.7
2018,1,28,12,15,938.5,69.5,2.65,16.2,595.5,482.46,373.56
2018,1,28,12,30,939.0,70.0,2.6,16.4,598.0,439.75,334.75
2018,1,28,12,45,937.5,70.0,2.6,16.6,592.5,393.7,292.63
2018,1,28,13,0,936.0,70.0,2.6,16.8,587.0,345.85,248.38
2018,1,28,13,15,931.0,70.0,2.6,16.9,574.0,295.52,202.18
2018,1,28,13,30,926.0,70.0,2.6,17.0,561.0,244.12,156.04
2018,1,28,13,45,917.0,69.5,2.55,17.1,540.0,190.91,111.67
2018,1,28,14,0,908.0,69.0,2.5,17.2,519.0,137.5,74.15
2018,1,28,14,15,895.0,67.5,2.45,17.1,491.0,83.28,49.97
2018,1,28,14,30,882.0,66.0,2.4,17.0,463.0,62.6,49.45
2018,1,28,14,45,858.5,64.0,2.35,16.9,426.5,60.67,47.9
2018,1,28,15,0,835.0,62.0,2.3,16.8,390.0,52.73,41.04
2018,1,28,15,15,729.0,68.0,2.3,16.8,333.5,56.79,44.69
2018,1,28,15,30,623.0,74.0,2.3,16.8,277.0,56.39,44.38
2018,1,28,15,45,536.0,73.0,2.05,15.85,231.0,56.02,44.22
2018,1,28,16,0,449.0,72.0,1.8,14.9,185.0,56.03,44.3
2018,1,28,16,15,403.0,62.0,1.8,14.4,148.5,49.02,37.94
2018,1,28,16,30,357.0,52.0,1.8,13.9,112.0,39.86,29.5
2018,1,28,16,45,282.5,40.5,1.85,13.45,79.0,31.26,21.3
2018,1,28,17,0,208.0,29.0,1.9,13.0,46.0,22.54,10.65
2018,1,28,17,15,126.5,17.5,1.9,12.8,25.5,14.94,0.0
2018,1,28,17,30,45.0,6.0,1.9,12.6,5.0,0.0,0.0
2018,1,28,17,45,22.5,3.0,1.95,12.4,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,29,7,15,11.0,2.0,3.25,9.65,2.5,0.0,0.0
2018,1,29,7,30,22.0,4.0,3.3,9.9,5.0,18.13,0.0
2018,1,29,7,45,11.0,6.0,3.3,10.15,6.5,13.93,4.13
2018,1,29,8,0,0.0,8.0,3.3,10.4,8.0,6.56,0.0
2018,1,29,8,15,0.0,10.5,3.3,10.7,10.5,8.62,1.73
2018,1,29,8,30,0.0,13.0,3.3,11.0,13.0,10.68,3.59
2018,1,29,8,45,0.0,20.0,3.25,11.35,20.0,16.46,8.65
2018,1,29,9,0,0.0,27.0,3.2,11.7,27.0,22.25,13.69
2018,1,29,9,15,0.0,50.5,3.1,12.15,50.5,41.77,30.54
2018,1,29,9,30,0.0,74.0,3.0,12.6,74.0,61.77,47.6
2018,1,29,9,45,17.5,114.5,2.85,13.05,122.0,112.69,91.19
2018,1,29,10,0,35.0,155.0,2.7,13.5,170.0,174.8,143.09
2018,1,29,10,15,85.5,182.0,2.65,13.85,222.0,234.78,192.95
2018,1,29,10,30,136.0,209.0,2.6,14.2,274.0,303.76,248.63
2018,1,29,10,45,88.5,206.0,2.5,14.6,249.0,249.92,203.12
2018,1,29,11,0,41.0,203.0,2.4,15.0,224.0,211.25,170.29
2018,1,29,11,15,54.5,215.5,2.35,15.15,244.5,226.66,182.55
2018,1,29,11,30,68.0,228.0,2.3,15.3,265.0,240.59,193.28
2018,1,29,11,45,70.0,230.0,2.25,15.5,268.5,237.42,190.07
2018,1,29,12,0,72.0,232.0,2.2,15.7,272.0,233.97,186.66
2018,1,29,12,15,56.5,204.0,2.1,15.6,235.5,197.29,156.86
2018,1,29,12,30,41.0,176.0,2.0,15.5,199.0,163.26,129.23
2018,1,29,12,45,86.0,210.5,1.9,15.4,258.5,202.43,159.85
2018,1,29,13,0,131.0,245.0,1.8,15.3,318.0,235.12,184.05
2018,1,29,13,15,148.0,238.5,1.8,15.3,319.0,222.76,172.55
2018,1,29,13,30,165.0,232.0,1.8,15.3,320.0,208.57,159.7
2018,1,29,13,45,275.5,211.0,1.75,15.3,351.5,193.57,142.5
2018,1,29,14,0,386.0,190.0,1.7,15.3,383.0,169.26,120.21
2018,1,29,14,15,260.5,190.0,1.7,15.3,317.0,137.29,104.65
2018,1,29,14,30,135.0,190.0,1.7,15.3,251.0,132.42,110.4
2018,1,29,14,45,124.5,178.0,1.75,15.25,231.0,124.95,104.2
2018,1,29,15,0,114.0,166.0,1.8,15.2,211.0,117.29,97.79
2018,1,29,15,15,105.5,146.0,1.8,15.2,184.5,104.89,87.16
2018,1,29,15,30,97.0,126.0,1.8,15.2,158.0,92.09,76.08
2018,1,29,15,45,95.0,112.5,1.6,14.65,140.5,82.91,68.18
2018,1,29,16,0,93.0,99.0,1.4,14.1,123.0,73.49,59.89
2018,1,29,16,15,74.0,81.0,1.45,13.7,97.5,60.94,48.61
2018,1,29,16,30,55.0,63.0,1.5,13.3,72.0,48.89,37.57
2018,1,29,16,45,36.5,46.0,1.55,12.9,51.5,36.14,25.66
2018,1,29,17,0,18.0,29.0,1.6,12.5,31.0,23.23,11.87
2018,1,29,17,15,21.0,16.5,1.65,12.35,17.5,14.08,0.0
2018,1,29,17,30,24.0,4.0,1.7,12.2,4.0,3.41,0.0
2018,1,29,17,45,12.0,2.0,1.75,12.1,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,30,7,15,22.5,6.5,1.8,9.8,7.5,0.0,0.0
2018,1,30,7,30,45.0,13.0,1.9,10.2,15.0,41.32,0.0
2018,1,30,7,45,67.0,29.5,2.0,10.6,36.0,109.44,72.62
2018,1,30,8,0,89.0,46.0,2.1,11.0,57.0,132.67,106.48
2018,1,30,8,15,116.0,63.5,2.1,11.35,84.0,171.55,142.14
2018,1,30,8,30,143.0,81.0,2.1,11.7,111.0,209.73,175.94
2018,1,30,8,45,224.0,93.0,2.1,12.0,152.5,293.47,247.55
2018,1,30,9,0,305.0,105.0,2.1,12.3,194.0,363.12,305.66
2018,1,30,9,15,357.0,114.0,2.0,12.7,233.0,423.05,353.11
2018,1,30,9,30,409.0,123.0,1.9,13.1,272.0,464.97,385.16
2018,1,30,9,45,490.0,120.5,1.85,13.5,317.0,512.11,421.16
2018,1,30,10,0,571.0,118.0,1.8,13.9,362.0,563.12,458.75
2018,1,30,10,15,650.0,108.0,1.8,14.25,405.0,593.91,480.6
2018,1,30,10,30,729.0,98.0,1.8,14.6,448.0,618.81,497.54
2018,1,30,10,45,802.0,88.0,1.75,14.95,490.5,632.4,505.2
2018,1,30,11,0,875.0,78.0,1.7,15.3,533.0,638.17,506.66
2018,1,30,11,15,892.5,76.0,1.65,15.6,553.5,617.64,487.93
2018,1,30,11,30,910.0,74.0,1.6,15.9,574.0,593.38,466.27
2018,1,30,11,45,913.5,74.5,1.55,16.2,584.0,560.53,437.71
2018,1,30,12,0,917.0,75.0,1.5,16.5,594.0,524.86,406.49
2018,1,30,12,15,917.5,75.0,1.45,16.75,596.0,484.67,371.27
2018,1,30,12,30,918.0,75.0,1.4,17.0,598.0,442.2,333.5
2018,1,30,12,45,923.0,73.5,1.35,17.2,595.0,397.87,293.42
2018,1,30,13,0,928.0,72.0,1.3,17.4,592.0,351.22,250.75
2018,1,30,13,15,922.5,71.5,1.3,17.55,578.5,300.56,205.06
2018,1,30,13,30,917.0,71.0,1.3,17.7,565.0,248.93,159.26
2018,1,30,13,45,872.0,77.0,1.35,17.8,532.5,195.56,116.46
2018,1,30,14,0,827.0,83.0,1.4,17.9,500.0,139.5,77.35
2018,1,30,14,15,823.0,79.0,1.5,17.8,475.0,87.06,51.23
2018,1,30,14,30,819.0,75.0,1.6,17.7,450.0,61.19,48.04
2018,1,30,14,45,831.0,69.0,1.7,17.55,425.5,57.41,44.89
2018,1,30,15,0,843.0,63.0,1.8,17.4,401.0,53.48,41.58
2018,1,30,15,15,799.5,63.0,1.8,17.4,358.5,53.45,41.63
2018,1,30,15,30,756.0,63.0,1.8,17.4,316.0,53.59,41.81
2018,1,30,15,45,699.0,59.5,1.8,16.55,269.0,50.91,39.59
2018,1,30,16,0,642.0,56.0,1.8,15.7,222.0,44.36,33.87
2018,1,30,16,15,563.0,51.5,1.85,15.2,177.0,41.09,30.86
2018,1,30,16,30,484.0,47.0,1.9,14.7,132.0,37.95,27.82
2018,1,30,16,45,358.5,39.0,1.95,14.2,91.5,31.77,21.84
2018,1,30,17,0,233.0,31.0,2.0,13.7,51.0,24.1,13.0
2018,1,30,17,15,141.0,18.5,2.0,13.45,28.5,15.79,0.0
2018,1,30,17,30,49.0,6.0,2.0,13.2,6.0,5.12,0.0
2018,1,30,17,45,24.5,3.0,2.05,12.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,7,15,111.5,9.0,1.9,10.1,13.5,7.68,0.0
2018,1,31,7,30,223.0,18.0,1.8,10.6,27.0,165.78,0.0
2018,1,31,7,45,372.0,26.0,1.7,11.1,64.0,334.86,237.09
2018,1,31,8,0,521.0,34.0,1.6,11.6,101.0,445.8,359.81
2018,1,31,8,15,596.5,39.5,1.5,11.85,145.5,513.23,419.36
2018,1,31,8,30,672.0,45.0,1.4,12.1,190.0,579.28,473.21
2018,1,31,8,45,696.5,51.0,1.3,12.3,230.0,606.55,494.66
2018,1,31,9,0,721.0,57.0,1.2,12.5,270.0,631.18,512.64
2018,1,31,9,15,690.5,69.5,1.2,12.85,297.5,624.41,506.59
2018,1,31,9,30,660.0,82.0,1.2,13.2,325.0,610.26,494.82
2018,1,31,9,45,694.5,85.5,1.25,13.5,364.0,629.75,508.62
2018,1,31,10,0,729.0,89.0,1.3,13.8,403.0,645.74,518.88
2018,1,31,10,15,812.5,77.0,1.35,14.15,450.5,671.78,536.97
2018,1,31,10,30,896.0,65.0,1.4,14.5,498.0,689.77,548.58
2018,1,31,10,45,905.0,66.5,1.5,14.9,522.5,674.04,534.7
2018,1,31,11,0,914.0,68.0,1.6,15.3,547.0,654.81,518.27
2018,1,31,11,15,920.5,69.0,1.6,15.55,565.0,630.04,497.0
2018,1,31,11,30,927.0,70.0,1.6,15.8,583.0,602.0,472.92
2018,1,31,11,45,930.5,70.5,1.6,16.1,593.0,568.65,444.32
2018,1,31,12,0,934.0,71.0,1.6,16.4,603.0,532.41,412.91
2018,1,31,12,15,912.5,77.0,1.6,16.65,598.5,487.41,374.35
2018,1,31,12,30,891.0,83.0,1.6,16.9,594.0,441.58,334.47
2018,1,31,12,45,816.5,102.0,1.65,17.15,567.0,386.05,287.58
2018,1,31,13,0,742.0,121.0,1.7,17.4,540.0,332.33,242.19
2018,1,31,13,15,764.5,109.0,1.7,17.5,532.0,290.01,203.11
2018,1,31,13,30,787.0,97.0,1.7,17.6,524.0,241.22,159.04
2018,1,31,13,45,795.0,90.5,1.65,17.75,508.0,191.57,116.75
2018,1,31,14,0,803.0,84.0,1.6,17.9,492.0,140.39,78.59
2018,1,31,14,15,799.5,79.5,1.6,17.85,467.5,88.83,51.88
2018,1,31,14,30,796.0,75.0,1.6,17.8,443.0,60.8,47.66
2018,1,31,14,45,777.0,72.5,1.6,17.75,410.0,59.26,46.46
2018,1,31,15,0,758.0,70.0,1.6,17.7,377.0,57.75,45.24
2018,1,31,15,15,754.5,64.0,1.6,17.7,344.5,53.67,41.76
2018,1,31,15,30,751.0,58.0,1.6,17.7,312.0,49.46,38.12
2018,1,31,15,45,696.0,59.0,1.6,16.8,270.0,50.38,39.1
2018,1,31,16,0,641.0,60.0,1.6,15.9,228.0,47.4,36.55
2018,1,31,16,15,505.5,57.5,1.65,15.45,174.5,45.5,34.76
2018,1,31,16,30,370.0,55.0,1.7,15.0,121.0,42.05,31.42
2018,1,31,16,45,361.0,43.0,1.8,14.5,92.0,35.18,24.83
2018,1,31,17,0,352.0,31.0,1.9,14.0,63.0,25.89,14.84
2018,1,31,17,15,203.5,19.0,1.9,13.75,35.0,15.94,0.0
2018,1,31,17,30,55.0,7.0,1.9,13.5,7.0,5.97,0.0
2018,1,31,17,45,27.5,3.5,1.95,13.25,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,7,15,34.5,7.5,1.5,11.3,9.0,6.4,0.0
