Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,0,802.0,84.0,6.4,12.3,446.0,67.86,55.09
2018,2,11,15,15,777.0,81.0,6.4,12.3,406.0,66.16,53.7
2018,2,11,15,30,752.0,78.0,6.4,12.3,366.0,64.49,52.33
2018,2,11,15,45,721.5,73.0,6.35,12.05,323.0,56.08,44.93
2018,2,11,16,0,691.0,68.0,6.3,11.8,280.0,52.98,42.22
2018,2,11,16,15,648.0,62.0,6.15,11.55,235.0,48.97,38.59
2018,2,11,16,30,605.0,56.0,6.0,11.3,190.0,44.91,34.79
2018,2,11,16,45,528.0,48.5,5.85,11.05,145.0,39.39,29.52
2018,2,11,17,0,451.0,41.0,5.7,10.8,100.0,33.89,23.98
2018,2,11,17,15,307.0,30.0,5.7,10.65,62.5,25.04,13.6
2018,2,11,17,30,163.0,19.0,5.7,10.5,25.0,16.22,0.0
2018,2,11,17,45,81.5,9.5,5.65,10.4,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,3.25,7.65,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,3.2,7.9,3.0,0.0,0.0
2018,2,12,7,15,217.0,14.5,3.25,8.35,29.5,162.6,0.0
2018,2,12,7,30,400.0,25.0,3.3,8.8,56.0,347.2,227.45
2018,2,12,7,45,509.0,31.5,3.35,9.25,99.5,449.66,368.04
2018,2,12,8,0,618.0,38.0,3.4,9.7,143.0,547.31,455.34
2018,2,12,8,15,679.0,42.5,3.45,10.1,190.5,606.26,506.31
2018,2,12,8,30,740.0,47.0,3.5,10.5,238.0,663.72,553.19
2018,2,12,8,45,779.0,50.5,3.55,10.85,285.0,700.63,581.92
2018,2,12,9,0,818.0,54.0,3.6,11.2,332.0,727.24,601.43
2018,2,12,9,15,841.5,57.0,3.55,11.5,375.0,745.48,613.46
2018,2,12,9,30,865.0,60.0,3.5,11.8,418.0,760.45,622.6
2018,2,12,9,45,879.5,63.5,3.45,12.1,456.5,765.54,624.09
2018,2,12,10,0,894.0,67.0,3.4,12.4,495.0,766.94,622.85
2018,2,12,10,15,908.0,68.0,3.35,12.65,527.5,761.19,616.46
2018,2,12,10,30,922.0,69.0,3.3,12.9,560.0,751.69,607.47
2018,2,12,10,45,931.5,70.0,3.2,13.1,586.0,735.23,593.32
2018,2,12,11,0,941.0,71.0,3.1,13.3,612.0,715.1,575.69
2018,2,12,11,15,946.5,72.5,3.05,13.5,630.5,689.28,553.22
2018,2,12,11,30,952.0,74.0,3.0,13.7,649.0,660.07,527.88
2018,2,12,11,45,954.5,74.5,3.0,13.85,659.5,624.83,497.86
2018,2,12,12,0,957.0,75.0,3.0,14.0,670.0,586.66,464.98
2018,2,12,12,15,956.5,76.0,2.95,14.1,672.5,544.7,428.34
2018,2,12,12,30,956.0,77.0,2.9,14.2,675.0,500.34,388.95
2018,2,12,12,45,952.0,77.0,2.85,14.25,668.5,451.49,345.22
2018,2,12,13,0,948.0,77.0,2.8,14.3,662.0,401.0,299.21
2018,2,12,13,15,943.5,77.0,2.75,14.35,648.5,348.95,251.23
2018,2,12,13,30,939.0,77.0,2.7,14.4,635.0,295.73,202.22
2018,2,12,13,45,932.0,75.5,2.7,14.45,613.5,239.96,152.57
2018,2,12,14,0,925.0,74.0,2.7,14.5,592.0,183.82,106.58
2018,2,12,14,15,914.5,73.0,2.7,14.45,564.0,127.62,69.61
2018,2,12,14,30,904.0,72.0,2.7,14.4,536.0,71.85,57.8
2018,2,12,14,45,888.0,70.5,2.7,14.35,501.0,66.02,52.87
2018,2,12,15,0,872.0,69.0,2.7,14.3,466.0,64.59,51.75
2018,2,12,15,15,850.0,66.0,2.7,14.3,425.0,55.53,43.86
2018,2,12,15,30,828.0,63.0,2.7,14.3,384.0,53.49,42.15
2018,2,12,15,45,795.5,60.5,2.55,13.9,339.5,51.72,40.72
2018,2,12,16,0,763.0,58.0,2.4,13.5,295.0,50.0,39.29
2018,2,12,16,15,715.0,53.5,2.4,12.95,247.5,46.53,36.22
2018,2,12,16,30,667.0,49.0,2.4,12.4,200.0,43.07,33.05
2018,2,12,16,45,589.5,43.5,2.4,11.8,153.5,38.61,28.8
2018,2,12,17,0,512.0,38.0,2.4,11.2,107.0,31.4,21.88
2018,2,12,17,15,364.5,28.5,2.5,10.95,67.5,23.72,13.1
2018,2,12,17,30,217.0,19.0,2.6,10.7,28.0,16.22,0.0
2018,2,12,17,45,108.5,9.5,2.7,10.5,14.0,8.11,0.0
2018,2,12,18,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,13,6,45,28.0,3.0,3.0,6.7,2.5,0.0,0.0
2018,2,13,7,0,56.0,6.0,3.0,6.9,5.0,0.0,0.0
2018,2,13,7,15,220.0,17.0,3.05,7.4,32.0,167.56,0.0
2018,2,13,7,30,384.0,28.0,3.1,7.9,59.0,354.37,246.27
2018,2,13,7,45,491.5,35.5,3.15,8.35,103.0,452.63,372.64
2018,2,13,8,0,599.0,43.0,3.2,8.8,147.0,540.54,451.56
2018,2,13,8,15,661.0,48.0,3.2,9.3,195.0,601.67,503.78
2018,2,13,8,30,723.0,53.0,3.2,9.8,243.0,660.94,551.52
2018,2,13,8,45,761.5,57.0,3.15,10.35,290.0,698.34,579.6
2018,2,13,9,0,800.0,61.0,3.1,10.9,337.0,732.9,604.12
2018,2,13,9,15,828.5,63.5,3.0,11.35,381.0,754.45,617.77
2018,2,13,9,30,857.0,66.0,2.9,11.8,425.0,772.51,628.34
2018,2,13,9,45,878.0,67.5,2.8,12.3,464.0,772.63,625.18
2018,2,13,10,0,899.0,69.0,2.7,12.8,503.0,776.45,624.9
2018,2,13,10,15,912.0,70.5,2.55,13.1,535.5,770.43,617.52
2018,2,13,10,30,925.0,72.0,2.4,13.4,568.0,760.65,607.58
2018,2,13,10,45,933.5,73.5,2.25,13.75,594.0,743.88,592.59
2018,2,13,11,0,942.0,75.0,2.1,14.1,620.0,723.46,574.28
2018,2,13,11,15,947.5,76.0,1.95,14.3,638.5,696.93,551.04
2018,2,13,11,30,953.0,77.0,1.8,14.5,657.0,667.04,525.07
2018,2,13,11,45,956.0,78.0,1.6,14.7,668.0,632.41,494.91
2018,2,13,12,0,959.0,79.0,1.4,14.9,679.0,594.78,462.06
2018,2,13,12,15,960.0,78.5,1.3,15.1,681.5,551.9,425.38
2018,2,13,12,30,961.0,78.0,1.2,15.3,684.0,506.56,386.03
2018,2,13,12,45,959.5,78.0,1.05,15.45,678.5,458.37,343.43
2018,2,13,13,0,958.0,78.0,0.9,15.6,673.0,408.28,298.51
2018,2,13,13,15,953.0,77.5,0.85,15.7,659.0,355.05,251.0
2018,2,13,13,30,948.0,77.0,0.8,15.8,645.0,300.72,202.39
2018,2,13,13,45,940.5,76.0,0.7,15.9,623.5,244.66,153.48
2018,2,13,14,0,933.0,75.0,0.6,16.0,602.0,188.26,108.0
2018,2,13,14,15,921.0,74.0,0.55,16.0,573.0,131.36,70.83
2018,2,13,14,30,909.0,73.0,0.5,16.0,544.0,75.07,60.06
2018,2,13,14,45,892.5,72.0,0.5,16.0,509.0,67.12,53.43
2018,2,13,15,0,876.0,71.0,0.5,16.0,474.0,66.05,52.64
2018,2,13,15,15,854.0,68.5,0.5,16.0,433.0,57.39,45.18
2018,2,13,15,30,832.0,66.0,0.5,16.0,392.0,55.78,43.89
2018,2,13,15,45,800.0,62.5,0.6,15.55,346.5,53.29,41.86
2018,2,13,16,0,768.0,59.0,0.7,15.1,301.0,50.8,39.76
2018,2,13,16,15,720.5,55.0,0.8,14.55,253.5,47.77,37.13
2018,2,13,16,30,673.0,51.0,0.9,14.0,206.0,44.79,34.41
2018,2,13,16,45,597.5,45.0,1.05,13.45,159.0,39.93,29.84
2018,2,13,17,0,522.0,39.0,1.2,12.9,112.0,32.22,22.52
2018,2,13,17,15,373.5,29.5,1.25,12.6,71.0,24.54,14.07
2018,2,13,17,30,225.0,20.0,1.3,12.3,30.0,16.91,0.0
2018,2,13,17,45,112.5,10.0,1.4,11.95,15.0,8.54,0.0
2018,2,13,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,14,6,45,24.5,3.5,1.3,8.95,3.0,0.0,0.0
2018,2,14,7,0,49.0,7.0,1.3,9.0,6.0,0.0,0.0
2018,2,14,7,15,196.5,19.0,1.25,9.4,33.0,153.58,0.0
2018,2,14,7,30,344.0,31.0,1.2,9.8,60.0,331.38,236.64
2018,2,14,7,45,448.0,39.0,1.2,10.2,102.5,426.15,345.82
2018,2,14,8,0,552.0,47.0,1.2,10.6,145.0,520.66,426.29
2018,2,14,8,15,614.0,53.0,1.3,10.95,192.0,581.0,476.36
2018,2,14,8,30,676.0,59.0,1.4,11.3,239.0,640.3,523.16
2018,2,14,8,45,658.5,71.0,1.5,11.65,273.0,642.98,525.32
2018,2,14,9,0,641.0,83.0,1.6,12.0,307.0,642.33,524.54
2018,2,14,9,15,453.0,113.5,1.8,12.4,281.5,517.19,426.87
2018,2,14,9,30,265.0,144.0,2.0,12.8,256.0,380.47,315.55
2018,2,14,9,45,138.0,147.0,2.2,13.2,205.5,262.54,217.42
2018,2,14,10,0,11.0,150.0,2.4,13.6,155.0,139.67,112.32
2018,2,14,10,15,37.5,182.0,2.45,13.85,202.0,200.13,162.75
2018,2,14,10,30,64.0,214.0,2.5,14.1,249.0,248.52,201.97
2018,2,14,10,45,163.0,232.5,2.6,14.4,326.5,344.1,279.64
2018,2,14,11,0,262.0,251.0,2.7,14.7,404.0,431.76,348.36
2018,2,14,11,15,365.0,238.0,2.75,14.8,458.0,471.16,378.78
2018,2,14,11,30,468.0,225.0,2.8,14.9,512.0,513.59,410.53
2018,2,14,11,45,380.0,252.5,2.85,15.05,488.0,455.01,362.69
2018,2,14,12,0,292.0,280.0,2.9,15.2,464.0,410.18,325.91
2018,2,14,12,15,397.0,250.5,3.0,15.15,502.0,417.65,330.67
2018,2,14,12,30,502.0,221.0,3.1,15.1,540.0,420.67,330.27
2018,2,14,12,45,601.0,189.0,3.2,15.1,567.5,407.03,315.34
2018,2,14,13,0,700.0,157.0,3.3,15.1,595.0,380.09,288.22
2018,2,14,13,15,623.0,176.5,3.4,15.0,560.5,330.31,245.98
2018,2,14,13,30,546.0,196.0,3.5,14.9,526.0,284.36,207.76
2018,2,14,13,45,684.5,150.0,3.65,14.75,549.0,243.21,166.04
2018,2,14,14,0,823.0,104.0,3.8,14.6,572.0,190.89,116.7
2018,2,14,14,15,857.5,90.0,3.95,14.35,557.0,132.94,74.72
2018,2,14,14,30,892.0,76.0,4.1,14.1,542.0,79.11,53.72
2018,2,14,14,45,879.5,74.0,4.2,13.85,508.0,68.31,54.96
2018,2,14,15,0,867.0,72.0,4.3,13.6,474.0,59.53,47.38
2018,2,14,15,15,845.5,69.5,4.3,13.6,433.5,57.96,46.11
2018,2,14,15,30,824.0,67.0,4.3,13.6,393.0,56.39,44.82
2018,2,14,15,45,793.5,63.5,4.4,12.95,348.0,53.95,42.84
2018,2,14,16,0,763.0,60.0,4.5,12.3,303.0,51.5,40.81
2018,2,14,16,15,716.5,55.5,4.3,11.85,255.5,48.09,37.79
2018,2,14,16,30,670.0,51.0,4.1,11.4,208.0,44.69,34.67
2018,2,14,16,45,593.0,45.5,3.95,10.95,161.0,36.97,27.5
2018,2,14,17,0,516.0,40.0,3.8,10.5,114.0,32.96,23.45
2018,2,14,17,15,376.0,31.0,3.85,10.25,74.0,25.79,15.57
2018,2,14,17,30,236.0,22.0,3.9,10.0,34.0,18.7,0.0
2018,2,14,17,45,118.0,11.0,3.9,9.75,17.0,9.39,0.0
2018,2,14,18,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.25,7.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,15,6,45,37.0,3.5,3.65,7.2,3.5,0.0,0.0
2018,2,15,7,0,74.0,7.0,3.7,7.4,7.0,5.97,0.0
2018,2,15,7,15,259.0,18.0,3.85,7.8,37.5,197.33,0.0
2018,2,15,7,30,444.0,29.0,4.0,8.2,68.0,406.46,303.87
2018,2,15,7,45,549.0,35.5,4.2,8.65,114.5,489.54,405.7
2018,2,15,8,0,654.0,42.0,4.4,9.1,161.0,586.62,491.94
2018,2,15,8,15,714.0,46.0,4.4,9.55,210.5,645.68,542.49
2018,2,15,8,30,774.0,50.0,4.4,10.0,260.0,702.83,588.59
2018,2,15,8,45,812.0,53.0,4.4,10.45,308.0,738.96,616.02
2018,2,15,9,0,850.0,56.0,4.4,10.9,356.0,764.43,633.96
2018,2,15,9,15,876.0,58.5,4.35,11.35,401.0,784.16,646.47
2018,2,15,9,30,902.0,61.0,4.3,11.8,446.0,800.49,655.97
2018,2,15,9,45,922.0,63.5,4.25,12.25,487.5,808.38,658.9
2018,2,15,10,0,942.0,66.0,4.2,12.7,529.0,812.37,658.94
2018,2,15,10,15,956.0,67.0,4.1,13.05,563.0,805.95,651.46
2018,2,15,10,30,970.0,68.0,4.0,13.4,597.0,795.6,641.32
2018,2,15,10,45,979.5,68.0,3.9,13.75,623.5,776.91,625.18
2018,2,15,11,0,989.0,68.0,3.8,14.1,650.0,754.43,606.31
2018,2,15,11,15,994.5,69.0,3.7,14.3,669.0,726.65,582.2
2018,2,15,11,30,1000.0,70.0,3.6,14.5,688.0,695.33,555.14
2018,2,15,11,45,1003.5,70.0,3.55,14.75,699.0,658.4,523.52
2018,2,15,12,0,1007.0,70.0,3.5,15.0,710.0,618.33,488.93
2018,2,15,12,15,1007.5,70.0,3.45,15.1,712.5,573.79,450.42
2018,2,15,12,30,1008.0,70.0,3.4,15.2,715.0,526.67,408.96
2018,2,15,12,45,1004.0,71.0,3.4,15.3,708.5,476.23,363.99
2018,2,15,13,0,1000.0,72.0,3.4,15.4,702.0,423.98,316.52
2018,2,15,13,15,993.5,71.5,3.35,15.45,686.5,368.14,265.42
2018,2,15,13,30,987.0,71.0,3.3,15.5,671.0,311.3,213.28
2018,2,15,13,45,979.5,70.5,3.25,15.55,649.0,253.49,161.48
2018,2,15,14,0,972.0,70.0,3.2,15.6,627.0,195.27,113.05
2018,2,15,14,15,962.0,68.5,3.15,15.55,597.5,135.93,72.33
2018,2,15,14,30,952.0,67.0,3.1,15.5,568.0,76.98,49.32
2018,2,15,14,45,937.0,65.5,3.05,15.4,532.0,63.36,50.26
2018,2,15,15,0,922.0,64.0,3.0,15.3,496.0,61.88,49.11
2018,2,15,15,15,901.5,62.0,3.0,15.3,454.0,59.91,47.5
2018,2,15,15,30,881.0,60.0,3.0,15.3,412.0,57.86,45.81
2018,2,15,15,45,850.5,57.0,2.65,14.7,365.5,54.9,43.39
2018,2,15,16,0,820.0,54.0,2.3,14.1,319.0,47.13,36.63
2018,2,15,16,15,775.0,50.5,2.25,13.4,270.0,44.34,34.22
2018,2,15,16,30,730.0,47.0,2.2,12.7,221.0,41.58,31.74
2018,2,15,16,45,659.5,41.5,2.2,12.0,172.0,36.97,27.44
2018,2,15,17,0,589.0,36.0,2.2,11.3,123.0,32.42,22.97
2018,2,15,17,15,450.0,29.5,2.2,11.05,81.0,26.81,16.65
2018,2,15,17,30,311.0,23.0,2.2,10.8,39.0,19.64,0.0
2018,2,15,17,45,155.5,11.5,2.2,10.55,19.5,9.82,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,16,6,45,33.0,3.5,1.05,9.45,3.5,0.0,0.0
2018,2,16,7,0,66.0,7.0,1.0,9.5,7.0,51.08,0.0
2018,2,16,7,15,234.5,18.5,1.0,9.85,37.0,214.71,0.0
2018,2,16,7,30,403.0,30.0,1.0,10.2,67.0,379.19,284.3
2018,2,16,7,45,502.5,37.0,1.05,10.55,111.5,468.14,378.77
2018,2,16,8,0,602.0,44.0,1.1,10.9,156.0,551.43,449.39
2018,2,16,8,15,662.0,49.0,1.15,11.35,204.5,611.44,497.88
2018,2,16,8,30,722.0,54.0,1.2,11.8,253.0,669.74,542.42
2018,2,16,8,45,760.0,58.0,1.3,12.25,300.0,707.11,569.88
2018,2,16,9,0,798.0,62.0,1.4,12.7,347.0,741.65,594.3
2018,2,16,9,15,825.0,64.0,1.4,13.05,390.5,761.63,606.57
2018,2,16,9,30,852.0,66.0,1.4,13.4,434.0,770.58,610.71
2018,2,16,9,45,871.5,68.0,1.4,13.8,473.0,777.78,613.48
2018,2,16,10,0,891.0,70.0,1.4,14.2,512.0,781.31,613.66
2018,2,16,10,15,903.5,72.0,1.4,14.45,545.0,775.68,607.8
2018,2,16,10,30,916.0,74.0,1.4,14.7,578.0,766.28,599.51
2018,2,16,10,45,924.5,75.5,1.4,15.0,604.0,749.65,586.16
2018,2,16,11,0,933.0,77.0,1.4,15.3,630.0,729.37,570.01
2018,2,16,11,15,939.0,77.5,1.35,15.5,648.5,702.79,547.89
2018,2,16,11,30,945.0,78.0,1.3,15.7,667.0,672.84,523.1
2018,2,16,11,45,948.0,78.5,1.25,15.95,677.5,637.85,494.16
2018,2,16,12,0,951.0,79.0,1.2,16.2,688.0,599.91,462.53
2018,2,16,12,15,952.0,79.5,1.2,16.35,691.0,558.13,427.89
2018,2,16,12,30,953.0,80.0,1.2,16.5,694.0,513.85,390.43
2018,2,16,12,45,952.0,79.5,1.2,16.65,688.5,465.55,348.88
2018,2,16,13,0,951.0,79.0,1.2,16.8,683.0,415.35,304.76
2018,2,16,13,15,946.5,78.5,1.3,16.85,669.0,362.36,257.96
2018,2,16,13,30,942.0,78.0,1.4,16.9,655.0,308.25,209.64
2018,2,16,13,45,935.0,77.0,1.45,16.95,633.5,252.33,160.56
2018,2,16,14,0,928.0,76.0,1.5,17.0,612.0,196.03,114.3
2018,2,16,14,15,917.5,75.0,1.55,16.95,583.5,139.25,75.42
2018,2,16,14,30,907.0,74.0,1.6,16.9,555.0,82.91,52.68
2018,2,16,14,45,892.0,71.5,1.65,16.85,519.5,66.83,52.95
2018,2,16,15,0,877.0,69.0,1.7,16.8,484.0,64.76,51.31
2018,2,16,15,15,856.0,67.0,1.7,16.8,443.5,62.88,49.79
2018,2,16,15,30,835.0,65.0,1.7,16.8,403.0,54.86,42.88
2018,2,16,15,45,805.0,62.0,1.65,16.2,357.5,52.76,41.23
2018,2,16,16,0,775.0,59.0,1.6,15.6,312.0,50.67,39.54
2018,2,16,16,15,673.0,59.0,1.7,15.0,254.5,50.53,39.51
2018,2,16,16,30,571.0,59.0,1.8,14.4,197.0,46.6,35.99
2018,2,16,16,45,502.0,48.5,1.85,13.85,150.0,38.76,28.83
2018,2,16,17,0,433.0,38.0,1.9,13.3,103.0,30.73,21.34
2018,2,16,17,15,356.5,30.0,2.0,12.95,70.5,24.65,14.94
2018,2,16,17,30,280.0,22.0,2.1,12.6,38.0,18.54,0.0
2018,2,16,17,45,140.0,11.0,2.15,12.25,19.0,9.39,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,17,6,45,40.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,2,17,7,0,80.0,9.0,0.5,10.8,9.0,62.61,0.0
2018,2,17,7,15,234.5,20.5,0.5,11.05,39.5,219.01,0.0
2018,2,17,7,30,389.0,32.0,0.5,11.3,70.0,372.27,281.67
2018,2,17,7,45,488.5,39.5,0.55,11.55,114.5,462.6,371.07
2018,2,17,8,0,588.0,47.0,0.6,11.8,159.0,554.66,446.75
2018,2,17,8,15,649.0,51.5,0.65,12.35,207.0,606.76,487.92
2018,2,17,8,30,710.0,56.0,0.7,12.9,255.0,665.46,531.72
2018,2,17,8,45,750.0,59.5,0.7,13.4,302.0,703.9,558.07
2018,2,17,9,0,790.0,63.0,0.7,13.9,349.0,739.52,581.35
2018,2,17,9,15,818.0,65.5,0.7,14.45,393.0,761.04,593.76
2018,2,17,9,30,846.0,68.0,0.7,15.0,437.0,779.09,603.54
2018,2,17,9,45,867.0,69.0,0.7,15.5,476.0,778.65,600.5
2018,2,17,10,0,888.0,70.0,0.7,16.0,515.0,782.21,600.52
2018,2,17,10,15,901.0,71.5,0.65,16.35,547.5,776.44,593.69
2018,2,17,10,30,914.0,73.0,0.6,16.7,580.0,766.92,584.56
2018,2,17,10,45,923.0,73.5,0.55,17.05,605.5,749.6,570.32
2018,2,17,11,0,932.0,74.0,0.5,17.4,631.0,728.68,553.76
2018,2,17,11,15,938.0,75.0,0.55,17.65,649.5,702.72,534.03
2018,2,17,11,30,944.0,76.0,0.6,17.9,668.0,673.36,511.56
2018,2,17,11,45,947.0,76.5,0.7,18.15,678.5,638.42,485.21
2018,2,17,12,0,950.0,77.0,0.8,18.4,689.0,600.52,455.87
2018,2,17,12,15,951.0,76.0,0.9,18.4,691.0,557.39,422.12
2018,2,17,12,30,952.0,75.0,1.0,18.4,693.0,511.83,385.29
2018,2,17,12,45,951.0,75.0,1.1,18.45,687.5,464.09,345.33
2018,2,17,13,0,950.0,75.0,1.2,18.5,682.0,414.42,302.49
2018,2,17,13,15,945.5,74.0,1.35,18.45,668.0,361.1,255.95
2018,2,17,13,30,941.0,73.0,1.5,18.4,654.0,306.69,207.75
2018,2,17,13,45,933.0,72.5,1.6,18.3,632.5,251.06,159.14
2018,2,17,14,0,925.0,72.0,1.7,18.2,611.0,195.15,113.2
2018,2,17,14,15,914.5,70.5,1.8,18.0,582.0,138.21,73.84
2018,2,17,14,30,904.0,69.0,1.9,17.8,553.0,81.75,49.92
2018,2,17,14,45,888.5,68.0,2.0,17.55,518.0,64.41,50.69
2018,2,17,15,0,873.0,67.0,2.1,17.3,483.0,63.35,49.96
2018,2,17,15,15,852.5,64.5,2.1,17.3,442.5,61.12,48.14
2018,2,17,15,30,832.0,62.0,2.1,17.3,402.0,52.51,40.71
2018,2,17,15,45,801.5,59.5,2.25,16.55,357.0,50.72,39.37
2018,2,17,16,0,771.0,57.0,2.4,15.8,312.0,48.96,37.99
2018,2,17,16,15,725.0,53.5,2.4,15.2,264.5,46.29,35.71
2018,2,17,16,30,679.0,50.0,2.4,14.6,217.0,43.67,33.37
2018,2,17,16,45,607.0,45.0,2.45,13.95,170.0,39.65,29.63
2018,2,17,17,0,535.0,40.0,2.5,13.3,123.0,32.79,23.19
2018,2,17,17,15,402.0,32.0,2.6,13.0,81.5,26.46,16.63
2018,2,17,17,30,269.0,24.0,2.7,12.7,40.0,20.27,0.23
2018,2,17,17,45,134.5,12.0,2.85,12.35,20.0,10.24,0.0
2018,2,17,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,18,6,45,26.5,5.0,4.25,9.85,5.0,0.0,0.0
2018,2,18,7,0,53.0,10.0,4.4,10.0,10.0,45.1,0.0
2018,2,18,7,15,186.5,24.5,4.7,10.2,40.5,195.94,0.0
2018,2,18,7,30,320.0,39.0,5.0,10.4,71.0,326.48,258.39
2018,2,18,7,45,423.5,48.0,5.25,10.6,115.5,424.01,355.1
2018,2,18,8,0,527.0,57.0,5.5,10.8,160.0,521.63,441.24
2018,2,18,8,15,592.5,63.5,5.6,10.95,208.5,586.75,497.48
2018,2,18,8,30,658.0,70.0,5.7,11.1,257.0,650.49,550.26
2018,2,18,8,45,701.5,74.5,5.75,11.3,304.5,692.12,583.21
2018,2,18,9,0,745.0,79.0,5.8,11.5,352.0,731.12,612.99
2018,2,18,9,15,781.0,80.5,5.85,11.65,397.0,752.54,628.33
2018,2,18,9,30,817.0,82.0,5.9,11.8,442.0,776.11,645.09
2018,2,18,9,45,846.0,81.0,5.9,11.95,482.5,787.27,651.81
2018,2,18,10,0,875.0,80.0,5.9,12.1,523.0,794.41,655.47
2018,2,18,10,15,858.0,89.5,6.0,12.25,546.5,774.47,638.72
2018,2,18,10,30,841.0,99.0,6.1,12.4,570.0,751.33,619.72
2018,2,18,10,45,877.5,95.0,6.15,12.5,605.5,749.39,617.23
2018,2,18,11,0,914.0,91.0,6.2,12.6,641.0,737.53,606.48
2018,2,18,11,15,921.5,92.0,6.3,12.65,660.5,712.57,584.82
2018,2,18,11,30,929.0,93.0,6.4,12.7,680.0,684.16,560.12
2018,2,18,11,45,932.5,93.5,6.5,12.7,691.0,649.54,530.15
2018,2,18,12,0,936.0,94.0,6.6,12.7,702.0,611.95,497.19
2018,2,18,12,15,937.5,94.5,6.7,12.65,705.0,570.52,460.46
2018,2,18,12,30,939.0,95.0,6.8,12.6,708.0,526.57,420.76
2018,2,18,12,45,937.0,94.5,6.9,12.5,702.0,477.99,376.41
2018,2,18,13,0,935.0,94.0,7.0,12.4,696.0,427.63,329.56
2018,2,18,13,15,930.0,93.5,7.05,12.25,682.0,374.76,279.88
2018,2,18,13,30,925.0,93.0,7.1,12.1,668.0,320.83,229.04
2018,2,18,13,45,916.5,92.0,7.2,11.95,646.0,264.98,177.66
2018,2,18,14,0,908.0,91.0,7.3,11.8,624.0,208.92,129.34
2018,2,18,14,15,896.0,90.0,7.3,11.6,595.0,145.54,82.47
2018,2,18,14,30,884.0,89.0,7.3,11.4,566.0,89.16,56.41
2018,2,18,14,45,785.0,101.5,7.3,11.2,505.0,78.68,64.69
2018,2,18,15,0,686.0,114.0,7.3,11.0,444.0,80.24,66.29
2018,2,18,15,15,745.5,97.0,7.3,11.0,428.0,70.57,57.81
2018,2,18,15,30,805.0,80.0,7.3,11.0,412.0,65.88,53.75
2018,2,18,15,45,765.5,77.0,7.2,10.55,364.5,64.07,52.34
2018,2,18,16,0,726.0,74.0,7.1,10.1,317.0,57.15,46.26
2018,2,18,16,15,680.0,69.5,7.0,9.8,270.0,54.39,43.82
2018,2,18,16,30,634.0,65.0,6.9,9.5,223.0,51.69,41.32
2018,2,18,16,45,554.0,58.0,6.8,9.25,174.5,46.77,36.62
2018,2,18,17,0,474.0,51.0,6.7,9.0,126.0,41.93,31.77
2018,2,18,17,15,342.5,40.0,6.65,8.8,84.0,33.37,23.01
2018,2,18,17,30,211.0,29.0,6.6,8.6,42.0,22.6,3.96
2018,2,18,17,45,106.5,14.5,6.55,8.4,21.0,12.38,0.0
2018,2,18,18,0,2.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,18,18,15,1.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.2,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.15,7.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,6.05,7.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.95,7.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.85,6.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.8,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.7,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.35,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.25,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.2,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.2,6.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.25,6.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.3,6.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.3,6.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.35,6.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.4,6.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.55,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.6,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.65,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.7,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.7,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.7,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.65,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.6,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.6,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.55,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.5,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.5,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2018,2,19,6,45,29.5,5.0,5.5,5.6,5.5,0.0,0.0
2018,2,19,7,0,59.0,10.0,5.5,5.7,11.0,49.44,0.0
2018,2,19,7,15,204.5,24.5,5.55,5.95,43.5,206.14,26.45
2018,2,19,7,30,350.0,39.0,5.6,6.2,76.0,351.27,286.23
2018,2,19,7,45,460.5,46.5,5.65,6.45,122.0,452.94,385.79
2018,2,19,8,0,571.0,54.0,5.7,6.7,168.0,554.79,476.11
2018,2,19,8,15,635.0,59.0,5.6,6.95,217.0,617.15,529.94
2018,2,19,8,30,699.0,64.0,5.5,7.2,266.0,678.16,580.03
2018,2,19,8,45,741.5,68.0,5.45,7.45,314.5,713.18,607.3
2018,2,19,9,0,784.0,72.0,5.4,7.7,363.0,751.82,636.38
2018,2,19,9,15,813.5,73.5,5.25,7.9,407.0,773.58,650.94
2018,2,19,9,30,843.0,75.0,5.1,8.1,451.0,791.74,662.31
2018,2,19,9,45,865.5,76.5,5.0,8.3,491.0,800.51,666.47
2018,2,19,10,0,888.0,78.0,4.9,8.5,531.0,798.21,662.11
2018,2,19,10,15,901.5,80.0,4.8,8.65,564.5,793.18,655.96
2018,2,19,10,30,915.0,82.0,4.7,8.8,598.0,784.33,647.06
2018,2,19,10,45,924.5,82.5,4.6,8.95,624.0,767.07,631.9
2018,2,19,11,0,934.0,83.0,4.5,9.1,650.0,746.16,614.07
2018,2,19,11,15,940.5,84.0,4.45,9.2,669.0,720.13,591.17
2018,2,19,11,30,947.0,85.0,4.4,9.3,688.0,690.66,565.32
2018,2,19,11,45,951.0,84.5,4.35,9.45,698.5,654.87,534.09
2018,2,19,12,0,955.0,84.0,4.3,9.6,709.0,616.09,499.97
2018,2,19,12,15,955.5,84.5,4.35,9.7,711.5,573.56,462.58
2018,2,19,12,30,956.0,85.0,4.4,9.8,714.0,528.57,422.25
2018,2,19,12,45,954.5,84.5,4.45,9.9,708.0,479.58,377.68
2018,2,19,13,0,953.0,84.0,4.5,10.0,702.0,428.74,330.48
2018,2,19,13,15,941.5,86.0,4.55,10.05,686.0,375.08,280.37
2018,2,19,13,30,930.0,88.0,4.6,10.1,670.0,320.89,229.5
2018,2,19,13,45,921.0,87.5,4.65,10.15,648.0,265.09,178.07
2018,2,19,14,0,912.0,87.0,4.7,10.2,626.0,209.1,129.55
2018,2,19,14,15,910.5,82.5,4.7,10.2,599.5,151.11,86.33
2018,2,19,14,30,909.0,78.0,4.7,10.2,573.0,92.72,57.87
2018,2,19,14,45,895.5,76.5,4.7,10.2,538.0,70.29,57.42
2018,2,19,15,0,882.0,75.0,4.7,10.2,503.0,68.99,56.41
2018,2,19,15,15,861.0,72.5,4.7,10.2,461.5,60.02,48.51
2018,2,19,15,30,840.0,70.0,4.7,10.2,420.0,58.51,47.29
2018,2,19,15,45,811.5,66.5,4.55,10.0,374.0,56.15,45.3
2018,2,19,16,0,783.0,63.0,4.4,9.8,328.0,53.77,43.27
2018,2,19,16,15,741.5,58.5,4.2,9.35,279.5,50.45,40.35
2018,2,19,16,30,700.0,54.0,4.0,8.9,231.0,47.13,37.32
2018,2,19,16,45,632.5,48.0,3.85,8.5,182.5,42.33,32.78
2018,2,19,17,0,565.0,42.0,3.7,8.1,134.0,34.46,25.3
2018,2,19,17,15,443.5,34.0,3.7,7.85,91.0,28.17,18.81
2018,2,19,17,30,322.0,26.0,3.7,7.6,48.0,22.0,5.95
2018,2,19,17,45,171.5,14.5,3.75,7.35,25.0,12.38,0.0
2018,2,19,18,0,21.0,3.0,3.8,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,3.75,6.95,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.45,6.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.7,5.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.35,4.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.2,3.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.15,3.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,20,6,45,57.0,5.5,1.7,4.7,6.5,0.0,0.0
2018,2,20,7,0,114.0,11.0,1.6,5.0,13.0,88.81,0.0
2018,2,20,7,15,283.0,22.5,1.5,5.45,48.0,266.39,84.43
2018,2,20,7,30,452.0,34.0,1.4,5.9,83.0,426.28,342.75
2018,2,20,7,45,542.0,40.5,1.35,6.3,129.5,510.37,422.38
2018,2,20,8,0,632.0,47.0,1.3,6.7,176.0,588.19,487.65
2018,2,20,8,15,439.0,72.5,1.15,7.05,173.0,473.61,398.43
2018,2,20,8,30,246.0,98.0,1.0,7.4,170.0,332.56,282.28
2018,2,20,8,45,194.5,126.5,0.9,7.75,189.5,324.56,274.22
2018,2,20,9,0,143.0,155.0,0.8,8.1,209.0,296.74,248.94
2018,2,20,9,15,273.0,158.0,0.85,8.4,275.5,415.88,347.1
2018,2,20,9,30,403.0,161.0,0.9,8.7,342.0,535.03,439.66
2018,2,20,9,45,607.5,128.0,1.0,8.95,427.5,660.87,535.93
2018,2,20,10,0,812.0,95.0,1.1,9.2,513.0,768.59,612.77
2018,2,20,10,15,859.0,89.0,1.2,9.4,556.0,780.89,619.76
2018,2,20,10,30,906.0,83.0,1.3,9.6,599.0,781.91,619.98
2018,2,20,10,45,914.5,84.5,1.45,9.75,625.0,765.18,608.3
2018,2,20,11,0,923.0,86.0,1.6,9.9,651.0,744.83,594.01
2018,2,20,11,15,922.0,88.5,1.65,10.0,666.5,715.54,570.6
2018,2,20,11,30,921.0,91.0,1.7,10.1,682.0,683.26,544.62
2018,2,20,11,45,928.5,90.5,1.8,10.2,694.5,650.32,518.01
2018,2,20,12,0,936.0,90.0,1.9,10.3,707.0,614.18,488.17
2018,2,20,12,15,938.0,89.5,2.0,10.3,709.5,572.09,453.03
2018,2,20,12,30,940.0,89.0,2.1,10.3,712.0,527.51,414.82
2018,2,20,12,45,939.5,88.0,2.2,10.35,706.5,479.1,372.31
2018,2,20,13,0,939.0,87.0,2.3,10.4,701.0,428.79,326.99
2018,2,20,13,15,934.5,86.5,2.4,10.35,687.0,375.91,278.65
2018,2,20,13,30,930.0,86.0,2.5,10.3,673.0,321.92,228.74
2018,2,20,13,45,860.0,102.0,2.6,10.3,631.0,260.28,175.71
2018,2,20,14,0,790.0,118.0,2.7,10.3,589.0,209.47,134.66
2018,2,20,14,15,742.0,125.0,2.75,10.25,551.0,153.87,94.63
2018,2,20,14,30,694.0,132.0,2.8,10.2,513.0,108.86,74.09
2018,2,20,14,45,453.0,170.5,2.9,10.1,413.0,111.89,94.23
2018,2,20,15,0,212.0,209.0,3.0,10.0,313.0,144.68,123.35
2018,2,20,15,15,157.5,190.5,3.0,10.0,264.0,133.05,113.37
2018,2,20,15,30,103.0,172.0,3.0,10.0,215.0,121.18,103.17
2018,2,20,15,45,67.0,148.5,3.1,9.65,175.5,110.01,93.61
2018,2,20,16,0,31.0,125.0,3.2,9.3,136.0,94.03,79.6
2018,2,20,16,15,51.5,111.0,3.15,8.95,126.0,84.06,70.8
2018,2,20,16,30,72.0,97.0,3.1,8.6,116.0,73.84,61.55
2018,2,20,16,45,50.5,77.5,3.0,8.25,89.5,59.69,48.53
2018,2,20,17,0,29.0,58.0,2.9,7.9,63.0,45.32,35.09
2018,2,20,17,15,26.0,39.0,2.9,7.7,42.5,31.11,21.52
2018,2,20,17,30,23.0,20.0,2.9,7.5,22.0,16.32,4.21
2018,2,20,17,45,21.5,11.5,2.9,7.25,12.0,9.82,0.0
2018,2,20,18,0,20.0,3.0,2.9,7.0,2.0,0.0,0.0
2018,2,20,18,15,10.0,1.5,2.85,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,6,45,47.0,6.0,1.7,6.5,7.0,0.0,0.0
2018,2,21,7,0,94.0,12.0,1.8,6.6,14.0,76.05,0.0
2018,2,21,7,15,236.5,24.5,1.85,6.75,47.0,237.79,106.65
2018,2,21,7,30,379.0,37.0,1.9,6.9,80.0,376.18,306.46
2018,2,21,7,45,475.0,44.5,2.0,7.1,125.5,465.85,389.82
2018,2,21,8,0,571.0,52.0,2.1,7.3,171.0,556.74,467.32
2018,2,21,8,15,632.0,57.5,2.1,7.55,220.0,617.51,516.97
2018,2,21,8,30,693.0,63.0,2.1,7.8,269.0,671.18,558.73
2018,2,21,8,45,734.5,66.5,2.15,8.1,317.0,711.46,588.66
2018,2,21,9,0,776.0,70.0,2.2,8.4,365.0,748.85,615.4
2018,2,21,9,15,806.0,72.0,2.2,8.75,409.5,771.72,630.08
2018,2,21,9,30,836.0,74.0,2.2,9.1,454.0,791.09,641.95
2018,2,21,9,45,858.5,75.0,2.15,9.5,494.0,799.41,645.04
2018,2,21,10,0,881.0,76.0,2.1,9.9,534.0,796.66,640.14
2018,2,21,10,15,893.5,78.0,2.0,10.15,567.0,791.06,633.32
2018,2,21,10,30,906.0,80.0,1.9,10.4,600.0,781.71,623.95
2018,2,21,10,45,915.5,82.0,1.75,10.7,627.0,766.33,609.84
2018,2,21,11,0,925.0,84.0,1.6,11.0,654.0,747.24,593.26
2018,2,21,11,15,930.5,85.0,1.4,11.15,672.5,720.73,569.78
2018,2,21,11,30,936.0,86.0,1.2,11.3,691.0,690.86,543.49
2018,2,21,11,45,938.0,87.0,0.95,11.5,701.5,655.61,512.31
2018,2,21,12,0,940.0,88.0,0.7,11.7,712.0,617.47,478.55
2018,2,21,12,15,940.0,88.5,0.75,11.8,714.0,575.09,444.47
2018,2,21,12,30,940.0,89.0,0.8,11.9,716.0,530.33,407.49
2018,2,21,12,45,937.5,89.5,0.85,12.05,710.5,482.28,366.73
2018,2,21,13,0,935.0,90.0,0.9,12.2,705.0,432.47,323.29
2018,2,21,13,15,929.0,90.0,1.0,12.2,690.5,379.55,276.68
2018,2,21,13,30,923.0,90.0,1.1,12.2,676.0,325.66,228.38
2018,2,21,13,45,914.0,89.5,1.25,12.25,654.0,270.02,179.01
2018,2,21,14,0,905.0,89.0,1.4,12.3,632.0,214.22,131.76
2018,2,21,14,15,891.0,88.0,1.45,12.25,602.0,157.63,90.36
2018,2,21,14,30,877.0,87.0,1.5,12.2,572.0,93.99,56.34
2018,2,21,14,45,858.0,86.0,1.55,12.1,536.0,68.14,55.02
2018,2,21,15,0,839.0,85.0,1.6,12.0,500.0,67.95,55.04
2018,2,21,15,15,817.0,82.0,1.6,12.0,458.5,66.3,53.72
2018,2,21,15,30,795.0,79.0,1.6,12.0,417.0,64.66,52.4
2018,2,21,15,45,758.0,76.5,1.85,11.7,370.5,63.25,51.34
2018,2,21,16,0,721.0,74.0,2.1,11.4,324.0,56.79,45.7
2018,2,21,16,15,676.0,68.5,2.15,10.9,276.0,53.27,42.66
2018,2,21,16,30,631.0,63.0,2.2,10.4,228.0,49.73,39.48
2018,2,21,16,45,569.0,55.0,2.3,9.95,180.5,44.02,34.18
2018,2,21,17,0,507.0,47.0,2.4,9.5,133.0,38.24,28.62
2018,2,21,17,15,399.5,37.0,2.5,9.15,91.0,30.47,20.94
2018,2,21,17,30,292.0,27.0,2.6,8.8,49.0,22.63,9.28
2018,2,21,17,45,157.0,15.0,2.75,8.45,25.5,12.8,0.0
2018,2,21,18,0,22.0,3.0,2.9,8.1,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,2.95,8.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
