Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,6.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.95,5.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,22,6,45,53.5,7.0,4.1,6.45,8.0,0.0,0.0
2018,2,22,7,0,107.0,14.0,4.2,6.7,16.0,87.23,0.0
2018,2,22,7,15,255.5,26.0,4.3,7.1,51.0,256.54,141.36
2018,2,22,7,30,404.0,38.0,4.4,7.5,86.0,397.72,328.3
2018,2,22,7,45,500.5,45.0,4.5,7.85,132.5,488.08,412.79
2018,2,22,8,0,597.0,52.0,4.6,8.2,179.0,579.48,492.03
2018,2,22,8,15,654.5,57.5,4.65,8.55,228.5,637.97,541.15
2018,2,22,8,30,712.0,63.0,4.7,8.9,278.0,689.43,582.37
2018,2,22,8,45,750.5,66.5,4.75,9.2,326.0,727.44,611.42
2018,2,22,9,0,789.0,70.0,4.8,9.5,374.0,762.5,637.19
2018,2,22,9,15,814.5,73.0,4.8,9.75,418.0,782.97,650.87
2018,2,22,9,30,840.0,76.0,4.8,10.0,462.0,799.92,661.64
2018,2,22,9,45,858.5,78.0,4.85,10.25,501.0,806.22,664.46
2018,2,22,10,0,877.0,80.0,4.9,10.5,540.0,801.35,658.87
2018,2,22,10,15,568.5,158.5,5.0,10.6,464.0,632.59,524.88
2018,2,22,10,30,260.0,237.0,5.1,10.7,388.0,449.01,371.96
2018,2,22,10,45,341.0,234.0,5.2,10.8,440.5,492.66,408.04
2018,2,22,11,0,422.0,231.0,5.3,10.9,493.0,543.99,448.51
2018,2,22,11,15,601.5,184.0,5.4,10.95,569.5,606.0,498.61
2018,2,22,11,30,781.0,137.0,5.5,11.0,646.0,649.73,532.87
2018,2,22,11,45,841.5,119.5,5.65,11.0,675.5,634.45,519.04
2018,2,22,12,0,902.0,102.0,5.8,11.0,705.0,611.91,498.88
2018,2,22,12,15,908.5,101.0,5.95,10.95,710.0,572.76,464.38
2018,2,22,12,30,915.0,100.0,6.1,10.9,715.0,530.81,426.67
2018,2,22,12,45,909.5,101.5,6.2,10.85,708.5,483.13,383.27
2018,2,22,13,0,904.0,103.0,6.3,10.8,702.0,433.97,337.65
2018,2,22,13,15,885.5,106.5,6.4,10.75,683.5,377.85,285.85
2018,2,22,13,30,867.0,110.0,6.5,10.7,665.0,324.19,235.76
2018,2,22,13,45,616.5,143.0,6.65,10.6,531.0,237.81,168.92
2018,2,22,14,0,366.0,176.0,6.8,10.5,397.0,180.65,130.53
2018,2,22,14,15,584.0,143.0,6.8,10.4,477.0,153.75,100.7
2018,2,22,14,30,802.0,110.0,6.8,10.3,557.0,109.22,70.31
2018,2,22,14,45,658.5,133.5,6.85,10.25,485.5,90.68,75.5
2018,2,22,15,0,515.0,157.0,6.9,10.2,414.0,105.43,88.82
2018,2,22,15,15,429.5,153.0,6.9,10.2,355.5,103.08,86.95
2018,2,22,15,30,344.0,149.0,6.9,10.2,297.0,105.65,89.47
2018,2,22,15,45,538.0,111.5,6.75,9.9,314.0,81.39,68.0
2018,2,22,16,0,732.0,74.0,6.6,9.6,331.0,56.81,46.01
2018,2,22,16,15,691.0,68.5,6.45,9.35,283.0,53.31,42.93
2018,2,22,16,30,650.0,63.0,6.3,9.1,235.0,49.78,39.71
2018,2,22,16,45,580.5,56.5,6.15,8.9,186.5,45.23,35.41
2018,2,22,17,0,511.0,50.0,6.0,8.7,138.0,40.72,30.94
2018,2,22,17,15,394.0,40.5,5.9,8.5,95.0,33.44,23.66
2018,2,22,17,30,277.0,31.0,5.8,8.3,52.0,26.21,12.83
2018,2,22,17,45,147.0,17.0,5.7,8.15,27.5,14.51,0.0
2018,2,22,18,0,17.0,3.0,5.6,8.0,3.0,0.0,0.0
2018,2,22,18,15,8.5,1.5,5.5,7.85,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,5.35,7.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,5.05,7.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.8,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.7,6.55,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,4.3,6.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,4.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.85,4.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.8,4.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.7,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.65,4.3,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.5,3.95,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.35,3.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.3,3.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.3,3.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,23,6,45,86.0,7.5,3.3,4.25,10.0,0.0,0.0
2018,2,23,7,0,172.0,15.0,3.3,4.7,20.0,134.42,0.0
2018,2,23,7,15,343.0,25.0,3.45,5.15,59.0,324.45,204.03
2018,2,23,7,30,514.0,35.0,3.6,5.6,98.0,467.96,387.5
2018,2,23,7,45,601.0,41.5,3.75,6.1,147.5,555.07,468.3
2018,2,23,8,0,688.0,48.0,3.9,6.6,197.0,641.69,542.49
2018,2,23,8,15,739.5,52.0,4.0,7.0,248.0,696.02,587.43
2018,2,23,8,30,791.0,56.0,4.1,7.4,299.0,748.23,628.59
2018,2,23,8,45,825.0,59.5,4.2,7.75,348.5,782.87,654.54
2018,2,23,9,0,859.0,63.0,4.3,8.1,398.0,814.44,677.29
2018,2,23,9,15,881.0,66.5,4.25,8.4,443.5,824.51,682.14
2018,2,23,9,30,903.0,70.0,4.2,8.7,489.0,839.18,690.43
2018,2,23,9,45,918.5,72.0,4.2,9.0,529.0,842.9,690.71
2018,2,23,10,0,934.0,74.0,4.2,9.3,569.0,842.8,688.28
2018,2,23,10,15,942.5,75.5,4.15,9.5,600.5,832.69,678.4
2018,2,23,10,30,951.0,77.0,4.1,9.7,632.0,818.81,665.96
2018,2,23,10,45,957.5,78.5,4.1,9.95,658.0,799.66,650.02
2018,2,23,11,0,964.0,80.0,4.1,10.2,684.0,776.83,631.5
2018,2,23,11,15,969.5,81.0,4.1,10.4,703.0,749.15,608.6
2018,2,23,11,30,975.0,82.0,4.1,10.6,722.0,717.99,581.96
2018,2,23,11,45,977.5,82.5,4.05,10.75,732.5,681.12,550.45
2018,2,23,12,0,980.0,83.0,4.0,10.9,743.0,641.23,516.04
2018,2,23,12,15,979.0,84.0,3.95,11.05,745.0,597.08,477.6
2018,2,23,12,30,978.0,85.0,3.9,11.2,747.0,550.51,436.35
2018,2,23,12,45,973.5,86.0,3.9,11.3,740.5,500.19,391.34
2018,2,23,13,0,969.0,87.0,3.9,11.4,734.0,448.19,343.88
2018,2,23,13,15,964.5,86.5,3.8,11.45,719.5,393.52,293.26
2018,2,23,13,30,960.0,86.0,3.7,11.5,705.0,337.7,241.18
2018,2,23,13,45,952.0,85.5,3.6,11.6,682.5,280.19,188.32
2018,2,23,14,0,944.0,85.0,3.5,11.7,660.0,222.36,137.85
2018,2,23,14,15,932.0,83.5,3.45,11.65,629.5,163.34,93.17
2018,2,23,14,30,920.0,82.0,3.4,11.6,599.0,104.97,62.55
2018,2,23,14,45,903.5,80.0,3.3,11.55,561.5,72.76,59.2
2018,2,23,15,0,887.0,78.0,3.2,11.5,524.0,71.13,57.94
2018,2,23,15,15,866.0,76.0,3.2,11.5,482.0,62.34,50.27
2018,2,23,15,30,845.0,74.0,3.2,11.5,440.0,61.29,49.47
2018,2,23,15,45,816.0,70.5,3.05,11.2,393.0,59.01,47.62
2018,2,23,16,0,787.0,67.0,2.9,10.9,346.0,56.73,45.72
2018,2,23,16,15,745.5,62.5,2.85,10.3,296.5,53.5,42.97
2018,2,23,16,30,704.0,58.0,2.8,9.7,247.0,50.28,40.11
2018,2,23,16,45,638.5,52.5,2.7,9.05,197.5,42.26,32.76
2018,2,23,17,0,573.0,47.0,2.6,8.4,148.0,38.38,28.97
2018,2,23,17,15,459.5,38.5,2.7,8.1,103.0,31.8,22.4
2018,2,23,17,30,346.0,30.0,2.8,7.8,58.0,25.29,13.15
2018,2,23,17,45,194.5,18.0,2.85,7.45,31.5,15.36,0.0
2018,2,23,18,0,43.0,6.0,2.9,7.1,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,2.9,7.0,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,24,6,45,60.0,8.0,2.8,5.6,10.0,0.0,0.0
2018,2,24,7,0,120.0,16.0,2.8,6.1,20.0,98.93,0.0
2018,2,24,7,15,263.5,28.5,2.9,6.6,56.5,272.58,184.92
2018,2,24,7,30,407.0,41.0,3.0,7.1,93.0,406.48,337.32
2018,2,24,7,45,492.5,49.0,3.15,7.55,139.0,490.58,413.78
2018,2,24,8,0,578.0,57.0,3.3,8.0,185.0,575.33,486.02
2018,2,24,8,15,599.0,66.0,3.4,8.45,226.5,609.06,514.26
2018,2,24,8,30,620.0,75.0,3.5,8.9,268.0,640.72,539.23
2018,2,24,8,45,586.0,92.5,3.6,9.35,298.0,634.55,533.16
2018,2,24,9,0,552.0,110.0,3.7,9.8,328.0,624.59,523.8
2018,2,24,9,15,564.5,121.0,3.8,10.1,365.5,643.14,536.98
2018,2,24,9,30,577.0,132.0,3.9,10.4,403.0,658.78,547.34
2018,2,24,9,45,686.0,116.5,3.95,10.7,464.5,721.25,593.94
2018,2,24,10,0,795.0,101.0,4.0,11.0,526.0,773.48,631.45
2018,2,24,10,15,727.0,124.5,4.1,11.2,531.0,732.74,598.84
2018,2,24,10,30,659.0,148.0,4.2,11.4,536.0,685.93,560.92
2018,2,24,10,45,632.5,166.0,4.3,11.6,551.0,663.08,541.3
2018,2,24,11,0,606.0,184.0,4.4,11.8,566.0,638.1,519.85
2018,2,24,11,15,578.5,200.0,4.45,11.85,573.0,604.09,491.61
2018,2,24,11,30,551.0,216.0,4.5,11.9,580.0,574.96,466.89
2018,2,24,11,45,542.5,223.5,4.55,11.95,586.5,549.06,444.8
2018,2,24,12,0,534.0,231.0,4.6,12.0,593.0,521.76,421.31
2018,2,24,12,15,541.0,229.0,4.65,12.0,597.0,493.45,396.88
2018,2,24,12,30,548.0,227.0,4.7,12.0,601.0,463.21,370.35
2018,2,24,12,45,468.5,254.0,4.75,12.0,571.5,416.33,330.64
2018,2,24,13,0,389.0,281.0,4.8,12.0,542.0,374.01,295.01
2018,2,24,13,15,395.0,272.5,4.85,12.05,533.0,342.33,266.66
2018,2,24,13,30,401.0,264.0,4.9,12.1,524.0,309.74,237.23
2018,2,24,13,45,480.5,228.0,5.0,12.15,530.0,270.61,199.75
2018,2,24,14,0,560.0,192.0,5.1,12.2,536.0,225.46,157.58
2018,2,24,14,15,667.5,147.5,5.1,12.15,539.0,168.7,108.25
2018,2,24,14,30,775.0,103.0,5.1,12.1,542.0,106.53,66.11
2018,2,24,14,45,787.5,97.5,5.15,12.05,519.5,74.81,60.9
2018,2,24,15,0,800.0,92.0,5.2,12.0,497.0,72.1,58.68
2018,2,24,15,15,759.0,92.0,5.2,12.0,451.5,72.64,59.31
2018,2,24,15,30,718.0,92.0,5.2,12.0,406.0,67.08,54.52
2018,2,24,15,45,705.5,86.0,5.1,11.65,367.5,63.92,51.9
2018,2,24,16,0,693.0,80.0,5.0,11.3,329.0,60.63,49.13
2018,2,24,16,15,616.5,75.5,4.8,10.95,273.5,57.77,46.69
2018,2,24,16,30,540.0,71.0,4.6,10.6,218.0,55.05,44.26
2018,2,24,16,45,466.0,61.5,4.4,10.2,170.5,48.37,38.11
2018,2,24,17,0,392.0,52.0,4.2,9.8,123.0,41.57,31.67
2018,2,24,17,15,320.0,42.5,4.15,9.5,88.5,34.68,24.85
2018,2,24,17,30,248.0,33.0,4.1,9.2,54.0,25.67,14.03
2018,2,24,17,45,135.5,19.0,4.0,8.9,29.5,16.22,0.0
2018,2,24,18,0,23.0,5.0,3.9,8.6,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,3.9,8.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.35,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,25,6,45,79.5,9.0,1.6,6.05,12.0,0.0,0.0
2018,2,25,7,0,159.0,18.0,1.5,6.4,24.0,128.93,0.0
2018,2,25,7,15,306.5,29.0,1.45,6.85,62.0,309.42,220.92
2018,2,25,7,30,454.0,40.0,1.4,7.3,100.0,443.51,364.02
2018,2,25,7,45,541.0,47.5,1.35,7.7,148.5,528.87,438.11
2018,2,25,8,0,628.0,55.0,1.3,8.1,197.0,615.13,507.71
2018,2,25,8,15,682.0,59.5,1.4,8.7,247.0,663.84,545.8
2018,2,25,8,30,736.0,64.0,1.5,9.3,297.0,718.86,586.8
2018,2,25,8,45,771.5,67.5,1.6,9.9,345.5,754.79,611.94
2018,2,25,9,0,807.0,71.0,1.7,10.5,394.0,787.69,634.13
2018,2,25,9,15,833.0,73.5,1.7,10.85,438.5,808.08,646.27
2018,2,25,9,30,859.0,76.0,1.7,11.2,483.0,824.87,655.71
2018,2,25,9,45,878.5,77.5,1.75,11.6,523.0,823.39,652.46
2018,2,25,10,0,898.0,79.0,1.8,12.0,563.0,826.3,652.64
2018,2,25,10,15,911.0,80.0,1.8,12.2,596.0,819.58,646.0
2018,2,25,10,30,924.0,81.0,1.8,12.4,629.0,809.06,636.91
2018,2,25,10,45,933.5,81.5,1.8,12.6,655.5,791.52,623.02
2018,2,25,11,0,943.0,82.0,1.8,12.8,682.0,770.26,606.68
2018,2,25,11,15,949.5,83.0,1.9,12.9,701.0,743.78,587.03
2018,2,25,11,30,956.0,84.0,2.0,13.0,720.0,713.8,563.45
2018,2,25,11,45,943.5,89.5,2.05,13.1,725.5,673.1,530.94
2018,2,25,12,0,931.0,95.0,2.1,13.2,731.0,630.31,496.26
2018,2,25,12,15,946.0,90.5,2.25,13.25,738.5,591.31,464.22
2018,2,25,12,30,961.0,86.0,2.4,13.3,746.0,548.81,428.19
2018,2,25,12,45,957.5,87.0,2.55,13.35,739.5,499.56,385.7
2018,2,25,13,0,954.0,88.0,2.7,13.4,733.0,448.56,340.5
2018,2,25,13,15,950.5,87.0,2.85,13.4,719.0,394.43,291.67
2018,2,25,13,30,947.0,86.0,3.0,13.4,705.0,339.1,241.0
2018,2,25,13,45,941.0,84.5,3.15,13.35,683.0,281.84,189.04
2018,2,25,14,0,935.0,83.0,3.3,13.3,661.0,224.13,138.82
2018,2,25,14,15,924.5,82.0,3.45,13.2,631.5,166.03,94.4
2018,2,25,14,30,914.0,81.0,3.6,13.1,602.0,108.41,63.02
2018,2,25,14,45,899.5,79.0,3.75,13.0,565.5,72.04,58.2
2018,2,25,15,0,885.0,77.0,3.9,12.9,529.0,70.45,56.99
2018,2,25,15,15,865.0,74.5,3.9,12.9,487.0,61.08,48.84
2018,2,25,15,30,845.0,72.0,3.9,12.9,445.0,59.64,47.7
2018,2,25,15,45,814.0,69.5,4.1,12.35,398.0,58.06,46.53
2018,2,25,16,0,783.0,67.0,4.3,11.8,351.0,56.53,45.36
2018,2,25,16,15,735.0,64.0,4.15,11.35,301.0,54.48,43.66
2018,2,25,16,30,687.0,61.0,4.0,10.9,251.0,48.24,38.08
2018,2,25,16,45,614.0,55.5,3.85,10.45,200.5,44.35,34.48
2018,2,25,17,0,541.0,50.0,3.7,10.0,150.0,40.55,30.78
2018,2,25,17,15,414.5,42.0,3.6,9.75,104.5,34.49,24.74
2018,2,25,17,30,288.0,34.0,3.5,9.5,59.0,28.61,16.89
2018,2,25,17,45,155.5,19.5,3.4,9.25,32.0,16.64,0.0
2018,2,25,18,0,23.0,5.0,3.3,9.0,5.0,0.0,0.0
2018,2,25,18,15,11.5,2.5,3.3,8.95,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,26,6,45,24.5,8.5,4.45,9.35,9.5,0.0,0.0
2018,2,26,7,0,49.0,17.0,4.5,9.3,19.0,49.69,0.0
2018,2,26,7,15,109.0,32.5,4.6,9.3,45.0,154.81,113.04
2018,2,26,7,30,169.0,48.0,4.7,9.3,71.0,217.87,181.61
2018,2,26,7,45,211.5,64.5,4.8,9.3,105.5,271.71,231.82
2018,2,26,8,0,254.0,81.0,4.9,9.3,140.0,326.22,280.86
2018,2,26,8,15,312.0,94.0,4.95,9.35,183.0,407.46,350.65
2018,2,26,8,30,370.0,107.0,5.0,9.4,226.0,470.52,403.84
2018,2,26,8,45,358.0,128.0,5.05,9.45,257.5,484.04,413.53
2018,2,26,9,0,346.0,149.0,5.1,9.5,289.0,476.61,406.21
2018,2,26,9,15,397.5,157.5,5.05,9.6,335.0,542.4,458.82
2018,2,26,9,30,449.0,166.0,5.0,9.7,381.0,587.62,493.99
2018,2,26,9,45,632.0,133.0,5.0,9.8,462.5,700.22,584.35
2018,2,26,10,0,815.0,100.0,5.0,9.9,544.0,794.23,655.11
2018,2,26,10,15,853.0,95.5,5.0,10.05,584.0,801.72,658.6
2018,2,26,10,30,891.0,91.0,5.0,10.2,624.0,797.78,653.97
2018,2,26,10,45,905.0,90.5,5.05,10.35,651.5,783.03,641.58
2018,2,26,11,0,919.0,90.0,5.1,10.5,679.0,764.48,626.49
2018,2,26,11,15,926.0,90.5,5.1,10.6,698.0,738.29,604.65
2018,2,26,11,30,933.0,91.0,5.1,10.7,717.0,708.69,579.16
2018,2,26,11,45,938.5,91.0,5.05,10.85,728.5,674.33,549.27
2018,2,26,12,0,944.0,91.0,5.0,11.0,740.0,636.85,516.43
2018,2,26,12,15,944.0,91.5,5.0,11.05,742.0,593.89,478.94
2018,2,26,12,30,944.0,92.0,5.0,11.1,744.0,548.53,438.66
2018,2,26,12,45,941.5,91.5,5.0,11.2,737.5,499.01,394.01
2018,2,26,13,0,939.0,91.0,5.0,11.3,731.0,447.77,346.9
2018,2,26,13,15,932.5,92.0,4.95,11.3,716.5,394.85,297.6
2018,2,26,13,30,926.0,93.0,4.9,11.3,702.0,340.98,246.98
2018,2,26,13,45,916.5,92.5,4.9,11.3,679.0,284.59,194.84
2018,2,26,14,0,907.0,92.0,4.9,11.3,656.0,228.11,144.9
2018,2,26,14,15,893.5,91.5,4.85,11.2,626.5,171.31,100.7
2018,2,26,14,30,880.0,91.0,4.8,11.1,597.0,107.34,62.5
2018,2,26,14,45,861.5,90.0,4.75,11.05,560.0,70.41,57.19
2018,2,26,15,0,843.0,89.0,4.7,11.0,523.0,70.31,57.28
2018,2,26,15,15,821.5,86.5,4.7,11.0,481.5,69.14,56.39
2018,2,26,15,30,800.0,84.0,4.7,11.0,440.0,68.0,55.52
2018,2,26,15,45,766.0,80.5,4.5,10.7,393.0,65.96,53.9
2018,2,26,16,0,732.0,77.0,4.3,10.4,346.0,58.61,47.48
2018,2,26,16,15,510.0,84.5,4.05,10.05,259.5,63.48,52.01
2018,2,26,16,30,288.0,92.0,3.8,9.7,173.0,66.51,54.79
2018,2,26,16,45,201.0,77.0,3.6,9.4,128.0,57.95,46.93
2018,2,26,17,0,114.0,62.0,3.4,9.1,83.0,48.23,37.82
2018,2,26,17,15,80.0,45.5,3.35,8.8,58.0,35.81,26.08
2018,2,26,17,30,46.0,29.0,3.3,8.5,33.0,23.2,13.11
2018,2,26,17,45,28.0,16.0,3.25,8.25,18.0,13.66,0.0
2018,2,26,18,0,10.0,3.0,3.2,8.0,3.0,2.56,0.0
2018,2,26,18,15,5.0,1.5,3.2,7.95,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.45,7.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.75,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,5.0,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,5.05,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.95,6.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,5.05,6.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.95,5.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.85,5.7,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.65,5.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.55,5.25,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.55,5.45,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,27,6,45,117.5,10.0,4.65,6.0,15.0,8.54,0.0
2018,2,27,7,0,235.0,20.0,4.7,6.3,30.0,218.83,0.0
2018,2,27,7,15,391.0,29.0,4.8,6.6,72.5,378.48,292.7
2018,2,27,7,30,547.0,38.0,4.9,6.9,115.0,506.14,424.83
2018,2,27,7,45,590.0,46.5,4.95,7.2,160.0,570.55,484.96
2018,2,27,8,0,633.0,55.0,5.0,7.5,205.0,623.87,531.99
2018,2,27,8,15,718.5,57.0,4.95,7.85,263.0,696.42,591.09
2018,2,27,8,30,804.0,59.0,4.9,8.2,321.0,774.99,652.08
2018,2,27,8,45,835.0,62.0,4.85,8.5,370.5,806.91,674.66
2018,2,27,9,0,866.0,65.0,4.8,8.8,420.0,835.67,694.18
2018,2,27,9,15,887.0,68.5,4.65,9.15,466.0,844.78,697.4
2018,2,27,9,30,908.0,72.0,4.5,9.5,512.0,858.73,704.2
2018,2,27,9,45,923.0,74.5,4.35,9.8,552.0,862.62,703.43
2018,2,27,10,0,938.0,77.0,4.2,10.1,592.0,862.63,699.88
2018,2,27,10,15,949.0,78.5,4.15,10.35,625.5,854.27,691.2
2018,2,27,10,30,960.0,80.0,4.1,10.6,659.0,842.01,680.0
2018,2,27,10,45,967.0,82.0,4.0,10.9,686.0,823.33,663.94
2018,2,27,11,0,974.0,84.0,3.9,11.2,713.0,800.86,645.31
2018,2,27,11,15,978.5,85.0,3.8,11.45,731.5,771.88,621.74
2018,2,27,11,30,983.0,86.0,3.7,11.7,750.0,739.44,594.03
2018,2,27,11,45,984.5,87.5,3.65,11.9,760.5,702.27,562.66
2018,2,27,12,0,986.0,89.0,3.6,12.1,771.0,662.07,528.44
2018,2,27,12,15,984.0,89.0,3.5,12.25,771.5,615.76,488.83
2018,2,27,12,30,982.0,89.0,3.4,12.4,772.0,567.16,446.59
2018,2,27,12,45,977.0,89.0,3.35,12.55,764.0,515.15,400.82
2018,2,27,13,0,972.0,89.0,3.3,12.7,756.0,461.55,352.69
2018,2,27,13,15,968.0,88.5,3.15,12.8,741.5,406.55,302.3
2018,2,27,13,30,964.0,88.0,3.0,12.9,727.0,350.34,250.31
2018,2,27,13,45,956.0,87.0,2.85,12.95,703.5,291.87,196.96
2018,2,27,14,0,948.0,86.0,2.7,13.0,680.0,233.13,145.55
2018,2,27,14,15,936.0,84.0,2.65,13.0,648.5,173.19,99.09
2018,2,27,14,30,924.0,82.0,2.6,13.0,617.0,113.95,65.34
2018,2,27,14,45,909.5,80.5,2.55,13.0,580.5,73.18,59.14
2018,2,27,15,0,895.0,79.0,2.5,13.0,544.0,71.95,58.24
2018,2,27,15,15,875.0,77.0,2.5,13.0,501.5,62.87,50.37
2018,2,27,15,30,855.0,75.0,2.5,13.0,459.0,61.84,49.61
2018,2,27,15,45,824.0,72.0,2.5,12.65,411.0,59.95,48.13
2018,2,27,16,0,793.0,69.0,2.5,12.3,363.0,58.07,46.63
2018,2,27,16,15,740.0,66.0,2.5,11.65,310.5,56.01,44.98
2018,2,27,16,30,687.0,63.0,2.5,11.0,258.0,49.63,39.34
2018,2,27,16,45,596.0,58.0,2.55,10.4,204.0,46.06,36.08
2018,2,27,17,0,505.0,53.0,2.6,9.8,150.0,42.67,32.79
2018,2,27,17,15,431.0,43.0,2.65,9.4,108.5,35.2,25.56
2018,2,27,17,30,357.0,33.0,2.7,9.0,67.0,27.6,17.02
2018,2,27,17,45,203.5,20.0,2.75,8.6,37.0,16.86,0.0
2018,2,27,18,0,50.0,7.0,2.8,8.2,7.0,5.97,0.0
2018,2,27,18,15,25.0,3.5,2.75,8.05,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,28,6,45,37.5,8.5,2.0,7.25,10.5,33.47,0.0
2018,2,28,7,0,75.0,17.0,2.0,7.7,21.0,90.04,0.0
2018,2,28,7,15,61.0,33.5,2.1,8.05,39.0,102.47,77.32
2018,2,28,7,30,47.0,50.0,2.2,8.4,57.0,110.12,89.34
2018,2,28,7,45,60.0,69.0,2.3,8.8,81.5,142.26,118.63
2018,2,28,8,0,73.0,88.0,2.4,9.2,106.0,173.59,146.44
2018,2,28,8,15,41.0,91.0,2.45,9.45,101.5,128.65,107.32
2018,2,28,8,30,9.0,94.0,2.5,9.7,97.0,91.36,74.04
2018,2,28,8,45,13.5,117.5,2.55,10.0,122.5,117.83,96.7
2018,2,28,9,0,18.0,141.0,2.6,10.3,148.0,143.88,118.57
2018,2,28,9,15,40.5,170.5,2.65,10.5,189.5,206.01,170.95
2018,2,28,9,30,63.0,200.0,2.7,10.7,231.0,254.0,210.5
2018,2,28,9,45,93.0,223.0,2.75,10.95,272.5,299.06,247.21
2018,2,28,10,0,123.0,246.0,2.8,11.2,314.0,358.3,294.48
2018,2,28,10,15,148.5,261.0,2.85,11.35,348.0,386.44,316.34
2018,2,28,10,30,174.0,276.0,2.9,11.5,382.0,412.61,336.48
2018,2,28,10,45,220.5,285.0,2.95,11.6,425.0,446.17,362.77
2018,2,28,11,0,267.0,294.0,3.0,11.7,468.0,488.76,395.38
2018,2,28,11,15,230.0,297.5,3.05,11.75,450.0,439.32,355.24
2018,2,28,11,30,193.0,301.0,3.1,11.8,432.0,403.99,326.29
2018,2,28,11,45,131.5,308.0,3.1,11.85,398.0,358.52,288.82
2018,2,28,12,0,70.0,315.0,3.1,11.9,364.0,310.79,249.75
2018,2,28,12,15,61.0,309.5,3.1,11.85,352.0,293.51,235.73
2018,2,28,12,30,52.0,304.0,3.1,11.8,340.0,277.2,222.44
2018,2,28,12,45,41.0,281.5,3.1,11.8,310.0,247.77,198.66
2018,2,28,13,0,30.0,259.0,3.1,11.8,280.0,220.36,176.54
2018,2,28,13,15,32.5,263.5,3.1,11.7,285.5,219.4,175.68
2018,2,28,13,30,35.0,268.0,3.1,11.6,291.0,217.64,174.1
2018,2,28,13,45,32.0,256.5,3.05,11.55,277.0,203.0,162.24
2018,2,28,14,0,29.0,245.0,3.0,11.5,263.0,188.94,150.99
2018,2,28,14,15,20.5,217.5,2.95,11.4,230.0,171.87,137.71
2018,2,28,14,30,12.0,190.0,2.9,11.3,197.0,149.19,119.84
2018,2,28,14,45,19.5,190.0,2.85,11.25,200.5,147.0,124.1
2018,2,28,15,0,27.0,190.0,2.8,11.2,204.0,138.68,117.17
2018,2,28,15,15,29.0,179.0,2.8,11.2,193.0,131.27,111.01
2018,2,28,15,30,31.0,168.0,2.8,11.2,182.0,123.68,104.65
2018,2,28,15,45,77.0,153.0,2.75,11.05,183.0,114.04,96.48
2018,2,28,16,0,123.0,138.0,2.7,10.9,184.0,100.63,84.87
2018,2,28,16,15,84.5,113.0,2.65,10.8,142.5,84.08,70.28
2018,2,28,16,30,46.0,88.0,2.6,10.7,101.0,68.97,56.78
2018,2,28,16,45,23.0,70.0,2.6,10.6,76.5,55.56,44.61
2018,2,28,17,0,0.0,52.0,2.6,10.5,52.0,42.31,32.4
2018,2,28,17,15,0.0,36.5,2.65,10.45,36.5,30.03,20.94
2018,2,28,17,30,0.0,21.0,2.7,10.4,21.0,17.33,8.72
2018,2,28,17,45,5.5,12.5,2.7,10.3,12.5,10.57,0.0
2018,2,28,18,0,11.0,4.0,2.7,10.2,4.0,3.41,0.0
2018,2,28,18,15,5.5,2.0,2.75,10.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.4,10.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.9,11.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.9,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,3,1,6,45,3.5,2.0,5.45,11.45,2.0,4.17,0.0
2018,3,1,7,0,7.0,4.0,5.3,11.5,4.0,9.15,0.0
2018,3,1,7,15,3.5,5.5,5.2,11.55,5.5,7.28,0.28
2018,3,1,7,30,0.0,7.0,5.1,11.6,7.0,5.74,0.0
2018,3,1,7,45,0.0,13.0,4.95,11.65,13.0,10.68,3.54
2018,3,1,8,0,0.0,19.0,4.8,11.7,19.0,15.64,7.9
2018,3,1,8,15,0.0,20.5,4.75,11.7,20.5,16.88,9.01
2018,3,1,8,30,0.0,22.0,4.7,11.7,22.0,18.13,10.09
2018,3,1,8,45,0.0,25.5,4.7,11.75,25.5,21.03,12.58
2018,3,1,9,0,0.0,29.0,4.7,11.8,29.0,23.94,15.05
2018,3,1,9,15,0.0,42.5,4.65,11.85,42.5,35.15,24.64
2018,3,1,9,30,0.0,56.0,4.6,11.9,56.0,46.4,34.18
2018,3,1,9,45,36.5,106.0,4.6,11.9,126.5,126.72,103.57
2018,3,1,10,0,73.0,156.0,4.6,11.9,197.0,218.77,181.01
2018,3,1,10,15,149.5,208.5,4.6,11.9,298.5,331.03,274.16
2018,3,1,10,30,226.0,261.0,4.6,11.9,400.0,437.81,360.06
2018,3,1,10,45,194.0,277.5,4.6,11.95,400.0,418.98,342.81
2018,3,1,11,0,162.0,294.0,4.6,12.0,400.0,400.43,326.35
2018,3,1,11,15,216.0,301.5,4.65,11.95,447.0,433.91,353.29
2018,3,1,11,30,270.0,309.0,4.7,11.9,494.0,472.46,383.41
2018,3,1,11,45,323.5,302.0,4.8,11.85,527.0,481.57,390.24
2018,3,1,12,0,377.0,295.0,4.9,11.8,560.0,485.96,392.96
2018,3,1,12,15,298.5,313.0,4.95,11.8,523.0,434.55,350.31
2018,3,1,12,30,220.0,331.0,5.0,11.8,486.0,385.15,309.68
2018,3,1,12,45,160.5,322.0,5.05,11.75,434.5,334.08,268.18
2018,3,1,13,0,101.0,313.0,5.1,11.7,383.0,289.21,231.99
2018,3,1,13,15,297.5,272.0,5.15,11.75,473.0,313.57,246.84
2018,3,1,13,30,494.0,231.0,5.2,11.8,563.0,316.43,240.79
2018,3,1,13,45,391.5,226.0,5.25,11.8,484.0,254.16,190.55
2018,3,1,14,0,289.0,221.0,5.3,11.8,405.0,208.37,155.79
2018,3,1,14,15,171.0,228.5,5.35,11.85,336.0,183.75,141.15
2018,3,1,14,30,53.0,236.0,5.4,11.9,267.0,172.79,138.22
2018,3,1,14,45,274.5,198.5,5.4,11.95,345.0,131.96,110.94
2018,3,1,15,0,496.0,161.0,5.4,12.0,423.0,106.36,88.77
2018,3,1,15,15,562.5,139.5,5.4,12.0,414.5,95.91,79.8
2018,3,1,15,30,629.0,118.0,5.4,12.0,406.0,83.57,69.08
2018,3,1,15,45,669.5,99.5,5.4,11.95,378.0,72.53,59.46
2018,3,1,16,0,710.0,81.0,5.4,11.9,350.0,60.97,49.27
2018,3,1,16,15,546.5,88.0,5.35,11.75,278.5,66.07,53.97
2018,3,1,16,30,383.0,95.0,5.3,11.6,207.0,69.16,56.78
2018,3,1,16,45,327.0,79.0,5.25,11.4,162.0,58.31,46.93
2018,3,1,17,0,271.0,63.0,5.2,11.2,117.0,47.14,36.62
2018,3,1,17,15,164.5,49.0,5.3,11.1,79.0,37.84,27.77
2018,3,1,17,30,58.0,35.0,5.4,11.0,41.0,27.62,17.42
2018,3,1,17,45,33.5,20.5,5.5,10.9,23.5,16.35,0.0
2018,3,1,18,0,9.0,6.0,5.6,10.8,6.0,5.12,0.0
2018,3,1,18,15,4.5,3.0,5.7,10.8,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.05,10.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.75,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.15,8.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.0,2.15,7.65,2.0,1.71,0.0
2018,3,2,7,0,0.0,4.0,2.2,8.1,4.0,3.28,0.0
2018,3,2,7,15,0.0,7.5,2.35,8.4,7.5,6.15,0.0
2018,3,2,7,30,0.0,11.0,2.5,8.7,11.0,9.03,2.1
2018,3,2,7,45,9.0,15.0,2.65,9.05,17.5,19.92,12.06
2018,3,2,8,0,18.0,19.0,2.8,9.4,24.0,34.79,25.55
2018,3,2,8,15,9.0,22.5,3.0,9.6,25.0,26.57,18.01
2018,3,2,8,30,0.0,26.0,3.2,9.8,26.0,21.44,13.1
2018,3,2,8,45,14.5,51.5,3.4,10.0,57.5,57.4,44.94
2018,3,2,9,0,29.0,77.0,3.6,10.2,89.0,94.64,77.38
2018,3,2,9,15,113.5,142.0,3.85,10.35,197.5,250.24,211.16
2018,3,2,9,30,198.0,207.0,4.1,10.5,306.0,392.84,328.94
2018,3,2,9,45,206.0,226.5,4.3,10.6,336.5,413.88,344.61
2018,3,2,10,0,214.0,246.0,4.5,10.7,367.0,433.27,359.28
2018,3,2,10,15,219.0,261.5,4.6,10.8,391.0,444.13,366.89
2018,3,2,10,30,224.0,277.0,4.7,10.9,415.0,453.48,373.29
2018,3,2,10,45,136.5,269.0,4.85,10.95,354.0,367.07,301.4
2018,3,2,11,0,49.0,261.0,5.0,11.0,293.0,273.5,223.17
2018,3,2,11,15,31.0,238.5,5.05,11.0,259.0,234.5,190.77
2018,3,2,11,30,13.0,216.0,5.1,11.0,225.0,191.4,154.82
2018,3,2,11,45,18.0,213.0,5.15,10.95,225.5,190.39,154.03
2018,3,2,12,0,23.0,210.0,5.2,10.9,226.0,193.17,156.28
2018,3,2,12,15,29.5,231.5,5.3,10.85,252.5,211.55,171.3
2018,3,2,12,30,36.0,253.0,5.4,10.8,279.0,228.31,184.87
2018,3,2,12,45,19.0,211.5,5.45,10.75,225.0,182.43,147.08
2018,3,2,13,0,2.0,170.0,5.5,10.7,171.0,140.68,112.72
2018,3,2,13,15,8.0,177.5,5.45,10.65,182.5,147.97,118.77
2018,3,2,13,30,14.0,185.0,5.4,10.6,194.0,154.34,123.92
2018,3,2,13,45,76.0,230.5,5.4,10.55,279.0,196.08,156.14
2018,3,2,14,0,138.0,276.0,5.4,10.5,364.0,223.1,175.39
2018,3,2,14,15,109.0,259.5,5.35,10.4,327.0,195.23,154.01
2018,3,2,14,30,80.0,243.0,5.3,10.3,290.0,178.93,143.22
2018,3,2,14,45,66.5,213.0,5.2,10.2,250.5,153.71,130.66
2018,3,2,15,0,53.0,183.0,5.1,10.1,211.0,135.14,114.73
2018,3,2,15,15,56.0,163.5,5.1,10.1,191.0,122.54,103.92
2018,3,2,15,30,59.0,144.0,5.1,10.1,171.0,109.59,92.72
2018,3,2,15,45,30.0,97.5,4.85,9.85,111.0,77.6,64.45
2018,3,2,16,0,1.0,51.0,4.6,9.6,51.0,42.2,32.74
2018,3,2,16,15,38.5,62.5,4.55,9.45,73.5,51.65,41.4
2018,3,2,16,30,76.0,74.0,4.5,9.3,96.0,57.9,47.11
2018,3,2,16,45,38.5,55.0,4.4,9.15,66.0,45.22,35.52
2018,3,2,17,0,1.0,36.0,4.3,9.0,36.0,29.74,21.3
2018,3,2,17,15,0.5,25.5,4.3,8.85,25.5,21.03,13.14
2018,3,2,17,30,0.0,15.0,4.3,8.7,15.0,12.34,4.85
2018,3,2,17,45,2.0,9.0,4.25,8.55,9.0,7.4,0.0
2018,3,2,18,0,4.0,3.0,4.2,8.4,3.0,2.56,0.0
2018,3,2,18,15,2.0,1.5,4.15,8.25,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,7.45,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,3,6,45,28.0,12.5,2.1,7.85,14.0,30.53,0.0
2018,3,3,7,0,56.0,25.0,2.1,8.1,28.0,85.45,25.75
2018,3,3,7,15,94.5,42.0,2.2,8.2,54.0,157.65,126.19
2018,3,3,7,30,133.0,59.0,2.3,8.3,80.0,207.05,173.82
2018,3,3,7,45,186.5,76.5,2.35,8.45,117.5,270.88,231.05
2018,3,3,8,0,240.0,94.0,2.4,8.6,155.0,335.81,287.51
2018,3,3,8,15,298.5,104.0,2.45,8.6,196.5,394.51,337.59
2018,3,3,8,30,357.0,114.0,2.5,8.6,238.0,474.37,402.81
2018,3,3,8,45,354.0,133.5,2.55,8.65,271.0,493.28,416.29
2018,3,3,9,0,351.0,153.0,2.6,8.7,304.0,490.45,412.87
2018,3,3,9,15,244.0,141.0,2.7,8.75,251.0,377.92,319.24
2018,3,3,9,30,137.0,129.0,2.8,8.8,198.0,251.49,212.41
2018,3,3,9,45,109.5,122.0,2.85,8.85,180.0,216.93,182.59
2018,3,3,10,0,82.0,115.0,2.9,8.9,162.0,183.32,153.21
2018,3,3,10,15,185.5,177.0,2.95,8.95,290.5,342.15,286.06
2018,3,3,10,30,289.0,239.0,3.0,9.0,419.0,480.37,396.44
2018,3,3,10,45,188.5,237.5,3.05,9.0,357.0,375.34,309.5
2018,3,3,11,0,88.0,236.0,3.1,9.0,295.0,278.13,228.47
2018,3,3,11,15,91.5,242.0,3.1,9.0,304.5,291.02,238.73
2018,3,3,11,30,95.0,248.0,3.1,9.0,314.0,291.23,238.4
2018,3,3,11,45,135.5,276.0,3.15,9.0,371.5,333.56,272.5
2018,3,3,12,0,176.0,304.0,3.2,9.0,429.0,370.72,301.64
2018,3,3,12,15,375.0,268.5,3.25,9.0,536.0,440.76,357.29
2018,3,3,12,30,574.0,233.0,3.3,9.0,643.0,491.61,394.71
2018,3,3,12,45,703.5,182.0,3.35,8.95,680.5,476.25,378.5
2018,3,3,13,0,833.0,131.0,3.4,8.9,718.0,447.95,350.06
2018,3,3,13,15,829.0,130.0,3.45,8.9,704.0,397.46,303.86
2018,3,3,13,30,825.0,129.0,3.5,8.9,690.0,346.12,256.29
2018,3,3,13,45,724.0,157.0,3.55,8.85,638.0,287.03,206.06
2018,3,3,14,0,623.0,185.0,3.6,8.8,586.0,241.79,169.73
2018,3,3,14,15,424.0,219.0,3.6,8.75,486.5,196.41,141.53
2018,3,3,14,30,225.0,253.0,3.6,8.7,387.0,186.79,145.63
2018,3,3,14,45,215.0,238.5,3.6,8.65,360.5,161.95,138.31
2018,3,3,15,0,205.0,224.0,3.6,8.6,334.0,153.6,131.39
2018,3,3,15,15,417.0,170.5,3.6,8.6,372.0,112.26,95.22
2018,3,3,15,30,629.0,117.0,3.6,8.6,410.0,82.41,68.86
2018,3,3,15,45,670.5,98.5,3.45,8.5,382.5,71.5,59.28
2018,3,3,16,0,712.0,80.0,3.3,8.4,355.0,60.05,49.11
2018,3,3,16,15,696.5,71.5,3.15,8.2,311.0,54.78,44.46
2018,3,3,16,30,681.0,63.0,3.0,8.0,267.0,49.26,39.49
2018,3,3,16,45,563.5,61.0,2.85,7.85,209.0,47.84,38.14
2018,3,3,17,0,446.0,59.0,2.7,7.7,151.0,46.91,37.04
2018,3,3,17,15,418.5,47.0,2.7,7.55,114.0,38.18,28.64
2018,3,3,17,30,391.0,35.0,2.7,7.4,77.0,29.06,19.37
2018,3,3,17,45,238.0,23.0,2.65,7.25,44.5,19.29,0.0
2018,3,3,18,0,85.0,11.0,2.6,7.1,12.0,9.39,0.0
2018,3,3,18,15,42.5,5.5,2.6,7.05,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
