Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,619.0,169.0,4.8,11.3,550.0,107.44,89.33
2018,3,24,15,15,673.0,143.5,4.8,11.3,531.0,94.28,78.03
2018,3,24,15,30,727.0,118.0,4.8,11.3,512.0,80.55,66.14
2018,3,24,15,45,773.5,98.0,4.7,11.05,484.0,76.28,62.62
2018,3,24,16,0,820.0,78.0,4.6,10.8,456.0,63.37,51.36
2018,3,24,16,15,782.5,75.5,4.5,10.6,403.0,62.01,50.35
2018,3,24,16,30,745.0,73.0,4.4,10.4,350.0,60.71,49.36
2018,3,24,16,45,624.5,76.0,4.3,10.25,284.5,57.97,47.0
2018,3,24,17,0,504.0,79.0,4.2,10.1,219.0,61.09,49.81
2018,3,24,17,15,333.5,71.5,4.05,9.85,156.0,53.28,42.59
2018,3,24,17,30,163.0,64.0,3.9,9.6,93.0,48.43,37.79
2018,3,24,17,45,110.0,46.5,3.7,9.35,63.0,35.59,25.53
2018,3,24,18,0,57.0,29.0,3.5,9.1,33.0,22.86,10.33
2018,3,24,18,15,33.5,15.5,3.45,9.05,17.5,13.23,0.0
2018,3,24,18,30,10.0,2.0,3.4,9.0,2.0,0.0,0.0
2018,3,24,18,45,5.0,1.0,3.35,8.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,7.65,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,3,25,6,15,104.0,16.0,2.4,8.25,23.5,88.88,0.0
2018,3,25,6,30,201.0,30.0,2.5,8.7,45.0,234.68,137.78
2018,3,25,6,45,302.0,42.0,2.6,9.15,84.5,339.61,279.36
2018,3,25,7,0,403.0,54.0,2.7,9.6,124.0,444.75,373.08
2018,3,25,7,15,502.0,61.0,2.75,9.75,178.0,547.77,459.82
2018,3,25,7,30,601.0,68.0,2.8,9.9,232.0,652.73,544.0
2018,3,25,7,45,660.0,72.0,2.9,10.1,286.5,719.57,595.32
2018,3,25,8,0,719.0,76.0,3.0,10.3,341.0,785.58,644.21
2018,3,25,8,15,753.5,79.5,3.05,10.5,392.5,821.57,668.86
2018,3,25,8,30,788.0,83.0,3.1,10.7,444.0,861.43,695.94
2018,3,25,8,45,813.0,86.0,3.15,10.9,493.0,888.87,713.41
2018,3,25,9,0,838.0,89.0,3.2,11.1,542.0,912.99,728.39
2018,3,25,9,15,859.0,90.5,3.25,11.25,587.0,927.96,736.9
2018,3,25,9,30,880.0,92.0,3.3,11.4,632.0,929.27,735.8
2018,3,25,9,45,898.5,91.5,3.35,11.55,672.0,932.35,736.25
2018,3,25,10,0,917.0,91.0,3.4,11.7,712.0,931.58,734.11
2018,3,25,10,15,928.0,92.0,3.45,11.85,744.5,921.9,725.83
2018,3,25,10,30,939.0,93.0,3.5,12.0,777.0,908.35,715.03
2018,3,25,10,45,947.0,93.0,3.55,12.1,802.0,887.36,699.2
2018,3,25,11,0,955.0,93.0,3.6,12.2,827.0,862.69,680.87
2018,3,25,11,15,959.5,93.5,3.65,12.3,844.0,832.19,658.4
2018,3,25,11,30,964.0,94.0,3.7,12.4,861.0,798.34,633.5
2018,3,25,11,45,967.0,93.5,3.8,12.45,870.0,759.3,603.75
2018,3,25,12,0,970.0,93.0,3.9,12.5,879.0,717.33,570.36
2018,3,25,12,15,970.5,93.0,3.95,12.55,879.5,671.52,533.06
2018,3,25,12,30,971.0,93.0,4.0,12.6,880.0,623.33,492.97
2018,3,25,12,45,970.0,92.0,4.05,12.65,872.0,571.36,448.86
2018,3,25,13,0,969.0,91.0,4.1,12.7,864.0,517.61,402.07
2018,3,25,13,15,965.0,91.0,4.1,12.65,848.0,461.85,352.44
2018,3,25,13,30,961.0,91.0,4.1,12.6,832.0,405.01,300.72
2018,3,25,13,45,955.0,89.5,4.1,12.6,807.5,345.64,246.22
2018,3,25,14,0,949.0,88.0,4.1,12.6,783.0,285.95,191.74
2018,3,25,14,15,939.0,87.5,4.1,12.55,751.0,226.16,139.81
2018,3,25,14,30,929.0,87.0,4.1,12.5,719.0,166.92,94.79
2018,3,25,14,45,916.0,85.0,4.05,12.45,680.0,107.34,63.24
2018,3,25,15,0,903.0,83.0,4.0,12.4,641.0,74.47,60.12
2018,3,25,15,15,887.0,81.0,4.0,12.4,597.5,73.07,59.08
2018,3,25,15,30,871.0,79.0,4.0,12.4,554.0,71.59,57.94
2018,3,25,15,45,848.0,76.5,3.95,12.25,505.5,61.72,49.42
2018,3,25,16,0,825.0,74.0,3.9,12.1,457.0,60.42,48.47
2018,3,25,16,15,793.0,71.0,3.85,11.9,405.0,58.63,47.06
2018,3,25,16,30,761.0,68.0,3.8,11.7,353.0,56.84,45.63
2018,3,25,16,45,715.5,63.5,3.75,11.5,300.0,53.73,42.95
2018,3,25,17,0,670.0,59.0,3.7,11.3,247.0,50.62,40.16
2018,3,25,17,15,600.0,53.0,3.65,10.95,195.0,42.26,32.53
2018,3,25,17,30,530.0,47.0,3.6,10.6,143.0,38.06,28.44
2018,3,25,17,45,412.5,38.0,3.6,10.2,98.0,31.15,21.64
2018,3,25,18,0,295.0,29.0,3.6,9.8,53.0,24.28,12.06
2018,3,25,18,15,157.0,16.0,3.6,9.65,28.0,13.66,0.0
2018,3,25,18,30,19.0,3.0,3.6,9.5,3.0,0.0,0.0
2018,3,25,18,45,9.5,1.5,3.65,9.35,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.0,3.1,6.6,1.5,0.0,0.0
2018,3,26,6,0,27.0,4.0,3.1,6.8,3.0,0.0,0.0
2018,3,26,6,15,189.5,15.5,3.2,7.4,28.5,150.9,0.0
2018,3,26,6,30,352.0,27.0,3.3,8.0,54.0,346.48,229.09
2018,3,26,6,45,465.5,35.0,3.35,8.55,100.0,462.83,380.88
2018,3,26,7,0,579.0,43.0,3.4,9.1,146.0,569.17,474.88
2018,3,26,7,15,645.0,48.0,3.5,9.65,198.5,646.49,539.93
2018,3,26,7,30,711.0,53.0,3.6,10.2,251.0,723.85,601.26
2018,3,26,7,45,752.5,58.0,3.7,10.75,305.0,779.14,642.63
2018,3,26,8,0,794.0,63.0,3.8,11.3,359.0,832.85,681.01
2018,3,26,8,15,822.0,66.0,3.9,11.75,410.5,869.32,705.49
2018,3,26,8,30,850.0,69.0,4.0,12.2,462.0,893.0,720.02
2018,3,26,8,45,870.0,71.5,4.05,12.6,510.5,915.47,733.34
2018,3,26,9,0,890.0,74.0,4.1,13.0,559.0,934.65,744.14
2018,3,26,9,15,906.0,75.5,4.05,13.35,603.0,945.29,748.36
2018,3,26,9,30,922.0,77.0,4.0,13.7,647.0,952.23,750.09
2018,3,26,9,45,934.0,78.0,4.0,14.0,685.0,951.06,746.66
2018,3,26,10,0,946.0,79.0,4.0,14.3,723.0,946.0,740.73
2018,3,26,10,15,953.0,80.0,3.95,14.5,754.0,932.59,729.09
2018,3,26,10,30,960.0,81.0,3.9,14.7,785.0,915.38,715.01
2018,3,26,10,45,965.0,82.0,3.85,14.95,809.0,892.72,697.14
2018,3,26,11,0,970.0,83.0,3.8,15.2,833.0,866.43,676.88
2018,3,26,11,15,973.0,84.0,3.8,15.35,849.5,835.04,653.6
2018,3,26,11,30,976.0,85.0,3.8,15.5,866.0,800.33,627.98
2018,3,26,11,45,978.0,84.5,3.75,15.65,874.0,760.33,597.41
2018,3,26,12,0,980.0,84.0,3.7,15.8,882.0,717.45,563.02
2018,3,26,12,15,977.0,86.0,3.65,15.85,881.5,671.07,525.47
2018,3,26,12,30,974.0,88.0,3.6,15.9,881.0,622.5,485.41
2018,3,26,12,45,968.0,89.5,3.6,16.0,871.5,570.02,441.45
2018,3,26,13,0,962.0,91.0,3.6,16.1,862.0,516.14,395.21
2018,3,26,13,15,955.5,91.5,3.55,16.1,844.5,460.13,346.15
2018,3,26,13,30,949.0,92.0,3.5,16.1,827.0,403.3,295.31
2018,3,26,13,45,940.5,92.5,3.5,16.15,802.5,345.32,242.89
2018,3,26,14,0,932.0,93.0,3.5,16.2,778.0,287.22,190.66
2018,3,26,14,15,922.0,91.5,3.55,16.15,746.0,227.63,139.69
2018,3,26,14,30,912.0,90.0,3.6,16.1,714.0,168.65,95.26
2018,3,26,14,45,898.5,88.5,3.6,16.05,675.5,110.32,64.35
2018,3,26,15,0,885.0,87.0,3.6,16.0,637.0,76.64,61.12
2018,3,26,15,15,837.0,92.5,3.6,16.0,584.0,70.51,56.0
2018,3,26,15,30,789.0,98.0,3.6,16.0,531.0,74.78,59.89
2018,3,26,15,45,797.5,87.5,3.55,15.7,492.5,68.73,54.86
2018,3,26,16,0,806.0,77.0,3.5,15.4,454.0,62.29,49.46
2018,3,26,16,15,773.5,74.0,3.45,15.05,402.5,60.6,48.2
2018,3,26,16,30,741.0,71.0,3.4,14.7,351.0,58.92,46.92
2018,3,26,16,45,686.5,67.0,3.35,14.35,296.5,51.63,40.58
2018,3,26,17,0,632.0,63.0,3.3,14.0,242.0,49.19,38.46
2018,3,26,17,15,574.5,56.0,3.3,13.45,193.0,44.42,34.13
2018,3,26,17,30,517.0,49.0,3.3,12.9,144.0,39.59,29.55
2018,3,26,17,45,406.5,39.5,3.35,12.35,99.5,32.35,22.54
2018,3,26,18,0,296.0,30.0,3.4,11.8,55.0,25.1,13.17
2018,3,26,18,15,164.0,18.0,3.4,11.65,30.0,15.36,0.0
2018,3,26,18,30,32.0,6.0,3.4,11.5,5.0,0.0,0.0
2018,3,26,18,45,16.0,3.0,3.4,11.35,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,27,5,45,18.0,2.5,2.9,10.15,2.0,0.0,0.0
2018,3,27,6,0,36.0,5.0,2.9,10.3,4.0,0.0,0.0
2018,3,27,6,15,174.5,17.0,2.95,10.9,29.5,141.83,0.0
2018,3,27,6,30,313.0,29.0,3.0,11.5,55.0,322.96,226.17
2018,3,27,6,45,425.0,37.5,3.05,12.1,100.0,435.03,355.33
2018,3,27,7,0,537.0,46.0,3.1,12.7,145.0,549.23,453.17
2018,3,27,7,15,603.5,52.0,3.15,13.05,196.5,625.49,516.29
2018,3,27,7,30,670.0,58.0,3.2,13.4,248.0,696.46,571.94
2018,3,27,7,45,712.0,63.5,3.2,13.8,301.0,752.3,613.04
2018,3,27,8,0,754.0,69.0,3.2,14.2,354.0,806.59,651.18
2018,3,27,8,15,743.0,80.0,3.2,14.55,393.5,816.82,655.79
2018,3,27,8,30,732.0,91.0,3.2,14.9,433.0,829.12,661.95
2018,3,27,8,45,644.0,127.0,3.2,15.3,451.0,790.93,631.0
2018,3,27,9,0,556.0,163.0,3.2,15.7,469.0,736.74,588.68
2018,3,27,9,15,626.5,154.5,3.15,16.0,524.5,795.82,629.82
2018,3,27,9,30,697.0,146.0,3.1,16.3,580.0,842.42,660.32
2018,3,27,9,45,793.0,121.5,3.05,16.6,643.5,884.19,686.96
2018,3,27,10,0,889.0,97.0,3.0,16.9,707.0,917.32,707.25
2018,3,27,10,15,905.5,95.5,2.95,17.15,740.5,910.07,699.61
2018,3,27,10,30,922.0,94.0,2.9,17.4,774.0,898.91,689.82
2018,3,27,10,45,918.0,99.5,2.85,17.7,795.0,873.97,670.55
2018,3,27,11,0,914.0,105.0,2.8,18.0,816.0,845.75,649.26
2018,3,27,11,15,812.0,158.0,2.8,18.2,799.0,791.31,609.72
2018,3,27,11,30,710.0,211.0,2.8,18.4,782.0,733.5,564.77
2018,3,27,11,45,675.5,231.5,2.75,18.6,779.0,691.84,532.29
2018,3,27,12,0,641.0,252.0,2.7,18.8,776.0,649.75,499.15
2018,3,27,12,15,689.5,228.5,2.7,18.9,792.5,622.69,478.02
2018,3,27,12,30,738.0,205.0,2.7,19.0,809.0,590.1,451.83
2018,3,27,12,45,753.5,194.5,2.7,19.15,806.0,545.61,415.64
2018,3,27,13,0,769.0,184.0,2.7,19.3,803.0,498.58,376.5
2018,3,27,13,15,789.5,169.0,2.7,19.35,793.5,451.18,335.87
2018,3,27,13,30,810.0,154.0,2.7,19.4,784.0,398.53,289.95
2018,3,27,13,45,871.5,120.5,2.75,19.45,780.0,346.55,242.3
2018,3,27,14,0,933.0,87.0,2.8,19.5,776.0,284.85,186.14
2018,3,27,14,15,928.5,84.0,2.8,19.45,746.0,225.26,135.57
2018,3,27,14,30,924.0,81.0,2.8,19.4,716.0,165.69,90.82
2018,3,27,14,45,913.0,79.0,2.85,19.35,678.5,106.66,59.37
2018,3,27,15,0,902.0,77.0,2.9,19.3,641.0,70.61,55.14
2018,3,27,15,15,886.5,75.0,2.9,19.3,597.5,69.15,54.07
2018,3,27,15,30,871.0,73.0,2.9,19.3,554.0,67.61,52.92
2018,3,27,15,45,848.5,71.5,2.95,18.85,506.0,66.21,51.97
2018,3,27,16,0,826.0,70.0,3.0,18.4,458.0,57.42,44.61
2018,3,27,16,15,792.0,68.0,2.95,17.9,406.5,56.24,43.82
2018,3,27,16,30,758.0,66.0,2.9,17.4,355.0,55.12,43.06
2018,3,27,16,45,710.5,62.5,2.9,16.9,302.0,52.74,41.14
2018,3,27,17,0,663.0,59.0,2.9,16.4,249.0,50.42,39.17
2018,3,27,17,15,586.5,54.5,2.8,15.75,197.0,43.23,32.77
2018,3,27,17,30,510.0,50.0,2.7,15.1,145.0,40.31,29.94
2018,3,27,17,45,369.0,40.5,2.65,14.5,98.0,32.98,22.94
2018,3,27,18,0,228.0,31.0,2.6,13.9,51.0,24.09,12.79
2018,3,27,18,15,125.5,17.5,2.6,13.65,27.5,14.94,0.0
2018,3,27,18,30,23.0,4.0,2.6,13.4,4.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,2.55,13.15,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.05,11.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.1,12.0,5.0,0.0,0.0
2018,3,28,6,15,187.0,18.0,1.15,12.5,32.0,152.39,0.0
2018,3,28,6,30,331.0,30.0,1.2,13.0,59.0,342.35,247.48
2018,3,28,6,45,439.0,38.5,1.25,13.45,104.5,448.78,360.83
2018,3,28,7,0,547.0,47.0,1.3,13.9,150.0,560.46,453.1
2018,3,28,7,15,613.0,52.0,1.45,14.25,201.5,635.29,513.14
2018,3,28,7,30,679.0,57.0,1.6,14.6,253.0,705.19,566.53
2018,3,28,7,45,722.5,61.0,1.8,14.9,306.0,760.56,607.42
2018,3,28,8,0,766.0,65.0,2.0,15.2,359.0,814.42,645.77
2018,3,28,8,15,795.5,68.5,2.05,15.55,410.5,852.66,670.42
2018,3,28,8,30,825.0,72.0,2.1,15.9,462.0,888.24,692.69
2018,3,28,8,45,847.0,74.5,2.15,16.25,510.5,902.26,699.6
2018,3,28,9,0,869.0,77.0,2.2,16.6,559.0,923.21,711.5
2018,3,28,9,15,887.0,78.0,2.15,16.95,603.0,935.06,716.01
2018,3,28,9,30,905.0,79.0,2.1,17.3,647.0,943.28,718.21
2018,3,28,9,45,919.5,79.0,2.1,17.7,685.5,943.29,715.43
2018,3,28,10,0,934.0,79.0,2.1,18.1,724.0,939.46,710.34
2018,3,28,10,15,942.0,80.0,2.1,18.45,755.0,927.08,699.84
2018,3,28,10,30,950.0,81.0,2.1,18.8,786.0,910.89,687.05
2018,3,28,10,45,955.0,82.5,2.1,19.15,810.0,888.93,670.57
2018,3,28,11,0,960.0,84.0,2.1,19.5,834.0,863.34,651.8
2018,3,28,11,15,964.0,84.5,2.15,19.8,850.5,832.43,630.07
2018,3,28,11,30,968.0,85.0,2.2,20.1,867.0,798.19,606.06
2018,3,28,11,45,969.5,85.0,2.2,20.35,875.0,758.55,577.28
2018,3,28,12,0,971.0,85.0,2.2,20.6,883.0,716.09,544.69
2018,3,28,12,15,970.5,85.5,2.25,20.75,883.0,670.19,509.39
2018,3,28,12,30,970.0,86.0,2.3,20.9,883.0,621.99,471.44
2018,3,28,12,45,967.0,86.5,2.3,21.05,874.5,570.4,429.7
2018,3,28,13,0,964.0,87.0,2.3,21.2,866.0,517.17,385.51
2018,3,28,13,15,959.5,86.0,2.35,21.25,849.0,460.75,337.94
2018,3,28,13,30,955.0,85.0,2.4,21.3,832.0,403.38,288.31
2018,3,28,13,45,948.5,85.0,2.4,21.35,808.0,345.43,237.28
2018,3,28,14,0,942.0,85.0,2.4,21.4,784.0,287.16,186.08
2018,3,28,14,15,933.5,83.5,2.45,21.35,752.5,227.42,135.93
2018,3,28,14,30,925.0,82.0,2.5,21.3,721.0,168.13,91.73
2018,3,28,14,45,914.0,80.5,2.55,21.2,683.5,109.35,60.28
2018,3,28,15,0,903.0,79.0,2.6,21.1,646.0,71.88,55.79
2018,3,28,15,15,887.5,77.0,2.6,21.1,602.5,70.47,54.77
2018,3,28,15,30,872.0,75.0,2.6,21.1,559.0,68.96,53.65
2018,3,28,15,45,852.0,72.5,2.65,20.55,511.5,66.95,52.23
2018,3,28,16,0,832.0,70.0,2.7,20.0,464.0,57.45,44.32
2018,3,28,16,15,805.0,67.0,2.65,19.45,413.5,55.61,42.98
2018,3,28,16,30,778.0,64.0,2.6,18.9,363.0,53.74,41.58
2018,3,28,16,45,737.5,59.5,2.5,18.35,310.0,50.54,38.95
2018,3,28,17,0,697.0,55.0,2.4,17.8,257.0,47.3,36.2
2018,3,28,17,15,608.0,52.0,2.35,17.15,202.5,41.34,30.93
2018,3,28,17,30,519.0,49.0,2.3,16.5,148.0,39.44,29.03
2018,3,28,17,45,384.0,39.5,2.25,15.8,100.0,32.08,22.09
2018,3,28,18,0,249.0,30.0,2.2,15.1,52.0,24.77,13.65
2018,3,28,18,15,141.5,18.0,2.15,14.85,28.5,15.36,0.0
2018,3,28,18,30,34.0,6.0,2.1,14.6,5.0,0.0,0.0
2018,3,28,18,45,17.0,3.0,2.05,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,17.5,2.5,1.0,13.65,2.5,0.0,0.0
2018,3,29,6,0,35.0,5.0,1.0,13.7,5.0,4.27,0.0
2018,3,29,6,15,128.5,18.5,1.05,14.2,29.0,110.35,0.0
2018,3,29,6,30,222.0,32.0,1.1,14.7,53.0,261.74,194.57
2018,3,29,6,45,343.0,42.5,1.15,15.15,98.0,377.5,304.98
2018,3,29,7,0,464.0,53.0,1.2,15.6,143.0,500.56,405.5
2018,3,29,7,15,575.0,56.0,1.25,15.95,201.5,610.07,490.52
2018,3,29,7,30,686.0,59.0,1.3,16.3,260.0,715.93,568.41
2018,3,29,7,45,731.5,62.5,1.4,16.65,314.0,772.73,608.14
2018,3,29,8,0,777.0,66.0,1.5,17.0,368.0,827.97,645.67
2018,3,29,8,15,806.5,70.0,1.55,17.35,420.5,867.03,670.21
2018,3,29,8,30,836.0,74.0,1.6,17.7,473.0,903.36,692.42
2018,3,29,8,45,857.5,76.5,1.65,18.1,522.0,916.84,698.66
2018,3,29,9,0,879.0,79.0,1.7,18.5,571.0,937.25,709.82
2018,3,29,9,15,896.0,80.5,1.7,18.9,615.0,948.67,714.22
2018,3,29,9,30,913.0,82.0,1.7,19.3,659.0,956.41,716.37
2018,3,29,9,45,926.5,82.5,1.7,19.7,697.5,955.89,713.25
2018,3,29,10,0,940.0,83.0,1.7,20.1,736.0,951.5,707.86
2018,3,29,10,15,947.5,84.5,1.7,20.45,767.5,938.95,697.46
2018,3,29,10,30,955.0,86.0,1.7,20.8,799.0,922.56,684.81
2018,3,29,10,45,960.5,87.5,1.7,21.15,823.5,900.68,668.73
2018,3,29,11,0,966.0,89.0,1.7,21.5,848.0,875.13,650.39
2018,3,29,11,15,969.0,89.5,1.75,21.75,864.0,843.06,628.59
2018,3,29,11,30,972.0,90.0,1.8,22.0,880.0,807.72,604.55
2018,3,29,11,45,973.5,91.0,1.8,22.25,888.5,768.68,576.7
2018,3,29,12,0,975.0,92.0,1.8,22.5,897.0,726.74,545.08
2018,3,29,12,15,976.5,91.0,1.8,22.7,897.0,680.36,509.79
2018,3,29,12,30,978.0,90.0,1.8,22.9,897.0,631.55,471.88
2018,3,29,12,45,978.0,88.5,1.8,23.05,889.0,579.32,430.52
2018,3,29,13,0,978.0,87.0,1.8,23.2,881.0,525.24,386.51
2018,3,29,13,15,954.5,95.5,1.85,23.2,858.0,467.68,339.19
2018,3,29,13,30,931.0,104.0,1.9,23.2,835.0,410.68,291.14
2018,3,29,13,45,899.0,112.5,1.95,23.2,801.5,352.08,241.43
2018,3,29,14,0,867.0,121.0,2.0,23.2,768.0,289.51,189.02
2018,3,29,14,15,848.5,120.5,2.1,23.05,732.0,231.35,141.44
2018,3,29,14,30,830.0,120.0,2.2,22.9,696.0,174.96,100.06
2018,3,29,14,45,862.0,102.5,2.3,22.7,672.5,112.33,62.82
2018,3,29,15,0,894.0,85.0,2.4,22.5,649.0,75.48,58.48
2018,3,29,15,15,893.0,80.0,2.4,22.5,611.0,72.49,56.15
2018,3,29,15,30,892.0,75.0,2.4,22.5,573.0,69.28,53.6
2018,3,29,15,45,871.5,72.0,2.5,21.75,524.0,66.91,51.92
2018,3,29,16,0,851.0,69.0,2.6,21.0,475.0,64.42,50.12
2018,3,29,16,15,822.0,66.5,2.55,20.4,423.0,55.41,42.62
2018,3,29,16,30,793.0,64.0,2.5,19.8,371.0,53.87,41.52
2018,3,29,16,45,727.5,63.0,2.4,19.2,313.0,53.19,41.13
2018,3,29,17,0,662.0,62.0,2.3,18.6,255.0,48.47,37.11
2018,3,29,17,15,624.0,54.0,2.2,17.9,207.0,42.97,32.27
2018,3,29,17,30,586.0,46.0,2.1,17.2,159.0,37.27,27.07
2018,3,29,17,45,477.5,38.5,2.0,16.5,112.0,31.53,21.6
2018,3,29,18,0,369.0,31.0,1.9,15.8,65.0,25.9,14.85
2018,3,29,18,15,211.0,18.5,1.85,15.5,35.5,15.79,0.0
2018,3,29,18,30,53.0,6.0,1.8,15.2,6.0,5.12,0.0
2018,3,29,18,45,26.5,3.0,1.75,14.85,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,30,5,45,11.5,2.5,0.45,12.6,2.5,0.0,0.0
2018,3,30,6,0,23.0,5.0,0.5,12.7,5.0,20.48,0.0
2018,3,30,6,15,73.0,19.5,0.55,13.05,25.5,96.09,0.0
2018,3,30,6,30,123.0,34.0,0.6,13.4,46.0,169.27,128.31
2018,3,30,6,45,179.0,51.5,0.65,13.8,81.0,237.74,194.05
2018,3,30,7,0,235.0,69.0,0.7,14.2,116.0,308.65,255.06
2018,3,30,7,15,254.5,87.5,0.7,14.5,152.0,351.64,290.64
2018,3,30,7,30,274.0,106.0,0.7,14.8,188.0,394.17,324.26
2018,3,30,7,45,319.0,122.0,0.65,15.15,234.5,455.58,371.14
2018,3,30,8,0,364.0,138.0,0.6,15.5,281.0,538.55,431.4
2018,3,30,8,15,327.0,160.0,0.6,16.0,301.5,509.68,406.31
2018,3,30,8,30,290.0,182.0,0.6,16.5,322.0,499.35,395.68
2018,3,30,8,45,233.5,207.5,0.55,17.05,327.5,472.48,371.61
2018,3,30,9,0,177.0,233.0,0.5,17.6,333.0,422.91,331.31
2018,3,30,9,15,266.0,248.0,0.5,18.0,411.0,537.22,415.58
2018,3,30,9,30,355.0,263.0,0.5,18.4,489.0,628.5,478.68
2018,3,30,9,45,382.0,273.0,0.45,18.85,529.0,653.5,492.5
2018,3,30,10,0,409.0,283.0,0.4,19.3,569.0,675.96,505.14
2018,3,30,10,15,382.5,305.0,0.4,19.7,581.5,660.64,491.61
2018,3,30,10,30,356.0,327.0,0.4,20.1,594.0,643.84,477.73
2018,3,30,10,45,332.0,344.5,0.35,20.5,599.5,623.52,461.1
2018,3,30,11,0,308.0,362.0,0.3,20.9,605.0,602.4,444.11
2018,3,30,11,15,302.5,372.0,0.3,21.2,614.5,588.12,433.07
2018,3,30,11,30,297.0,382.0,0.3,21.5,624.0,572.64,421.13
2018,3,30,11,45,336.0,374.5,0.3,21.85,651.0,572.01,420.06
2018,3,30,12,0,375.0,367.0,0.3,22.2,678.0,567.61,415.94
2018,3,30,12,15,423.5,347.5,0.3,22.4,698.5,558.31,408.52
2018,3,30,12,30,472.0,328.0,0.3,22.6,719.0,540.26,394.61
2018,3,30,12,45,477.5,321.5,0.35,22.75,714.0,504.91,368.52
2018,3,30,13,0,483.0,315.0,0.4,22.9,709.0,468.43,341.04
2018,3,30,13,15,448.5,321.5,0.5,22.95,682.0,423.71,307.75
2018,3,30,13,30,414.0,328.0,0.6,23.0,655.0,381.9,276.09
2018,3,30,13,45,450.0,303.5,0.75,23.05,649.0,343.93,245.26
2018,3,30,14,0,486.0,279.0,0.9,23.1,643.0,302.45,210.82
2018,3,30,14,15,418.5,289.0,0.95,23.1,593.5,260.27,180.09
2018,3,30,14,30,351.0,299.0,1.0,23.1,544.0,233.77,163.82
2018,3,30,14,45,311.0,287.0,1.1,23.05,495.5,196.15,141.7
2018,3,30,15,0,271.0,275.0,1.2,23.0,447.0,171.13,137.05
2018,3,30,15,15,336.0,243.5,1.2,23.0,442.0,156.9,125.85
2018,3,30,15,30,401.0,212.0,1.2,23.0,437.0,133.99,107.36
2018,3,30,15,45,344.0,202.0,1.3,22.75,383.5,135.88,109.46
2018,3,30,16,0,287.0,192.0,1.4,22.5,330.0,129.97,105.0
2018,3,30,16,15,338.0,162.0,1.45,21.9,307.0,113.42,91.67
2018,3,30,16,30,389.0,132.0,1.5,21.3,284.0,91.71,73.71
2018,3,30,16,45,399.0,111.0,1.55,20.7,247.5,79.12,63.25
2018,3,30,17,0,409.0,90.0,1.6,20.1,211.0,65.84,51.96
2018,3,30,17,15,372.5,75.5,1.7,19.25,169.0,56.15,43.58
2018,3,30,17,30,336.0,61.0,1.8,18.4,127.0,46.09,34.63
2018,3,30,17,45,266.5,47.0,1.85,17.55,89.5,35.91,25.3
2018,3,30,18,0,197.0,33.0,1.9,16.7,52.0,25.49,14.75
2018,3,30,18,15,112.0,19.0,2.0,16.35,28.5,14.8,0.0
2018,3,30,18,30,27.0,5.0,2.1,16.0,5.0,4.27,0.0
2018,3,30,18,45,13.5,2.5,2.15,15.6,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,31,5,45,26.0,4.5,1.8,11.8,4.5,0.0,0.0
2018,3,31,6,0,52.0,9.0,1.8,11.9,9.0,44.49,0.0
2018,3,31,6,15,48.0,14.0,1.8,12.2,16.5,64.7,0.0
2018,3,31,6,30,44.0,19.0,1.8,12.5,24.0,72.17,53.33
2018,3,31,6,45,22.0,34.0,1.85,12.8,36.5,49.97,37.34
2018,3,31,7,0,0.0,49.0,1.9,13.1,49.0,41.85,30.17
2018,3,31,7,15,1.0,66.5,1.85,13.35,67.0,59.62,45.63
2018,3,31,7,30,2.0,84.0,1.8,13.6,85.0,77.01,60.54
2018,3,31,7,45,2.0,97.5,1.8,13.85,98.5,88.77,70.37
2018,3,31,8,0,2.0,111.0,1.8,14.1,112.0,100.51,80.01
2018,3,31,8,15,3.5,135.0,1.8,14.45,136.5,124.75,99.93
2018,3,31,8,30,5.0,159.0,1.8,14.8,161.0,148.69,119.24
2018,3,31,8,45,15.0,186.5,1.75,15.1,194.5,184.04,147.94
2018,3,31,9,0,25.0,214.0,1.7,15.4,228.0,218.96,175.7
2018,3,31,9,15,51.0,248.0,1.7,15.75,279.5,294.99,235.96
2018,3,31,9,30,77.0,282.0,1.7,16.1,331.0,351.52,279.36
2018,3,31,9,45,97.5,306.0,1.75,16.5,372.0,389.97,308.02
2018,3,31,10,0,118.0,330.0,1.8,16.9,413.0,444.65,348.36
2018,3,31,10,15,105.0,341.5,1.85,17.2,417.5,418.7,327.22
2018,3,31,10,30,92.0,353.0,1.9,17.5,422.0,410.68,319.99
2018,3,31,10,45,116.0,368.0,2.0,17.8,458.0,451.52,350.37
2018,3,31,11,0,140.0,383.0,2.1,18.1,494.0,474.19,366.75
2018,3,31,11,15,247.5,371.0,2.15,18.35,572.0,544.9,420.16
2018,3,31,11,30,355.0,359.0,2.2,18.6,650.0,595.32,457.24
2018,3,31,11,45,493.0,311.0,2.3,18.85,719.5,634.7,486.46
2018,3,31,12,0,631.0,263.0,2.4,19.1,789.0,656.13,501.84
2018,3,31,12,15,642.5,256.5,2.45,19.15,792.0,620.76,474.45
2018,3,31,12,30,654.0,250.0,2.5,19.2,795.0,583.01,445.01
2018,3,31,12,45,652.5,247.0,2.6,19.25,786.0,539.02,410.28
2018,3,31,13,0,651.0,244.0,2.7,19.3,777.0,494.17,373.94
2018,3,31,13,15,685.5,222.5,2.75,19.2,774.0,449.81,336.69
2018,3,31,13,30,720.0,201.0,2.8,19.1,771.0,401.56,294.98
2018,3,31,13,45,673.5,212.5,2.9,19.0,733.5,348.58,250.55
2018,3,31,14,0,627.0,224.0,3.0,18.9,696.0,300.14,210.19
2018,3,31,14,15,605.0,221.0,3.0,18.7,661.0,251.26,170.21
2018,3,31,14,30,583.0,218.0,3.0,18.5,626.0,205.73,136.36
2018,3,31,14,45,492.5,234.5,3.05,18.3,566.5,168.73,118.25
2018,3,31,15,0,402.0,251.0,3.1,18.1,507.0,160.81,131.77
2018,3,31,15,15,380.5,237.0,3.1,18.1,466.5,154.06,126.44
2018,3,31,15,30,359.0,223.0,3.1,18.1,426.0,147.03,120.87
2018,3,31,15,45,303.0,211.5,3.05,17.5,372.5,140.59,116.04
2018,3,31,16,0,247.0,200.0,3.0,16.9,319.0,133.96,111.0
2018,3,31,16,15,302.5,169.0,3.0,16.5,299.0,117.13,97.01
2018,3,31,16,30,358.0,138.0,3.0,16.1,279.0,95.23,78.4
2018,3,31,16,45,387.0,113.5,2.95,15.65,246.0,80.62,65.9
2018,3,31,17,0,416.0,89.0,2.9,15.2,213.0,65.16,52.42
2018,3,31,17,15,380.5,75.0,2.9,14.65,171.5,55.81,44.13
2018,3,31,17,30,345.0,61.0,2.9,14.1,130.0,46.12,35.3
2018,3,31,17,45,269.5,47.5,2.9,13.55,91.5,36.27,26.11
2018,3,31,18,0,194.0,34.0,2.9,13.0,53.0,26.22,15.86
2018,3,31,18,15,113.0,20.0,2.9,12.75,29.5,15.56,0.0
2018,3,31,18,30,32.0,6.0,2.9,12.5,6.0,5.12,0.0
2018,3,31,18,45,16.0,3.0,2.9,12.2,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,2.65,10.4,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,2.7,10.6,10.0,41.93,0.0
2018,4,1,6,15,168.5,24.5,2.75,11.0,40.0,191.94,25.71
2018,4,1,6,30,290.0,39.0,2.8,11.4,70.0,326.0,260.19
2018,4,1,6,45,368.0,50.0,2.9,11.8,112.0,409.2,339.93
2018,4,1,7,0,446.0,61.0,3.0,12.2,154.0,499.03,416.83
2018,4,1,7,15,344.0,86.5,2.95,12.55,170.5,448.24,376.93
2018,4,1,7,30,242.0,112.0,2.9,12.9,187.0,374.63,315.42
2018,4,1,7,45,222.0,138.0,2.85,13.25,216.0,390.36,326.71
2018,4,1,8,0,202.0,164.0,2.8,13.6,245.0,383.53,319.25
2018,4,1,8,15,204.0,187.0,2.75,14.0,278.0,410.26,338.81
2018,4,1,8,30,206.0,210.0,2.7,14.4,311.0,435.56,356.67
2018,4,1,8,45,334.0,205.0,2.65,14.8,388.0,565.16,458.08
2018,4,1,9,0,462.0,200.0,2.6,15.2,465.0,696.5,555.58
2018,4,1,9,15,661.0,152.5,2.65,15.55,562.5,833.65,654.39
2018,4,1,9,30,860.0,105.0,2.7,15.9,660.0,950.22,732.79
2018,4,1,9,45,876.5,105.5,2.7,16.25,699.0,941.73,723.23
2018,4,1,10,0,893.0,106.0,2.7,16.6,738.0,940.14,719.86
2018,4,1,10,15,902.5,107.0,2.75,16.8,769.0,928.94,710.83
2018,4,1,10,30,912.0,108.0,2.8,17.0,800.0,914.01,699.46
2018,4,1,10,45,918.5,109.0,2.9,17.2,824.0,892.82,684.29
2018,4,1,11,0,925.0,110.0,3.0,17.4,848.0,868.07,666.73
2018,4,1,11,15,929.0,111.0,3.1,17.55,864.5,837.9,645.5
2018,4,1,11,30,933.0,112.0,3.2,17.7,881.0,804.5,621.93
2018,4,1,11,45,935.0,112.5,3.3,17.8,889.0,766.16,593.62
2018,4,1,12,0,937.0,113.0,3.4,17.9,897.0,725.05,561.99
2018,4,1,12,15,937.5,112.0,3.5,17.95,896.5,679.18,526.21
2018,4,1,12,30,938.0,111.0,3.6,18.0,896.0,631.11,487.81
2018,4,1,12,45,936.5,111.0,3.75,18.05,888.0,580.78,446.68
2018,4,1,13,0,935.0,111.0,3.9,18.1,880.0,528.78,402.95
2018,4,1,13,15,931.5,109.5,4.0,18.05,863.0,473.41,355.37
2018,4,1,13,30,928.0,108.0,4.1,18.0,846.0,417.07,305.74
2018,4,1,13,45,922.0,107.0,4.2,17.95,822.0,359.58,254.35
2018,4,1,14,0,916.0,106.0,4.3,17.9,798.0,301.82,202.71
2018,4,1,14,15,906.0,104.0,4.4,17.75,765.5,242.62,151.87
2018,4,1,14,30,896.0,102.0,4.5,17.6,733.0,184.09,106.63
2018,4,1,14,45,884.0,100.0,4.6,17.45,695.0,126.31,73.13
2018,4,1,15,0,872.0,98.0,4.7,17.3,657.0,82.95,66.14
2018,4,1,15,15,855.5,96.0,4.7,17.3,613.5,72.56,57.39
2018,4,1,15,30,839.0,94.0,4.7,17.3,570.0,72.16,57.23
2018,4,1,15,45,806.5,92.0,4.9,16.75,518.0,71.52,56.98
2018,4,1,16,0,774.0,90.0,5.1,16.2,466.0,70.94,56.79
2018,4,1,16,15,742.5,86.0,5.1,15.8,415.0,68.9,55.28
2018,4,1,16,30,711.0,82.0,5.1,15.4,364.0,61.19,48.73
2018,4,1,16,45,661.0,76.5,5.1,14.95,309.5,57.97,46.08
2018,4,1,17,0,611.0,71.0,5.1,14.5,255.0,54.72,43.31
2018,4,1,17,15,554.0,64.5,5.1,14.05,206.5,50.62,39.63
2018,4,1,17,30,497.0,58.0,5.1,13.6,158.0,46.51,35.74
2018,4,1,17,45,390.5,47.5,5.05,13.15,112.0,38.7,28.3
2018,4,1,18,0,284.0,37.0,5.0,12.7,66.0,28.74,18.16
2018,4,1,18,15,163.0,22.5,5.0,12.5,37.0,17.56,0.0
2018,4,1,18,30,42.0,8.0,5.0,12.3,8.0,6.83,0.0
2018,4,1,18,45,21.0,4.0,5.0,12.1,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,2,5,45,21.0,4.5,4.15,11.0,5.0,0.0,0.0
2018,4,2,6,0,42.0,9.0,4.2,11.2,10.0,37.64,0.0
2018,4,2,6,15,137.0,25.5,4.35,11.45,39.0,172.52,58.01
2018,4,2,6,30,232.0,42.0,4.5,11.7,68.0,285.45,230.5
2018,4,2,6,45,336.5,55.0,4.65,12.0,115.0,389.81,327.06
2018,4,2,7,0,441.0,68.0,4.8,12.3,162.0,503.35,424.41
2018,4,2,7,15,507.0,76.0,4.8,12.6,212.5,582.41,489.89
2018,4,2,7,30,573.0,84.0,4.8,12.9,263.0,661.66,552.65
2018,4,2,7,45,515.5,105.0,4.85,13.25,288.0,635.41,530.43
2018,4,2,8,0,458.0,126.0,4.9,13.6,313.0,612.92,511.04
2018,4,2,8,15,381.0,162.5,4.8,13.9,331.5,586.52,485.67
2018,4,2,8,30,304.0,199.0,4.7,14.2,350.0,535.0,440.82
2018,4,2,8,45,378.0,202.5,4.6,14.55,408.5,604.41,494.6
2018,4,2,9,0,452.0,206.0,4.5,14.9,467.0,694.67,561.63
2018,4,2,9,15,603.0,170.5,4.4,15.15,546.0,799.69,639.75
2018,4,2,9,30,754.0,135.0,4.3,15.4,625.0,892.54,703.86
2018,4,2,9,45,821.5,116.5,4.15,15.7,678.0,915.38,716.37
2018,4,2,10,0,889.0,98.0,4.0,16.0,731.0,929.49,723.18
2018,4,2,10,15,898.0,99.0,3.9,16.2,761.5,918.11,712.7
2018,4,2,10,30,907.0,100.0,3.8,16.4,792.0,903.05,700.01
2018,4,2,10,45,913.5,101.0,3.65,16.6,816.0,882.18,683.15
2018,4,2,11,0,920.0,102.0,3.5,16.8,840.0,857.79,664.01
2018,4,2,11,15,924.0,103.0,3.45,16.95,856.0,827.98,641.87
2018,4,2,11,30,928.0,104.0,3.4,17.1,872.0,794.97,617.53
2018,4,2,11,45,929.5,104.5,3.35,17.3,880.0,756.67,588.39
2018,4,2,12,0,931.0,105.0,3.3,17.5,888.0,715.66,555.87
2018,4,2,12,15,930.5,105.5,3.3,17.6,887.5,670.89,520.35
2018,4,2,12,30,930.0,106.0,3.3,17.7,887.0,623.96,482.39
2018,4,2,12,45,928.0,105.5,3.3,17.75,878.5,573.49,440.88
2018,4,2,13,0,926.0,105.0,3.3,17.8,870.0,521.45,397.01
2018,4,2,13,15,920.0,105.5,3.3,17.8,853.0,467.15,350.27
2018,4,2,13,30,914.0,106.0,3.3,17.8,836.0,412.09,301.75
2018,4,2,13,45,905.0,106.5,3.3,17.8,811.5,355.6,251.37
2018,4,2,14,0,896.0,107.0,3.3,17.8,787.0,299.14,201.01
2018,4,2,14,15,886.5,105.5,3.3,17.7,755.5,241.53,151.54
2018,4,2,14,30,877.0,104.0,3.3,17.6,724.0,184.53,107.39
2018,4,2,14,45,864.5,102.5,3.25,17.5,686.5,128.14,74.42
2018,4,2,15,0,852.0,101.0,3.2,17.4,649.0,74.39,58.72
2018,4,2,15,15,835.0,98.0,3.2,17.4,605.5,73.42,58.09
2018,4,2,15,30,818.0,95.0,3.2,17.4,562.0,72.4,57.38
2018,4,2,15,45,797.5,91.5,3.15,17.05,515.0,70.93,56.37
2018,4,2,16,0,777.0,88.0,3.1,16.7,468.0,69.41,55.32
2018,4,2,16,15,739.0,85.5,3.15,16.3,415.5,68.37,54.69
2018,4,2,16,30,701.0,83.0,3.2,15.9,363.0,61.71,49.08
2018,4,2,16,45,637.0,78.0,3.2,15.55,305.0,58.76,46.66
2018,4,2,17,0,573.0,73.0,3.2,15.2,247.0,55.85,44.19
2018,4,2,17,15,492.5,65.5,3.25,14.55,195.0,50.87,39.79
2018,4,2,17,30,412.0,58.0,3.3,13.9,143.0,45.89,35.19
2018,4,2,17,45,342.5,47.5,3.35,13.3,104.0,38.37,28.06
2018,4,2,18,0,273.0,37.0,3.4,12.7,65.0,28.69,18.34
2018,4,2,18,15,157.5,23.0,3.3,12.35,37.0,17.93,0.0
2018,4,2,18,30,42.0,9.0,3.2,12.0,9.0,7.68,0.0
2018,4,2,18,45,21.0,4.5,3.1,11.65,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,6.5,2.15,9.35,7.0,0.0,0.0
2018,4,3,6,0,55.0,13.0,2.1,9.6,14.0,50.49,0.0
2018,4,3,6,15,168.5,28.5,2.15,10.0,45.5,204.17,98.54
2018,4,3,6,30,282.0,44.0,2.2,10.4,77.0,327.84,266.25
2018,4,3,6,45,194.5,53.5,2.25,10.8,81.5,251.04,210.61
2018,4,3,7,0,107.0,63.0,2.3,11.2,86.0,171.84,144.84
2018,4,3,7,15,61.5,88.0,2.3,11.6,102.0,148.88,124.47
2018,4,3,7,30,16.0,113.0,2.3,12.0,118.0,123.14,100.7
2018,4,3,7,45,29.0,137.0,2.3,12.35,148.0,174.11,143.84
2018,4,3,8,0,42.0,161.0,2.3,12.7,178.0,210.91,174.16
2018,4,3,8,15,62.5,186.0,2.3,13.05,215.5,255.59,210.62
2018,4,3,8,30,83.0,211.0,2.3,13.4,253.0,299.73,245.81
2018,4,3,8,45,106.0,235.5,2.3,13.75,294.0,344.89,281.17
2018,4,3,9,0,129.0,260.0,2.3,14.1,335.0,409.19,330.52
2018,4,3,9,15,152.0,281.0,2.3,14.4,376.0,447.86,359.25
2018,4,3,9,30,175.0,302.0,2.3,14.7,417.0,485.01,386.47
2018,4,3,9,45,201.0,318.5,2.25,15.0,457.5,518.12,410.23
2018,4,3,10,0,227.0,335.0,2.2,15.3,498.0,549.24,432.15
2018,4,3,10,15,236.0,349.0,2.2,15.55,524.5,560.22,438.77
2018,4,3,10,30,245.0,363.0,2.2,15.8,551.0,569.43,444.22
2018,4,3,10,45,309.0,355.5,2.15,16.05,600.0,616.47,478.37
2018,4,3,11,0,373.0,348.0,2.1,16.3,649.0,643.46,497.29
2018,4,3,11,15,461.5,322.5,2.05,16.45,701.5,678.61,522.38
2018,4,3,11,30,550.0,297.0,2.0,16.6,754.0,695.93,534.23
2018,4,3,11,45,582.5,284.5,2.0,16.75,772.5,677.29,519.67
2018,4,3,12,0,615.0,272.0,2.0,16.9,791.0,655.47,502.74
2018,4,3,12,15,722.0,220.0,2.05,16.95,829.0,642.97,493.4
2018,4,3,12,30,829.0,168.0,2.1,17.0,867.0,619.79,474.99
2018,4,3,12,45,817.0,171.0,2.15,17.1,854.5,569.13,434.48
2018,4,3,13,0,805.0,174.0,2.2,17.2,842.0,518.08,392.76
2018,4,3,13,15,800.0,171.5,2.3,17.15,824.5,465.72,349.21
2018,4,3,13,30,795.0,169.0,2.4,17.1,807.0,412.93,304.05
2018,4,3,13,45,804.5,157.5,2.5,17.05,786.5,357.81,255.77
2018,4,3,14,0,814.0,146.0,2.6,17.0,766.0,301.24,205.82
2018,4,3,14,15,826.5,133.5,2.7,16.9,741.5,243.24,155.67
2018,4,3,14,30,839.0,121.0,2.8,16.8,717.0,183.8,108.46
2018,4,3,14,45,834.5,117.5,2.95,16.65,684.0,127.87,74.68
2018,4,3,15,0,830.0,114.0,3.1,16.5,651.0,82.29,65.71
2018,4,3,15,15,812.0,111.5,3.1,16.5,607.5,81.96,65.64
2018,4,3,15,30,794.0,109.0,3.1,16.5,564.0,81.63,65.55
2018,4,3,15,45,764.0,105.5,3.2,16.05,513.5,80.39,64.81
