Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,0,734.0,102.0,3.3,15.6,463.0,72.21,58.0
2018,4,3,16,15,702.5,96.5,3.3,15.25,412.0,69.67,56.04
2018,4,3,16,30,671.0,91.0,3.3,14.9,361.0,67.03,53.97
2018,4,3,16,45,627.5,86.0,3.3,14.5,310.5,64.57,52.01
2018,4,3,17,0,584.0,81.0,3.3,14.1,260.0,62.12,49.97
2018,4,3,17,15,519.0,72.5,3.25,13.65,209.0,56.67,45.12
2018,4,3,17,30,454.0,64.0,3.2,13.2,158.0,51.14,39.97
2018,4,3,17,45,356.0,52.0,3.1,12.7,113.0,39.93,29.55
2018,4,3,18,0,258.0,40.0,3.0,12.2,68.0,30.89,20.41
2018,4,3,18,15,147.5,24.5,2.95,11.95,38.5,19.05,0.0
2018,4,3,18,30,37.0,9.0,2.9,11.7,9.0,7.68,0.0
2018,4,3,18,45,18.5,4.5,2.85,11.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,2.6,10.25,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.7,10.4,8.0,9.7,0.0
2018,4,4,6,15,4.5,23.0,2.75,10.7,23.5,25.59,9.73
2018,4,4,6,30,5.0,38.0,2.8,11.0,39.0,41.3,28.85
2018,4,4,6,45,24.0,60.0,2.9,11.25,65.5,90.96,72.71
2018,4,4,7,0,43.0,82.0,3.0,11.5,92.0,132.23,109.32
2018,4,4,7,15,61.0,104.0,2.95,11.8,121.5,172.13,144.1
2018,4,4,7,30,79.0,126.0,2.9,12.1,151.0,211.82,177.89
2018,4,4,7,45,176.0,142.0,2.8,12.4,211.5,333.86,281.2
2018,4,4,8,0,273.0,158.0,2.7,12.7,272.0,461.28,384.17
2018,4,4,8,15,247.5,184.0,2.65,13.0,297.0,467.52,385.5
2018,4,4,8,30,222.0,210.0,2.6,13.3,322.0,450.45,369.51
2018,4,4,8,45,184.5,236.5,2.5,13.6,335.5,441.0,358.87
2018,4,4,9,0,147.0,263.0,2.4,13.9,349.0,429.77,346.93
2018,4,4,9,15,209.5,278.0,2.35,14.15,410.5,498.95,400.48
2018,4,4,9,30,272.0,293.0,2.3,14.4,472.0,586.21,465.26
2018,4,4,9,45,317.5,298.5,2.3,14.65,519.0,623.98,492.07
2018,4,4,10,0,363.0,304.0,2.3,14.9,566.0,659.18,516.91
2018,4,4,10,15,438.5,290.5,2.25,15.1,619.5,715.07,556.74
2018,4,4,10,30,514.0,277.0,2.2,15.3,673.0,750.02,580.95
2018,4,4,10,45,662.5,221.0,2.15,15.45,747.5,805.52,621.24
2018,4,4,11,0,811.0,165.0,2.1,15.6,822.0,840.96,645.7
2018,4,4,11,15,864.5,142.0,2.05,15.7,854.0,828.53,635.49
2018,4,4,11,30,918.0,119.0,2.0,15.8,886.0,804.15,617.56
2018,4,4,11,45,919.0,119.5,1.95,15.95,893.0,765.42,588.44
2018,4,4,12,0,920.0,120.0,1.9,16.1,900.0,724.09,556.48
2018,4,4,12,15,770.5,191.5,2.0,16.05,844.5,650.33,500.2
2018,4,4,12,30,621.0,263.0,2.1,16.0,789.0,577.76,444.54
2018,4,4,12,45,552.0,291.0,2.2,16.0,755.0,524.07,402.81
2018,4,4,13,0,483.0,319.0,2.3,16.0,721.0,474.5,363.64
2018,4,4,13,15,391.0,344.5,2.4,15.9,666.0,422.3,322.79
2018,4,4,13,30,299.0,370.0,2.5,15.8,611.0,376.1,287.01
2018,4,4,13,45,252.5,367.5,2.6,15.75,567.0,334.34,254.32
2018,4,4,14,0,206.0,365.0,2.7,15.7,523.0,306.48,232.95
2018,4,4,14,15,178.5,350.0,2.7,15.6,483.0,272.48,206.87
2018,4,4,14,30,151.0,335.0,2.7,15.5,443.0,242.04,184.59
2018,4,4,14,45,138.0,315.5,2.7,15.4,410.0,213.93,165.03
2018,4,4,15,0,125.0,296.0,2.7,15.3,377.0,190.17,157.63
2018,4,4,15,15,161.5,274.5,2.7,15.3,372.0,180.01,149.53
2018,4,4,15,30,198.0,253.0,2.7,15.3,367.0,169.3,140.9
2018,4,4,15,45,161.0,231.5,2.65,15.0,319.0,156.87,130.9
2018,4,4,16,0,124.0,210.0,2.6,14.7,271.0,144.06,120.47
2018,4,4,16,15,157.5,187.5,2.55,14.45,256.5,131.25,109.91
2018,4,4,16,30,191.0,165.0,2.5,14.2,242.0,117.87,98.7
2018,4,4,16,45,128.5,130.0,2.45,13.95,178.5,95.52,79.42
2018,4,4,17,0,66.0,95.0,2.4,13.7,115.0,74.35,60.89
2018,4,4,17,15,33.0,66.5,2.35,13.35,76.5,53.6,42.44
2018,4,4,17,30,0.0,38.0,2.3,13.0,38.0,31.39,22.46
2018,4,4,17,45,0.0,28.5,2.2,12.65,28.5,23.52,15.16
2018,4,4,18,0,0.0,19.0,2.1,12.3,19.0,15.65,7.66
2018,4,4,18,15,0.5,11.0,2.15,12.2,11.0,9.05,0.0
2018,4,4,18,30,1.0,3.0,2.2,12.1,3.0,2.56,0.0
2018,4,4,18,45,0.5,1.5,2.2,12.0,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,2.0,2.0,10.85,2.0,0.0,0.0
2018,4,5,6,0,1.0,4.0,2.0,11.1,4.0,4.14,0.0
2018,4,5,6,15,0.5,10.5,2.05,11.3,10.5,9.01,0.33
2018,4,5,6,30,0.0,17.0,2.1,11.5,17.0,13.99,6.04
2018,4,5,6,45,0.0,27.0,2.15,11.7,27.0,22.26,13.42
2018,4,5,7,0,0.0,37.0,2.2,11.9,37.0,30.55,20.76
2018,4,5,7,15,0.5,52.5,2.15,12.1,52.5,43.89,32.39
2018,4,5,7,30,1.0,68.0,2.1,12.3,68.0,57.73,44.29
2018,4,5,7,45,4.0,94.0,2.1,12.5,95.5,85.58,68.09
2018,4,5,8,0,7.0,120.0,2.1,12.7,123.0,113.5,91.54
2018,4,5,8,15,19.0,145.0,2.1,13.15,154.5,148.71,120.99
2018,4,5,8,30,31.0,170.0,2.1,13.6,186.0,199.21,162.34
2018,4,5,8,45,25.5,180.5,2.1,14.0,194.5,201.97,163.4
2018,4,5,9,0,20.0,191.0,2.1,14.4,203.0,189.43,152.24
2018,4,5,9,15,12.0,181.5,2.0,14.65,189.0,170.44,135.93
2018,4,5,9,30,4.0,172.0,1.9,14.9,175.0,152.51,120.59
2018,4,5,9,45,5.0,165.5,1.8,15.2,169.0,146.57,115.43
2018,4,5,10,0,6.0,159.0,1.7,15.5,163.0,140.96,110.57
2018,4,5,10,15,7.5,180.0,1.7,15.6,185.5,160.46,126.07
2018,4,5,10,30,9.0,201.0,1.7,15.7,208.0,179.66,141.15
2018,4,5,10,45,36.5,276.5,1.75,15.8,306.0,281.34,221.67
2018,4,5,11,0,64.0,352.0,1.8,15.9,404.0,370.03,289.5
2018,4,5,11,15,75.5,368.5,1.95,15.85,431.0,387.0,302.09
2018,4,5,11,30,87.0,385.0,2.1,15.8,458.0,402.21,313.66
2018,4,5,11,45,54.5,346.5,2.2,15.7,392.5,336.72,263.15
2018,4,5,12,0,22.0,308.0,2.3,15.6,327.0,271.59,212.53
2018,4,5,12,15,16.5,274.5,2.35,15.45,288.5,237.89,186.42
2018,4,5,12,30,11.0,241.0,2.4,15.3,250.0,205.4,160.95
2018,4,5,12,45,10.0,231.5,2.45,15.15,240.0,195.65,153.39
2018,4,5,13,0,9.0,222.0,2.5,15.0,230.0,186.14,145.96
2018,4,5,13,15,9.0,223.0,2.45,14.85,230.5,185.49,145.55
2018,4,5,13,30,9.0,224.0,2.4,14.7,231.0,184.74,145.07
2018,4,5,13,45,7.5,210.5,2.3,14.55,216.5,172.4,135.36
2018,4,5,14,0,6.0,197.0,2.2,14.4,202.0,160.4,125.95
2018,4,5,14,15,3.0,172.5,2.1,14.25,175.0,140.16,109.94
2018,4,5,14,30,0.0,148.0,2.0,14.1,148.0,120.42,94.27
2018,4,5,14,45,0.0,139.0,1.9,13.95,139.0,113.1,88.55
2018,4,5,15,0,0.0,130.0,1.8,13.8,130.0,105.88,86.71
2018,4,5,15,15,0.0,128.0,1.8,13.8,128.0,104.12,85.44
2018,4,5,15,30,0.0,126.0,1.8,13.8,126.0,102.31,84.12
2018,4,5,15,45,0.0,121.5,1.55,13.5,121.5,98.57,81.21
2018,4,5,16,0,0.0,117.0,1.3,13.2,117.0,94.75,78.22
2018,4,5,16,15,2.5,115.0,1.25,13.1,116.0,92.7,76.71
2018,4,5,16,30,5.0,113.0,1.2,13.0,115.0,90.47,75.02
2018,4,5,16,45,8.0,109.5,1.1,12.85,112.0,86.98,72.17
2018,4,5,17,0,11.0,106.0,1.0,12.7,109.0,83.23,68.97
2018,4,5,17,15,6.0,86.5,0.95,12.6,88.0,68.39,55.75
2018,4,5,17,30,1.0,67.0,0.9,12.5,67.0,53.44,42.2
2018,4,5,17,45,0.5,49.0,0.85,12.35,49.0,39.46,29.31
2018,4,5,18,0,0.0,31.0,0.8,12.2,31.0,25.36,16.04
2018,4,5,18,15,0.5,18.0,0.9,12.2,18.0,14.86,0.43
2018,4,5,18,30,1.0,5.0,1.0,12.2,5.0,4.27,0.0
2018,4,5,18,45,0.5,2.5,1.1,12.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,3.5,12.75,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,3.6,12.8,3.0,2.56,0.0
2018,4,6,6,15,0.0,6.0,3.7,12.85,6.0,4.92,0.0
2018,4,6,6,30,0.0,9.0,3.8,12.9,9.0,7.39,0.5
2018,4,6,6,45,0.0,11.5,3.9,13.0,11.5,9.45,2.41
2018,4,6,7,0,0.0,14.0,4.0,13.1,14.0,11.51,4.26
2018,4,6,7,15,0.0,13.5,4.1,13.25,13.5,11.1,3.94
2018,4,6,7,30,0.0,13.0,4.2,13.4,13.0,10.7,3.59
2018,4,6,7,45,0.0,18.0,4.3,13.55,18.0,14.83,7.13
2018,4,6,8,0,0.0,23.0,4.4,13.7,23.0,18.98,10.65
2018,4,6,8,15,0.0,25.0,4.35,13.95,25.0,20.65,12.01
2018,4,6,8,30,0.0,27.0,4.3,14.2,27.0,22.32,13.36
2018,4,6,8,45,0.0,31.5,4.25,14.4,31.5,26.07,16.47
2018,4,6,9,0,0.0,36.0,4.2,14.6,36.0,29.82,19.56
2018,4,6,9,15,0.0,39.5,4.25,14.8,39.5,32.75,21.94
2018,4,6,9,30,0.0,43.0,4.3,15.0,43.0,35.69,24.31
2018,4,6,9,45,0.0,47.0,4.3,15.15,47.0,39.05,27.03
2018,4,6,10,0,0.0,51.0,4.3,15.3,51.0,42.41,29.74
2018,4,6,10,15,0.0,54.5,4.3,15.4,54.5,45.36,32.11
2018,4,6,10,30,0.0,58.0,4.3,15.5,58.0,48.31,34.49
2018,4,6,10,45,0.0,72.0,4.3,15.55,72.0,60.05,44.11
2018,4,6,11,0,0.0,86.0,4.3,15.6,86.0,71.82,53.72
2018,4,6,11,15,0.0,82.5,4.35,15.6,82.5,68.91,51.28
2018,4,6,11,30,0.0,79.0,4.4,15.6,79.0,65.99,48.85
2018,4,6,11,45,2.0,118.5,4.4,15.65,120.0,100.54,77.11
2018,4,6,12,0,4.0,158.0,4.4,15.7,161.0,134.65,104.74
2018,4,6,12,15,3.5,145.5,4.4,15.7,148.5,123.49,95.64
2018,4,6,12,30,3.0,133.0,4.4,15.7,136.0,112.49,86.72
2018,4,6,12,45,1.5,107.0,4.4,15.7,108.5,90.0,68.43
2018,4,6,13,0,0.0,81.0,4.4,15.7,81.0,67.66,50.2
2018,4,6,13,15,3.0,123.0,4.35,15.65,125.5,103.35,79.42
2018,4,6,13,30,6.0,165.0,4.3,15.6,170.0,137.67,107.27
2018,4,6,13,45,6.0,179.0,4.3,15.6,184.0,147.77,115.47
2018,4,6,14,0,6.0,193.0,4.3,15.6,198.0,157.42,123.36
2018,4,6,14,15,4.0,169.0,4.15,15.55,172.0,137.74,107.64
2018,4,6,14,30,2.0,145.0,4.0,15.5,146.0,118.43,92.21
2018,4,6,14,45,3.0,151.0,3.85,15.45,153.0,122.34,95.63
2018,4,6,15,0,4.0,157.0,3.7,15.4,160.0,125.84,103.37
2018,4,6,15,15,21.5,176.0,3.7,15.4,189.0,131.62,108.58
2018,4,6,15,30,39.0,195.0,3.7,15.4,218.0,143.19,118.79
2018,4,6,15,45,46.0,180.0,3.55,15.25,205.0,133.46,110.83
2018,4,6,16,0,53.0,165.0,3.4,15.1,192.0,123.47,102.62
2018,4,6,16,15,36.5,144.5,3.35,15.05,162.0,109.49,90.83
2018,4,6,16,30,20.0,124.0,3.3,15.0,132.0,98.43,81.48
2018,4,6,16,45,52.0,121.5,3.25,14.95,139.0,92.78,76.75
2018,4,6,17,0,84.0,119.0,3.2,14.9,146.0,87.37,72.11
2018,4,6,17,15,68.0,97.5,3.1,14.8,116.5,74.52,60.71
2018,4,6,17,30,52.0,76.0,3.0,14.7,87.0,58.94,46.67
2018,4,6,17,45,36.5,57.0,2.95,14.6,63.5,44.73,33.63
2018,4,6,18,0,21.0,38.0,2.9,14.5,40.0,30.35,20.13
2018,4,6,18,15,15.5,23.0,2.95,14.5,24.0,18.58,3.43
2018,4,6,18,30,10.0,8.0,3.0,14.5,8.0,6.83,0.0
2018,4,6,18,45,5.0,4.0,3.05,14.5,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.0,13.3,5.0,0.0,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.3,10.0,9.99,0.0
2018,4,7,6,15,1.0,17.5,3.1,13.4,17.5,15.19,5.57
2018,4,7,6,30,0.0,25.0,3.2,13.5,25.0,20.62,11.56
2018,4,7,6,45,0.0,35.5,3.3,13.65,35.5,29.32,19.32
2018,4,7,7,0,0.0,46.0,3.4,13.8,46.0,38.05,27.0
2018,4,7,7,15,37.0,80.0,3.55,13.9,92.5,114.01,93.49
2018,4,7,7,30,74.0,114.0,3.7,14.0,139.0,188.06,157.1
2018,4,7,7,45,208.0,136.5,3.8,14.15,222.5,374.96,314.47
2018,4,7,8,0,342.0,159.0,3.9,14.3,306.0,528.06,438.08
2018,4,7,8,15,408.5,166.5,3.9,14.45,363.5,621.12,508.9
2018,4,7,8,30,475.0,174.0,3.9,14.6,421.0,692.41,561.95
2018,4,7,8,45,605.0,155.0,3.9,14.75,499.0,801.73,642.33
2018,4,7,9,0,735.0,136.0,3.9,14.9,577.0,901.29,711.84
2018,4,7,9,15,771.5,134.5,3.9,15.1,626.0,926.86,726.96
2018,4,7,9,30,808.0,133.0,3.9,15.3,675.0,942.51,735.59
2018,4,7,9,45,819.0,136.5,3.9,15.45,711.5,942.65,733.59
2018,4,7,10,0,830.0,140.0,3.9,15.6,748.0,939.02,729.25
2018,4,7,10,15,837.5,142.5,3.95,15.7,777.5,927.39,719.9
2018,4,7,10,30,845.0,145.0,4.0,15.8,807.0,912.11,708.2
2018,4,7,10,45,848.5,148.5,4.05,15.9,829.5,890.8,692.36
2018,4,7,11,0,852.0,152.0,4.1,16.0,852.0,866.09,674.24
2018,4,7,11,15,855.0,154.5,4.15,16.0,867.5,836.78,653.13
2018,4,7,11,30,858.0,157.0,4.2,16.0,883.0,804.38,629.0
2018,4,7,11,45,858.0,158.5,4.25,16.0,890.0,766.04,599.6
2018,4,7,12,0,858.0,160.0,4.3,16.0,897.0,725.24,567.99
2018,4,7,12,15,850.0,165.0,4.3,15.95,894.5,680.1,532.25
2018,4,7,12,30,842.0,170.0,4.3,15.9,892.0,633.5,494.65
2018,4,7,12,45,829.5,176.5,4.3,15.85,881.5,584.53,454.35
2018,4,7,13,0,817.0,183.0,4.3,15.8,871.0,535.09,412.73
2018,4,7,13,15,809.0,182.0,4.3,15.75,852.5,481.83,367.21
2018,4,7,13,30,801.0,181.0,4.3,15.7,834.0,428.46,320.55
2018,4,7,13,45,805.0,173.5,4.3,15.65,813.0,374.25,272.16
2018,4,7,14,0,809.0,166.0,4.3,15.6,792.0,319.14,222.73
2018,4,7,14,15,801.5,162.0,4.3,15.45,761.5,263.52,174.53
2018,4,7,14,30,794.0,158.0,4.3,15.3,731.0,200.36,124.1
2018,4,7,14,45,784.5,153.0,4.3,15.2,694.5,144.66,88.33
2018,4,7,15,0,775.0,148.0,4.3,15.1,658.0,93.43,75.65
2018,4,7,15,15,755.0,144.0,4.3,15.1,614.0,93.06,75.57
2018,4,7,15,30,735.0,140.0,4.3,15.1,570.0,92.67,75.45
2018,4,7,15,45,712.5,134.0,4.25,14.85,522.5,90.86,74.18
2018,4,7,16,0,690.0,128.0,4.2,14.6,475.0,88.93,72.82
2018,4,7,16,15,658.5,121.0,4.15,14.4,424.0,86.05,70.59
2018,4,7,16,30,627.0,114.0,4.1,14.2,373.0,83.04,68.22
2018,4,7,16,45,580.5,106.0,4.05,13.95,320.5,78.97,64.86
2018,4,7,17,0,534.0,98.0,4.0,13.7,268.0,74.79,61.31
2018,4,7,17,15,462.0,88.5,3.8,13.4,216.5,65.66,53.2
2018,4,7,17,30,390.0,79.0,3.6,13.1,165.0,59.14,47.18
2018,4,7,17,45,290.0,65.0,3.4,12.75,119.5,49.07,37.75
2018,4,7,18,0,190.0,51.0,3.2,12.4,74.0,38.78,27.65
2018,4,7,18,15,106.0,32.0,3.05,12.2,43.5,24.55,8.15
2018,4,7,18,30,22.0,13.0,2.9,12.0,13.0,11.1,0.0
2018,4,7,18,45,11.0,6.5,2.8,11.8,6.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,8,5,45,39.0,9.5,3.05,10.35,11.0,8.11,0.0
2018,4,8,6,0,78.0,19.0,3.1,10.6,22.0,73.16,0.0
2018,4,8,6,15,193.5,35.5,3.25,10.9,59.0,246.06,185.41
2018,4,8,6,30,309.0,52.0,3.4,11.2,96.0,361.82,300.26
2018,4,8,6,45,400.5,62.0,3.55,11.5,144.0,455.8,382.92
2018,4,8,7,0,492.0,72.0,3.7,11.8,192.0,560.59,470.16
2018,4,8,7,15,551.5,80.0,3.7,12.05,244.5,635.33,529.69
2018,4,8,7,30,611.0,88.0,3.7,12.3,297.0,710.13,586.7
2018,4,8,7,45,652.0,94.0,3.75,12.55,349.5,764.87,626.49
2018,4,8,8,0,693.0,100.0,3.8,12.8,402.0,818.03,663.96
2018,4,8,8,15,721.5,105.0,3.75,13.1,452.5,856.0,688.64
2018,4,8,8,30,750.0,110.0,3.7,13.4,503.0,891.35,710.98
2018,4,8,8,45,757.0,119.0,3.7,13.7,546.0,907.97,719.79
2018,4,8,9,0,764.0,128.0,3.7,14.0,589.0,921.14,726.27
2018,4,8,9,15,798.5,125.0,3.65,14.25,637.0,936.72,734.39
2018,4,8,9,30,833.0,122.0,3.6,14.5,685.0,955.74,744.95
2018,4,8,9,45,851.0,121.5,3.55,14.75,723.0,957.85,743.67
2018,4,8,10,0,869.0,121.0,3.5,15.0,761.0,956.06,739.97
2018,4,8,10,15,876.5,123.0,3.5,15.2,790.5,933.02,722.13
2018,4,8,10,30,884.0,125.0,3.5,15.4,820.0,917.29,709.75
2018,4,8,10,45,889.5,126.5,3.45,15.6,843.0,895.78,693.08
2018,4,8,11,0,895.0,128.0,3.4,15.8,866.0,870.86,674.2
2018,4,8,11,15,898.5,129.0,3.4,15.95,881.5,840.59,652.06
2018,4,8,11,30,902.0,130.0,3.4,16.1,897.0,807.25,627.8
2018,4,8,11,45,903.0,131.0,3.4,16.25,904.0,769.21,598.85
2018,4,8,12,0,904.0,132.0,3.4,16.4,911.0,728.61,567.06
2018,4,8,12,15,905.0,131.0,3.35,16.5,910.5,684.02,531.67
2018,4,8,12,30,906.0,130.0,3.3,16.6,910.0,637.33,493.94
2018,4,8,12,45,905.5,128.5,3.3,16.7,901.0,587.54,453.11
2018,4,8,13,0,905.0,127.0,3.3,16.8,892.0,536.19,409.95
2018,4,8,13,15,900.0,126.5,3.3,16.8,875.0,482.26,363.78
2018,4,8,13,30,895.0,126.0,3.3,16.8,858.0,427.6,315.85
2018,4,8,13,45,887.5,125.0,3.35,16.85,833.0,371.3,265.79
2018,4,8,14,0,880.0,124.0,3.4,16.9,808.0,314.98,215.5
2018,4,8,14,15,868.5,123.0,3.45,16.85,775.5,250.88,160.57
2018,4,8,14,30,857.0,122.0,3.5,16.8,743.0,193.96,115.31
2018,4,8,14,45,842.0,120.0,3.55,16.7,704.0,137.34,79.47
2018,4,8,15,0,827.0,118.0,3.6,16.6,665.0,84.12,67.19
2018,4,8,15,15,809.5,114.5,3.6,16.6,621.0,83.25,66.67
2018,4,8,15,30,792.0,111.0,3.6,16.6,577.0,82.34,66.08
2018,4,8,15,45,766.0,108.5,3.8,16.3,528.5,81.97,66.04
2018,4,8,16,0,740.0,106.0,4.0,16.0,480.0,74.42,59.77
2018,4,8,16,15,702.5,102.5,4.1,15.7,428.0,73.3,59.07
2018,4,8,16,30,665.0,99.0,4.2,15.4,376.0,72.22,58.38
2018,4,8,16,45,615.5,93.5,4.25,15.05,323.0,69.55,56.27
2018,4,8,17,0,566.0,88.0,4.3,14.7,270.0,66.89,54.08
2018,4,8,17,15,497.0,80.5,4.25,14.2,219.0,62.47,50.21
2018,4,8,17,30,428.0,73.0,4.2,13.7,168.0,55.04,43.45
2018,4,8,17,45,328.0,60.5,4.1,13.2,122.0,45.92,34.95
2018,4,8,18,0,228.0,48.0,4.0,12.7,76.0,36.7,25.94
2018,4,8,18,15,132.0,30.0,3.85,12.5,44.5,23.17,8.64
2018,4,8,18,30,36.0,12.0,3.7,12.3,13.0,10.24,0.0
2018,4,8,18,45,18.0,6.0,3.55,12.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,4.5,1.15,11.8,4.5,3.84,0.0
2018,4,9,6,0,0.0,9.0,1.1,12.0,9.0,7.4,0.0
2018,4,9,6,15,55.0,25.5,1.15,12.5,33.5,81.41,59.6
2018,4,9,6,30,110.0,42.0,1.2,13.0,58.0,163.49,133.76
2018,4,9,6,45,109.0,53.0,1.3,13.5,74.5,175.99,146.2
2018,4,9,7,0,108.0,64.0,1.4,14.0,91.0,172.11,144.07
2018,4,9,7,15,96.5,99.0,1.4,14.35,127.0,209.0,174.11
2018,4,9,7,30,85.0,134.0,1.4,14.7,163.0,225.16,186.29
2018,4,9,7,45,70.5,152.0,1.45,15.0,179.0,229.12,188.25
2018,4,9,8,0,56.0,170.0,1.5,15.3,195.0,232.34,189.45
2018,4,9,8,15,125.5,198.5,1.5,15.65,262.5,348.75,283.41
2018,4,9,8,30,195.0,227.0,1.5,16.0,330.0,445.45,358.02
2018,4,9,8,45,359.0,210.5,1.45,16.35,421.0,599.07,474.73
2018,4,9,9,0,523.0,194.0,1.4,16.7,512.0,755.4,586.06
2018,4,9,9,15,636.0,173.0,1.4,17.1,586.5,842.61,643.23
2018,4,9,9,30,749.0,152.0,1.4,17.5,661.0,917.18,690.0
2018,4,9,9,45,705.0,177.5,1.35,17.85,677.0,889.36,667.46
2018,4,9,10,0,661.0,203.0,1.3,18.2,693.0,858.01,644.04
2018,4,9,10,15,742.5,179.0,1.3,18.55,749.5,888.11,662.6
2018,4,9,10,30,824.0,155.0,1.3,18.9,806.0,906.19,672.34
2018,4,9,10,45,851.0,147.0,1.25,19.2,836.0,894.01,661.82
2018,4,9,11,0,878.0,139.0,1.2,19.5,866.0,877.43,648.94
2018,4,9,11,15,859.0,152.0,1.2,19.75,874.0,840.04,623.31
2018,4,9,11,30,840.0,165.0,1.2,20.0,882.0,800.39,595.4
2018,4,9,11,45,741.0,216.0,1.2,20.25,852.0,738.16,549.67
2018,4,9,12,0,642.0,267.0,1.2,20.5,822.0,674.25,502.71
2018,4,9,12,15,587.5,295.0,1.2,20.7,802.5,624.72,466.02
2018,4,9,12,30,533.0,323.0,1.2,20.9,783.0,577.65,430.55
2018,4,9,12,45,547.0,311.0,1.15,21.1,779.0,539.9,401.44
2018,4,9,13,0,561.0,299.0,1.1,21.3,775.0,500.34,370.18
2018,4,9,13,15,654.0,248.0,1.0,21.45,792.5,463.21,338.97
2018,4,9,13,30,747.0,197.0,0.9,21.6,810.0,417.83,299.69
2018,4,9,13,45,718.0,201.5,0.8,21.7,777.0,363.41,254.68
2018,4,9,14,0,689.0,206.0,0.7,21.8,744.0,311.67,211.88
2018,4,9,14,15,640.5,213.5,0.7,21.8,698.0,261.09,172.24
2018,4,9,14,30,592.0,221.0,0.7,21.8,652.0,216.13,139.85
2018,4,9,14,45,572.0,213.5,0.65,21.75,612.5,170.64,111.57
2018,4,9,15,0,552.0,206.0,0.6,21.7,573.0,126.23,100.39
2018,4,9,15,15,453.0,221.0,0.6,21.7,509.0,135.39,108.35
2018,4,9,15,30,354.0,236.0,0.6,21.7,445.0,153.4,123.45
2018,4,9,15,45,442.5,193.0,0.95,21.35,432.5,123.86,99.63
2018,4,9,16,0,531.0,150.0,1.3,21.0,420.0,100.88,80.91
2018,4,9,16,15,471.5,145.0,1.5,20.4,366.5,98.56,79.47
2018,4,9,16,30,412.0,140.0,1.7,19.8,313.0,96.24,77.95
2018,4,9,16,45,362.0,126.5,1.95,19.15,263.5,88.34,71.56
2018,4,9,17,0,312.0,113.0,2.2,18.5,214.0,82.92,67.18
2018,4,9,17,15,207.0,97.5,2.3,17.8,159.5,71.78,57.62
2018,4,9,17,30,102.0,82.0,2.4,17.1,105.0,62.11,49.06
2018,4,9,17,45,75.0,62.0,2.5,16.4,76.5,47.67,36.05
2018,4,9,18,0,48.0,42.0,2.6,15.7,48.0,32.93,22.49
2018,4,9,18,15,31.0,26.0,2.5,15.35,29.0,20.69,7.89
2018,4,9,18,30,14.0,10.0,2.4,15.0,10.0,8.54,0.0
2018,4,9,18,45,7.0,5.0,2.3,14.7,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,10,5,45,2.5,3.5,2.05,12.55,3.5,4.74,0.0
2018,4,10,6,0,5.0,7.0,2.0,12.7,7.0,9.58,0.0
2018,4,10,6,15,2.5,10.5,2.05,12.95,10.5,10.56,2.83
2018,4,10,6,30,0.0,14.0,2.1,13.2,14.0,11.51,4.06
2018,4,10,6,45,0.0,23.5,2.2,13.4,23.5,19.36,10.93
2018,4,10,7,0,0.0,33.0,2.3,13.6,33.0,27.23,17.81
2018,4,10,7,15,0.0,32.5,2.4,13.75,32.5,26.81,17.49
2018,4,10,7,30,0.0,32.0,2.5,13.9,32.0,26.41,17.11
2018,4,10,7,45,0.0,56.5,2.55,14.0,56.5,46.78,34.48
2018,4,10,8,0,0.0,81.0,2.6,14.1,81.0,67.33,51.77
2018,4,10,8,15,0.0,79.5,2.7,14.2,79.5,66.0,50.44
2018,4,10,8,30,0.0,78.0,2.8,14.3,78.0,64.77,49.21
2018,4,10,8,45,0.0,70.0,2.9,14.4,70.0,58.12,43.45
2018,4,10,9,0,0.0,62.0,3.0,14.5,62.0,51.48,37.74
2018,4,10,9,15,0.0,54.0,2.95,14.55,54.0,44.84,32.07
2018,4,10,9,30,0.0,46.0,2.9,14.6,46.0,38.2,26.43
2018,4,10,9,45,7.5,126.0,2.9,14.7,131.5,113.37,88.9
2018,4,10,10,0,15.0,206.0,2.9,14.8,217.0,191.75,152.41
2018,4,10,10,15,27.0,266.5,2.85,14.85,287.5,271.13,215.42
2018,4,10,10,30,39.0,327.0,2.8,14.9,358.0,336.83,266.29
2018,4,10,10,45,39.5,331.5,2.75,15.0,363.5,335.92,264.8
2018,4,10,11,0,40.0,336.0,2.7,15.1,369.0,334.83,263.47
2018,4,10,11,15,27.0,299.5,2.7,15.1,322.0,285.61,224.71
2018,4,10,11,30,14.0,263.0,2.7,15.1,275.0,232.48,182.7
2018,4,10,11,45,15.5,277.0,2.75,15.1,290.5,243.57,191.49
2018,4,10,12,0,17.0,291.0,2.8,15.1,306.0,254.17,199.71
2018,4,10,12,15,10.5,219.5,2.85,15.05,228.5,189.05,148.17
2018,4,10,12,30,4.0,148.0,2.9,15.0,151.0,125.46,97.23
2018,4,10,12,45,8.0,196.0,2.95,14.95,202.5,166.13,130.13
2018,4,10,13,0,12.0,244.0,3.0,14.9,254.0,205.12,161.2
2018,4,10,13,15,15.0,262.5,3.1,14.85,275.0,218.89,172.09
2018,4,10,13,30,18.0,281.0,3.2,14.8,296.0,231.6,182.17
2018,4,10,13,45,16.0,267.5,3.3,14.7,280.5,218.09,171.6
2018,4,10,14,0,14.0,254.0,3.4,14.6,265.0,204.97,161.41
2018,4,10,14,15,12.5,240.0,3.5,14.55,249.5,191.99,151.3
2018,4,10,14,30,11.0,226.0,3.6,14.5,234.0,179.34,141.5
2018,4,10,14,45,25.0,242.0,3.7,14.45,259.0,177.56,140.0
2018,4,10,15,0,39.0,258.0,3.8,14.4,284.0,181.23,150.78
2018,4,10,15,15,62.5,258.5,3.8,14.4,297.0,180.8,150.79
2018,4,10,15,30,86.0,259.0,3.8,14.4,310.0,180.12,150.64
2018,4,10,15,45,67.0,231.5,3.95,14.3,269.5,163.63,137.07
2018,4,10,16,0,48.0,204.0,4.1,14.2,229.0,146.63,122.95
2018,4,10,16,15,61.5,168.0,4.1,14.05,196.5,124.54,104.25
2018,4,10,16,30,75.0,132.0,4.1,13.9,164.0,101.26,84.27
2018,4,10,16,45,207.5,118.0,4.05,13.8,189.5,84.97,70.17
2018,4,10,17,0,340.0,104.0,4.0,13.7,215.0,74.18,60.76
2018,4,10,17,15,432.5,84.0,3.8,13.3,199.5,62.14,50.11
2018,4,10,17,30,525.0,64.0,3.6,12.9,184.0,50.8,39.86
2018,4,10,17,45,431.0,54.5,3.45,12.55,136.0,44.02,33.45
2018,4,10,18,0,337.0,45.0,3.3,12.2,88.0,37.21,26.63
2018,4,10,18,15,207.5,30.0,3.25,11.9,52.5,23.31,10.64
2018,4,10,18,30,78.0,15.0,3.2,11.6,17.0,12.8,0.0
2018,4,10,18,45,39.0,7.5,3.15,11.35,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,11,5,45,47.0,11.0,2.9,10.9,13.5,42.36,0.0
2018,4,11,6,0,94.0,22.0,2.8,11.0,27.0,117.41,3.81
2018,4,11,6,15,180.5,36.5,2.85,11.25,60.0,234.95,186.39
2018,4,11,6,30,267.0,51.0,2.9,11.5,93.0,325.94,272.06
2018,4,11,6,45,301.0,67.0,2.95,11.75,131.0,380.85,321.33
2018,4,11,7,0,335.0,83.0,3.0,12.0,169.0,436.75,369.04
2018,4,11,7,15,298.0,95.5,2.9,12.1,185.0,424.48,358.35
2018,4,11,7,30,261.0,108.0,2.8,12.2,201.0,386.48,326.53
2018,4,11,7,45,263.5,141.0,2.7,12.3,247.0,432.95,362.42
2018,4,11,8,0,266.0,174.0,2.6,12.4,293.0,476.64,394.73
2018,4,11,8,15,287.5,194.5,2.55,12.5,337.0,519.99,426.98
2018,4,11,8,30,309.0,215.0,2.5,12.6,381.0,561.95,457.47
2018,4,11,8,45,271.0,242.5,2.45,12.65,397.5,552.79,446.97
2018,4,11,9,0,233.0,270.0,2.4,12.7,414.0,520.22,419.46
2018,4,11,9,15,308.0,275.0,2.55,12.8,478.5,611.4,489.45
2018,4,11,9,30,383.0,280.0,2.7,12.9,543.0,679.38,540.24
2018,4,11,9,45,309.0,313.5,2.8,12.95,533.0,634.27,503.01
2018,4,11,10,0,235.0,347.0,2.9,13.0,523.0,570.01,452.37
2018,4,11,10,15,194.5,366.0,3.15,13.05,515.5,540.91,429.19
2018,4,11,10,30,154.0,385.0,3.4,13.1,508.0,512.03,405.82
2018,4,11,10,45,187.5,392.0,3.6,13.1,546.0,535.66,424.47
2018,4,11,11,0,221.0,399.0,3.8,13.1,584.0,556.46,440.56
2018,4,11,11,15,309.0,384.5,3.95,13.1,647.5,608.25,480.95
2018,4,11,11,30,397.0,370.0,4.1,13.1,711.0,641.22,506.54
2018,4,11,11,45,372.0,384.5,4.25,13.1,706.0,610.71,482.41
2018,4,11,12,0,347.0,399.0,4.4,13.1,701.0,580.34,458.54
2018,4,11,12,15,287.5,411.0,4.45,13.1,661.0,526.65,416.13
2018,4,11,12,30,228.0,423.0,4.5,13.1,621.0,477.05,376.81
2018,4,11,12,45,192.0,414.5,4.6,13.1,580.0,431.6,340.98
2018,4,11,13,0,156.0,406.0,4.7,13.1,539.0,389.85,307.9
2018,4,11,13,15,245.5,378.5,4.7,13.1,583.5,387.22,304.25
2018,4,11,13,30,335.0,351.0,4.7,13.1,628.0,379.68,295.02
2018,4,11,13,45,432.5,314.0,4.75,13.05,661.0,352.72,268.77
2018,4,11,14,0,530.0,277.0,4.8,13.0,694.0,321.28,237.28
2018,4,11,14,15,429.5,288.0,4.85,13.0,617.0,269.58,197.12
2018,4,11,14,30,329.0,299.0,4.9,13.0,540.0,238.62,176.37
2018,4,11,14,45,228.5,295.5,4.95,13.05,459.0,201.7,153.36
2018,4,11,15,0,128.0,292.0,5.0,13.1,378.0,189.31,158.63
2018,4,11,15,15,113.0,273.5,5.0,13.1,345.5,178.8,150.06
2018,4,11,15,30,98.0,255.0,5.0,13.1,313.0,178.35,150.1
2018,4,11,15,45,69.5,225.0,5.1,12.95,264.5,160.24,135.03
2018,4,11,16,0,41.0,195.0,5.2,12.8,216.0,141.51,119.28
2018,4,11,16,15,22.0,129.5,5.25,12.7,140.5,99.85,83.17
2018,4,11,16,30,3.0,64.0,5.3,12.6,65.0,53.07,41.94
2018,4,11,16,45,62.0,65.5,5.3,12.45,86.0,52.04,41.18
2018,4,11,17,0,121.0,67.0,5.3,12.3,107.0,50.36,39.77
2018,4,11,17,15,163.0,74.0,5.4,12.1,117.5,55.74,44.63
2018,4,11,17,30,205.0,81.0,5.5,11.9,128.0,60.62,48.82
2018,4,11,17,45,161.0,63.0,5.65,11.7,94.0,47.78,36.92
2018,4,11,18,0,117.0,45.0,5.8,11.5,60.0,34.62,24.51
2018,4,11,18,15,67.0,28.0,5.7,11.3,36.0,21.87,10.3
2018,4,11,18,30,17.0,11.0,5.6,11.1,12.0,9.39,0.0
2018,4,11,18,45,8.5,5.5,5.5,10.85,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,3.5,8.9,17.0,57.2,0.0
2018,4,12,6,0,131.0,26.0,3.5,9.2,34.0,166.81,44.89
2018,4,12,6,15,249.0,40.0,3.65,9.5,73.5,294.06,238.11
2018,4,12,6,30,367.0,54.0,3.8,9.8,113.0,412.21,346.58
2018,4,12,6,45,448.0,64.0,3.95,10.15,162.5,505.02,426.87
2018,4,12,7,0,529.0,74.0,4.1,10.5,212.0,600.62,505.92
2018,4,12,7,15,582.0,81.5,4.1,10.7,264.5,669.94,560.63
2018,4,12,7,30,635.0,89.0,4.1,10.9,317.0,739.01,612.91
2018,4,12,7,45,670.5,95.5,4.1,11.1,369.5,789.69,649.39
2018,4,12,8,0,706.0,102.0,4.1,11.3,422.0,838.61,683.53
2018,4,12,8,15,731.5,107.5,4.05,11.5,472.0,874.45,706.93
2018,4,12,8,30,757.0,113.0,4.0,11.7,522.0,907.58,727.99
2018,4,12,8,45,774.5,118.0,3.95,11.9,568.0,929.27,740.5
2018,4,12,9,0,792.0,123.0,3.9,12.1,614.0,941.14,745.99
2018,4,12,9,15,734.5,149.5,3.85,12.3,629.0,915.18,724.52
2018,4,12,9,30,677.0,176.0,3.8,12.5,644.0,878.22,695.61
2018,4,12,9,45,548.5,226.5,3.75,12.65,618.5,787.98,626.34
2018,4,12,10,0,420.0,277.0,3.7,12.8,593.0,705.45,560.64
2018,4,12,10,15,640.0,209.5,3.65,12.95,712.0,829.0,655.34
2018,4,12,10,30,860.0,142.0,3.6,13.1,831.0,928.67,724.79
2018,4,12,10,45,860.0,147.0,3.6,13.2,852.0,905.34,706.34
2018,4,12,11,0,860.0,152.0,3.6,13.3,873.0,878.71,686.67
2018,4,12,11,15,860.5,155.0,3.7,13.4,887.0,847.48,664.3
2018,4,12,11,30,861.0,158.0,3.8,13.5,901.0,813.33,639.25
2018,4,12,11,45,863.5,158.5,3.9,13.55,908.5,775.67,610.54
2018,4,12,12,0,866.0,159.0,4.0,13.6,916.0,735.41,579.32
2018,4,12,12,15,862.0,161.0,4.15,13.6,914.0,689.88,543.64
2018,4,12,12,30,858.0,163.0,4.3,13.6,912.0,642.68,506.08
2018,4,12,12,45,850.0,166.5,4.45,13.6,902.0,593.09,465.52
2018,4,12,13,0,842.0,170.0,4.6,13.6,892.0,542.67,423.1
2018,4,12,13,15,839.5,167.5,4.65,13.55,875.5,489.6,377.25
2018,4,12,13,30,837.0,165.0,4.7,13.5,859.0,435.82,329.62
2018,4,12,13,45,832.5,161.0,4.8,13.5,834.5,379.84,279.35
2018,4,12,14,0,828.0,157.0,4.9,13.5,810.0,323.82,228.69
2018,4,12,14,15,820.0,153.5,4.9,13.4,779.0,267.6,179.03
2018,4,12,14,30,812.0,150.0,4.9,13.3,748.0,212.15,133.53
2018,4,12,14,45,800.5,146.0,4.95,13.25,710.0,157.03,96.43
2018,4,12,15,0,789.0,142.0,5.0,13.2,672.0,94.17,76.79
2018,4,12,15,15,770.5,138.5,5.0,13.2,628.5,89.01,72.55
2018,4,12,15,30,752.0,135.0,5.0,13.2,585.0,88.86,72.63
2018,4,12,15,45,730.5,129.0,4.95,13.05,537.5,86.97,71.24
2018,4,12,16,0,709.0,123.0,4.9,12.9,490.0,84.96,69.75
2018,4,12,16,15,681.0,116.5,4.85,12.7,439.5,82.36,67.74
2018,4,12,16,30,653.0,110.0,4.8,12.5,389.0,79.63,65.6
2018,4,12,16,45,611.5,102.0,4.75,12.35,336.5,75.47,62.12
2018,4,12,17,0,570.0,94.0,4.7,12.2,284.0,71.17,58.43
2018,4,12,17,15,510.0,85.0,4.5,11.9,232.5,65.75,53.63
2018,4,12,17,30,450.0,76.0,4.3,11.6,181.0,57.2,45.84
2018,4,12,17,45,361.5,64.0,4.15,11.3,134.5,48.54,37.7
2018,4,12,18,0,273.0,52.0,4.0,11.0,88.0,39.76,29.13
2018,4,12,18,15,166.0,34.5,3.95,10.75,53.5,26.61,14.45
2018,4,12,18,30,59.0,17.0,3.9,10.5,19.0,14.51,0.0
2018,4,12,18,45,29.5,8.5,3.85,10.3,9.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,2.65,7.9,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,2.6,8.3,1.0,0.0,0.0
2018,4,13,5,45,72.0,14.5,2.6,8.7,19.0,63.22,0.0
2018,4,13,6,0,141.0,28.0,2.6,9.1,37.0,180.0,76.34
2018,4,13,6,15,255.5,42.0,2.6,9.55,77.0,302.16,245.77
2018,4,13,6,30,370.0,56.0,2.6,10.0,117.0,418.05,349.97
2018,4,13,6,45,451.0,64.5,2.65,10.45,166.0,509.38,427.42
2018,4,13,7,0,532.0,73.0,2.7,10.9,215.0,603.42,503.25
2018,4,13,7,15,585.5,80.0,2.8,11.45,267.5,672.54,556.28
2018,4,13,7,30,639.0,87.0,2.9,12.0,320.0,741.49,607.0
2018,4,13,7,45,677.0,92.5,3.0,12.5,372.5,793.27,643.17
2018,4,13,8,0,715.0,98.0,3.1,13.0,425.0,843.39,677.17
2018,4,13,8,15,741.5,102.5,3.1,13.4,475.0,879.0,699.48
2018,4,13,8,30,768.0,107.0,3.1,13.8,525.0,905.56,715.01
2018,4,13,8,45,788.0,111.0,3.1,14.15,572.0,928.99,728.37
2018,4,13,9,0,808.0,115.0,3.1,14.5,619.0,949.05,739.3
2018,4,13,9,15,827.0,116.0,3.05,14.8,662.0,961.12,744.45
2018,4,13,9,30,846.0,117.0,3.0,15.1,705.0,969.49,747.2
2018,4,13,9,45,861.5,116.5,2.95,15.4,742.0,969.0,744.01
2018,4,13,10,0,877.0,116.0,2.9,15.7,779.0,953.93,731.06
2018,4,13,10,15,884.5,118.0,2.85,15.9,808.5,941.65,720.65
2018,4,13,10,30,892.0,120.0,2.8,16.1,838.0,925.76,707.9
2018,4,13,10,45,897.0,121.5,2.75,16.35,860.0,903.62,690.93
2018,4,13,11,0,902.0,123.0,2.7,16.6,882.0,878.11,671.81
2018,4,13,11,15,904.5,124.0,2.7,16.75,896.5,846.86,649.43
2018,4,13,11,30,907.0,125.0,2.7,16.9,911.0,812.62,625.01
2018,4,13,11,45,901.5,129.0,2.65,17.1,915.5,772.33,594.96
2018,4,13,12,0,896.0,133.0,2.6,17.3,920.0,729.86,562.01
2018,4,13,12,15,889.5,136.5,2.65,17.4,916.5,684.44,527.07
2018,4,13,12,30,883.0,140.0,2.7,17.5,913.0,637.44,490.12
2018,4,13,12,45,893.0,132.5,2.7,17.65,907.5,589.9,451.62
2018,4,13,13,0,903.0,125.0,2.7,17.8,902.0,539.99,410.14
2018,4,13,13,15,897.5,125.5,2.75,17.85,885.0,486.84,365.26
2018,4,13,13,30,892.0,126.0,2.8,17.9,868.0,433.0,318.61
2018,4,13,13,45,881.5,126.5,2.8,17.95,842.0,377.08,269.42
2018,4,13,14,0,871.0,127.0,2.8,18.0,816.0,321.46,220.18
2018,4,13,14,15,864.0,124.0,2.85,17.95,785.0,257.66,165.53
2018,4,13,14,30,857.0,121.0,2.9,17.9,754.0,200.49,119.41
2018,4,13,14,45,844.0,119.0,2.9,17.85,716.0,144.21,82.21
2018,4,13,15,0,831.0,117.0,2.9,17.8,678.0,89.6,71.44
2018,4,13,15,15,799.5,117.5,2.9,17.8,629.0,84.4,67.24
2018,4,13,15,30,768.0,118.0,2.9,17.8,580.0,86.13,68.93
2018,4,13,15,45,758.0,111.0,2.95,17.45,536.5,75.61,60.17
2018,4,13,16,0,748.0,104.0,3.0,17.1,493.0,72.66,57.91
2018,4,13,16,15,713.0,100.0,3.0,16.75,440.5,71.17,56.9
2018,4,13,16,30,678.0,96.0,3.0,16.4,388.0,69.66,55.85
2018,4,13,16,45,644.5,88.0,3.05,16.05,336.5,65.21,52.18
2018,4,13,17,0,611.0,80.0,3.1,15.7,285.0,60.55,48.24
2018,4,13,17,15,550.5,72.5,3.1,15.15,233.0,55.85,44.19
2018,4,13,17,30,490.0,65.0,3.1,14.6,181.0,51.08,39.89
2018,4,13,17,45,409.0,55.0,3.1,14.05,135.5,44.01,33.33
2018,4,13,18,0,328.0,45.0,3.1,13.5,90.0,34.74,24.55
2018,4,13,18,15,213.5,31.0,3.05,13.2,55.5,24.05,12.84
2018,4,13,18,30,99.0,17.0,3.0,12.9,21.0,14.51,0.0
2018,4,13,18,45,49.5,8.5,2.95,12.55,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
