Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,0,236.0,56.0,2.6,15.5,95.0,42.24,31.31
2018,4,23,18,15,169.5,40.5,2.6,15.05,63.5,30.93,20.54
2018,4,23,18,30,103.0,25.0,2.6,14.6,32.0,19.6,3.9
2018,4,23,18,45,54.0,13.0,2.55,14.15,16.5,11.1,0.0
2018,4,23,19,0,5.0,1.0,2.5,13.7,1.0,0.0,0.0
2018,4,23,19,15,2.5,0.5,2.45,13.5,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.85,10.7,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.9,11.0,2.0,1.71,0.0
2018,4,24,5,45,10.0,7.0,1.95,11.25,8.0,15.11,0.38
2018,4,24,6,0,20.0,12.0,2.0,11.5,14.0,29.2,19.02
2018,4,24,6,15,87.5,25.0,2.0,11.7,42.5,111.8,92.21
2018,4,24,6,30,155.0,38.0,2.0,11.9,71.0,207.5,175.97
2018,4,24,6,45,77.5,39.5,2.0,12.15,56.0,124.25,104.11
2018,4,24,7,0,0.0,41.0,2.0,12.4,41.0,33.87,23.65
2018,4,24,7,15,0.0,43.5,1.95,12.65,43.5,35.95,25.44
2018,4,24,7,30,0.0,46.0,1.9,12.9,46.0,38.04,27.14
2018,4,24,7,45,2.0,55.5,1.85,13.15,56.5,47.89,35.52
2018,4,24,8,0,4.0,65.0,1.8,13.4,67.0,57.8,43.86
2018,4,24,8,15,7.5,90.0,1.8,13.65,94.0,82.29,64.4
2018,4,24,8,30,11.0,115.0,1.8,13.9,121.0,108.35,85.94
2018,4,24,8,45,6.5,140.5,1.8,14.2,144.0,127.03,100.67
2018,4,24,9,0,2.0,166.0,1.8,14.5,167.0,145.65,115.19
2018,4,24,9,15,7.0,182.0,1.85,14.7,187.0,164.63,130.37
2018,4,24,9,30,12.0,198.0,1.9,14.9,207.0,183.36,145.22
2018,4,24,9,45,17.5,213.0,1.9,15.15,226.5,201.35,159.31
2018,4,24,10,0,23.0,228.0,1.9,15.4,246.0,231.73,183.05
2018,4,24,10,15,30.5,286.5,2.0,15.5,311.5,292.59,230.33
2018,4,24,10,30,38.0,345.0,2.1,15.6,377.0,351.72,275.31
2018,4,24,10,45,43.0,363.0,2.15,15.75,400.0,367.56,286.75
2018,4,24,11,0,48.0,381.0,2.2,15.9,423.0,382.27,297.49
2018,4,24,11,15,53.0,394.0,2.2,16.0,441.0,391.21,303.84
2018,4,24,11,30,58.0,407.0,2.2,16.1,459.0,399.06,309.37
2018,4,24,11,45,79.5,423.0,2.25,16.15,495.0,420.44,325.58
2018,4,24,12,0,101.0,439.0,2.3,16.2,531.0,439.01,339.41
2018,4,24,12,15,133.0,446.0,2.35,16.25,566.5,455.77,351.9
2018,4,24,12,30,165.0,453.0,2.4,16.3,602.0,464.91,358.43
2018,4,24,12,45,173.5,447.5,2.5,16.3,603.0,448.19,345.51
2018,4,24,13,0,182.0,442.0,2.6,16.3,604.0,430.57,331.77
2018,4,24,13,15,244.0,419.5,2.7,16.25,632.0,418.0,321.27
2018,4,24,13,30,306.0,397.0,2.8,16.2,660.0,404.51,308.85
2018,4,24,13,45,431.5,336.5,2.85,16.15,696.0,374.52,281.19
2018,4,24,14,0,557.0,276.0,2.9,16.1,732.0,338.65,246.62
2018,4,24,14,15,721.5,196.5,2.95,15.9,763.5,282.6,193.18
2018,4,24,14,30,886.0,117.0,3.0,15.7,795.0,227.18,140.1
2018,4,24,14,45,871.0,116.5,3.05,15.55,756.0,171.36,100.0
2018,4,24,15,0,856.0,116.0,3.1,15.4,717.0,107.27,65.8
2018,4,24,15,15,830.5,113.5,3.1,15.4,667.0,81.03,64.83
2018,4,24,15,30,805.0,111.0,3.1,15.4,617.0,80.69,64.75
2018,4,24,15,45,775.0,110.5,3.1,14.95,567.5,81.66,65.91
2018,4,24,16,0,745.0,110.0,3.1,14.5,518.0,75.38,60.76
2018,4,24,16,15,713.0,105.5,3.05,14.25,465.5,73.78,59.63
2018,4,24,16,30,681.0,101.0,3.0,14.0,413.0,72.11,58.43
2018,4,24,16,45,551.5,107.0,3.0,13.7,340.0,76.95,62.98
2018,4,24,17,0,422.0,113.0,3.0,13.4,267.0,80.17,66.06
2018,4,24,17,15,279.0,106.0,2.95,13.05,201.0,78.08,64.38
2018,4,24,17,30,136.0,99.0,2.9,12.7,135.0,74.21,60.96
2018,4,24,17,45,134.5,79.0,2.85,12.35,108.0,60.18,48.22
2018,4,24,18,0,133.0,59.0,2.8,12.0,81.0,44.77,34.05
2018,4,24,18,15,88.5,42.0,2.75,11.75,54.5,32.27,22.1
2018,4,24,18,30,44.0,25.0,2.7,11.5,28.0,19.88,5.49
2018,4,24,18,45,25.5,13.5,2.6,11.2,15.0,11.52,0.0
2018,4,24,19,0,7.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.45,10.8,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.3,8.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.4,8.6,4.0,6.88,0.0
2018,4,25,5,45,2.5,10.5,2.45,8.8,10.5,10.47,0.0
2018,4,25,6,0,0.0,17.0,2.5,9.0,17.0,13.99,5.99
2018,4,25,6,15,0.0,28.0,2.45,9.25,28.0,23.1,14.22
2018,4,25,6,30,0.0,39.0,2.4,9.5,39.0,32.22,22.38
2018,4,25,6,45,0.0,54.5,2.35,9.7,54.5,45.12,33.73
2018,4,25,7,0,0.0,70.0,2.3,9.9,70.0,59.28,46.02
2018,4,25,7,15,0.0,86.5,2.2,10.25,86.5,74.59,59.09
2018,4,25,7,30,0.0,103.0,2.1,10.6,103.0,89.75,71.8
2018,4,25,7,45,28.5,139.5,2.0,10.95,154.0,166.85,137.78
2018,4,25,8,0,57.0,176.0,1.9,11.3,205.0,234.39,193.79
2018,4,25,8,15,56.0,194.0,1.9,11.7,224.5,250.42,205.53
2018,4,25,8,30,55.0,212.0,1.9,12.1,244.0,265.97,216.91
2018,4,25,8,45,45.0,235.5,1.85,12.45,263.0,278.29,225.15
2018,4,25,9,0,35.0,259.0,1.8,12.8,282.0,289.89,232.76
2018,4,25,9,15,56.0,294.5,1.85,13.15,334.5,344.71,275.53
2018,4,25,9,30,77.0,330.0,1.9,13.5,387.0,398.0,316.03
2018,4,25,9,45,115.0,356.0,1.9,13.85,445.0,475.12,374.07
2018,4,25,10,0,153.0,382.0,1.9,14.2,503.0,529.29,413.63
2018,4,25,10,15,209.0,390.5,1.95,14.5,562.5,579.29,450.52
2018,4,25,10,30,265.0,399.0,2.0,14.8,622.0,641.32,495.17
2018,4,25,10,45,300.0,400.0,2.1,15.05,658.5,656.39,505.61
2018,4,25,11,0,335.0,401.0,2.2,15.3,695.0,668.25,514.01
2018,4,25,11,15,323.0,412.5,2.25,15.45,699.5,647.83,498.06
2018,4,25,11,30,311.0,424.0,2.3,15.6,704.0,626.5,481.65
2018,4,25,11,45,373.5,398.0,2.4,15.75,736.5,627.67,483.38
2018,4,25,12,0,436.0,372.0,2.5,15.9,769.0,627.38,483.36
2018,4,25,12,15,647.0,262.5,2.55,15.9,850.0,646.5,499.38
2018,4,25,12,30,858.0,153.0,2.6,15.9,931.0,647.65,500.35
2018,4,25,12,45,882.5,138.0,2.7,15.9,931.0,601.12,463.36
2018,4,25,13,0,907.0,123.0,2.8,15.9,931.0,554.38,425.0
2018,4,25,13,15,902.5,122.5,2.85,15.85,913.5,501.34,380.4
2018,4,25,13,30,898.0,122.0,2.9,15.8,896.0,447.6,333.95
2018,4,25,13,45,891.5,121.0,3.0,15.7,871.0,392.34,285.35
2018,4,25,14,0,885.0,120.0,3.1,15.6,846.0,337.03,235.98
2018,4,25,14,15,875.5,118.5,3.15,15.45,814.0,280.86,186.41
2018,4,25,14,30,866.0,117.0,3.2,15.3,782.0,225.38,139.82
2018,4,25,14,45,853.0,115.5,3.25,15.15,744.0,161.02,92.22
2018,4,25,15,0,840.0,114.0,3.3,15.0,706.0,106.84,65.04
2018,4,25,15,15,825.0,111.5,3.3,15.0,663.0,79.53,63.64
2018,4,25,15,30,810.0,109.0,3.3,15.0,620.0,79.35,63.69
2018,4,25,15,45,787.5,106.5,3.4,14.55,572.0,79.0,63.69
2018,4,25,16,0,765.0,104.0,3.5,14.1,524.0,78.64,63.7
2018,4,25,16,15,734.0,101.0,3.5,13.85,473.0,70.99,57.26
2018,4,25,16,30,703.0,98.0,3.5,13.6,422.0,70.22,56.85
2018,4,25,16,45,663.0,93.0,3.55,13.3,369.5,67.92,55.07
2018,4,25,17,0,623.0,88.0,3.6,13.0,317.0,65.58,53.2
2018,4,25,17,15,557.5,82.5,3.5,12.65,263.5,62.59,50.68
2018,4,25,17,30,492.0,77.0,3.4,12.3,210.0,59.67,48.09
2018,4,25,17,45,374.5,68.0,3.35,11.95,156.5,51.13,40.26
2018,4,25,18,0,257.0,59.0,3.3,11.6,103.0,44.49,33.9
2018,4,25,18,15,153.5,41.5,3.25,11.35,65.5,32.19,22.16
2018,4,25,18,30,50.0,24.0,3.2,11.1,28.0,19.26,6.21
2018,4,25,18,45,27.5,13.0,3.1,10.85,15.0,11.1,0.0
2018,4,25,19,0,5.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,25,19,15,2.5,1.0,2.95,10.5,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,2.75,8.6,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,2.9,8.8,6.0,13.46,0.0
2018,4,26,5,45,21.0,13.5,3.0,9.05,15.5,33.24,14.14
2018,4,26,6,0,30.0,21.0,3.1,9.3,25.0,49.85,37.0
2018,4,26,6,15,15.0,32.0,3.15,9.55,34.0,40.41,29.68
2018,4,26,6,30,0.0,43.0,3.2,9.8,43.0,35.55,25.23
2018,4,26,6,45,0.0,59.0,3.2,10.0,59.0,49.45,37.44
2018,4,26,7,0,0.0,75.0,3.2,10.2,75.0,64.39,50.38
2018,4,26,7,15,0.0,90.0,3.2,10.45,90.0,78.1,62.05
2018,4,26,7,30,0.0,105.0,3.2,10.7,105.0,91.68,73.42
2018,4,26,7,45,1.0,124.5,3.2,10.95,125.0,110.73,89.32
2018,4,26,8,0,2.0,144.0,3.2,11.2,145.0,129.64,104.86
2018,4,26,8,15,6.5,169.5,3.2,11.5,173.5,157.97,128.2
2018,4,26,8,30,11.0,195.0,3.2,11.8,202.0,186.08,151.01
2018,4,26,8,45,15.5,217.0,3.2,12.05,227.0,210.35,170.39
2018,4,26,9,0,20.0,239.0,3.2,12.3,252.0,234.3,189.3
2018,4,26,9,15,18.0,243.5,3.25,12.55,256.0,234.21,188.43
2018,4,26,9,30,16.0,248.0,3.3,12.8,260.0,234.35,187.87
2018,4,26,9,45,41.5,286.5,3.3,13.1,319.0,311.45,249.58
2018,4,26,10,0,67.0,325.0,3.3,13.4,378.0,370.13,295.32
2018,4,26,10,15,196.5,325.0,3.4,13.55,489.0,501.66,399.97
2018,4,26,10,30,326.0,325.0,3.5,13.7,600.0,623.72,493.54
2018,4,26,10,45,525.5,267.5,3.6,13.9,724.0,742.26,583.93
2018,4,26,11,0,725.0,210.0,3.7,14.1,848.0,837.9,655.1
2018,4,26,11,15,809.5,170.5,3.75,14.15,893.0,833.28,651.42
2018,4,26,11,30,894.0,131.0,3.8,14.2,938.0,820.48,642.04
2018,4,26,11,45,906.0,125.5,3.9,14.3,948.0,785.51,616.76
2018,4,26,12,0,918.0,120.0,4.0,14.4,958.0,747.49,587.47
2018,4,26,12,15,918.0,119.5,4.05,14.4,956.0,702.68,552.34
2018,4,26,12,30,918.0,119.0,4.1,14.4,954.0,655.94,514.92
2018,4,26,12,45,916.5,119.0,4.15,14.45,945.0,607.0,474.72
2018,4,26,13,0,915.0,119.0,4.2,14.5,936.0,556.62,432.38
2018,4,26,13,15,911.5,118.0,4.2,14.45,919.0,503.38,386.65
2018,4,26,13,30,908.0,117.0,4.2,14.4,902.0,449.35,339.05
2018,4,26,13,45,903.0,115.5,4.25,14.4,877.5,393.87,289.26
2018,4,26,14,0,898.0,114.0,4.3,14.4,853.0,338.16,238.66
2018,4,26,14,15,890.0,113.0,4.3,14.3,822.0,282.07,188.34
2018,4,26,14,30,882.0,112.0,4.3,14.2,791.0,226.47,140.92
2018,4,26,14,45,872.0,109.5,4.3,14.1,753.5,170.45,99.4
2018,4,26,15,0,862.0,107.0,4.3,14.0,716.0,115.6,71.27
2018,4,26,15,15,847.0,105.0,4.3,14.0,673.0,75.75,60.61
2018,4,26,15,30,832.0,103.0,4.3,14.0,630.0,75.72,60.78
2018,4,26,15,45,813.0,100.5,4.3,13.75,583.0,75.25,60.62
2018,4,26,16,0,794.0,98.0,4.3,13.5,536.0,74.75,60.45
2018,4,26,16,15,769.0,94.0,4.25,13.25,485.5,73.05,59.21
2018,4,26,16,30,744.0,90.0,4.2,13.0,435.0,71.26,57.9
2018,4,26,16,45,708.5,85.5,4.2,12.8,382.5,63.04,50.83
2018,4,26,17,0,673.0,81.0,4.2,12.6,330.0,60.83,49.04
2018,4,26,17,15,623.0,75.0,4.15,12.3,277.5,57.31,46.02
2018,4,26,17,30,573.0,69.0,4.1,12.0,225.0,53.73,42.83
2018,4,26,17,45,435.5,62.5,4.05,11.65,166.5,49.16,38.57
2018,4,26,18,0,298.0,56.0,4.0,11.3,108.0,42.46,32.17
2018,4,26,18,15,232.5,42.5,3.9,11.05,74.5,32.58,22.62
2018,4,26,18,30,167.0,29.0,3.8,10.8,41.0,22.47,9.18
2018,4,26,18,45,88.0,15.5,3.7,10.55,21.5,13.23,0.0
2018,4,26,19,0,9.0,2.0,3.6,10.3,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.65,10.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,1.9,11.35,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,1.9,11.8,16.0,64.89,0.0
2018,4,27,5,45,199.5,28.0,1.95,12.25,49.0,224.85,138.27
2018,4,27,6,0,323.0,42.0,2.0,12.7,82.0,349.26,283.12
2018,4,27,6,15,338.0,48.5,2.05,13.0,108.0,382.42,317.26
2018,4,27,6,30,353.0,55.0,2.1,13.3,134.0,413.74,345.93
2018,4,27,6,45,197.5,80.0,2.2,13.6,126.5,289.52,243.8
2018,4,27,7,0,42.0,105.0,2.3,13.9,119.0,148.69,122.3
2018,4,27,7,15,29.0,117.5,2.25,14.1,128.0,147.95,121.11
2018,4,27,7,30,16.0,130.0,2.2,14.3,137.0,133.44,107.99
2018,4,27,7,45,77.5,162.5,2.2,14.5,201.5,241.71,199.23
2018,4,27,8,0,139.0,195.0,2.2,14.7,266.0,357.91,293.0
2018,4,27,8,15,363.5,180.0,2.2,14.9,390.5,602.88,485.94
2018,4,27,8,30,588.0,165.0,2.2,15.1,515.0,816.37,641.45
2018,4,27,8,45,720.0,134.0,2.2,15.3,595.5,910.03,702.72
2018,4,27,9,0,852.0,103.0,2.2,15.5,676.0,993.41,756.26
2018,4,27,9,15,853.0,111.0,2.25,15.65,714.0,995.61,755.19
2018,4,27,9,30,854.0,119.0,2.3,15.8,752.0,994.05,752.67
2018,4,27,9,45,831.5,136.5,2.35,15.95,776.5,976.3,739.47
2018,4,27,10,0,809.0,154.0,2.4,16.1,801.0,954.74,723.98
2018,4,27,10,15,833.5,149.0,2.4,16.2,835.5,951.1,720.42
2018,4,27,10,30,858.0,144.0,2.4,16.3,870.0,943.36,714.05
2018,4,27,10,45,862.0,145.5,2.45,16.4,890.5,919.84,697.63
2018,4,27,11,0,866.0,147.0,2.5,16.5,911.0,882.73,672.04
2018,4,27,11,15,868.5,148.5,2.5,16.55,924.5,852.44,650.91
2018,4,27,11,30,871.0,150.0,2.5,16.6,938.0,819.34,627.72
2018,4,27,11,45,872.0,150.5,2.55,16.65,944.0,781.68,600.79
2018,4,27,12,0,873.0,151.0,2.6,16.7,950.0,741.71,570.96
2018,4,27,12,15,869.5,153.5,2.65,16.75,947.5,698.18,537.83
2018,4,27,12,30,866.0,156.0,2.7,16.8,945.0,656.74,505.31
2018,4,27,12,45,860.0,157.5,2.75,16.8,934.5,606.8,465.88
2018,4,27,13,0,854.0,159.0,2.8,16.8,924.0,555.98,424.7
2018,4,27,13,15,849.5,158.0,2.9,16.75,906.5,503.37,381.16
2018,4,27,13,30,845.0,157.0,3.0,16.7,889.0,450.26,335.92
2018,4,27,13,45,837.5,155.5,3.1,16.65,864.0,395.49,288.31
2018,4,27,14,0,830.0,154.0,3.2,16.6,839.0,341.0,240.21
2018,4,27,14,15,812.5,155.0,3.25,16.5,804.5,286.4,192.71
2018,4,27,14,30,795.0,156.0,3.3,16.4,770.0,233.61,148.86
2018,4,27,14,45,773.5,156.0,3.35,16.3,729.5,181.76,111.22
2018,4,27,15,0,752.0,156.0,3.4,16.2,689.0,122.91,78.2
2018,4,27,15,15,753.5,146.0,3.4,16.2,652.5,90.77,72.95
2018,4,27,15,30,755.0,136.0,3.4,16.2,616.0,87.28,70.18
2018,4,27,15,45,734.0,131.5,3.5,15.85,569.0,86.5,69.83
2018,4,27,16,0,713.0,127.0,3.6,15.5,522.0,85.64,69.41
2018,4,27,16,15,686.5,121.0,3.6,15.25,472.5,83.58,67.92
2018,4,27,16,30,660.0,115.0,3.6,15.0,423.0,81.38,66.3
2018,4,27,16,45,623.5,108.5,3.6,14.75,371.5,78.57,64.1
2018,4,27,17,0,587.0,102.0,3.6,14.5,320.0,75.64,61.76
2018,4,27,17,15,536.5,93.0,3.55,14.2,269.0,70.49,57.37
2018,4,27,17,30,486.0,84.0,3.5,13.9,218.0,62.62,50.41
2018,4,27,17,45,414.0,73.0,3.4,13.55,170.0,54.91,43.4
2018,4,27,18,0,342.0,62.0,3.3,13.2,122.0,47.06,36.0
2018,4,27,18,15,240.5,47.0,3.2,12.9,82.5,35.96,25.42
2018,4,27,18,30,139.0,32.0,3.1,12.6,43.0,24.68,11.41
2018,4,27,18,45,72.0,17.0,2.95,12.3,22.5,14.51,0.0
2018,4,27,19,0,5.0,2.0,2.8,12.0,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.75,11.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.0,2.3,11.5,6.5,0.0,0.0
2018,4,28,5,30,36.0,12.0,2.4,11.9,13.0,35.38,0.0
2018,4,28,5,45,80.0,28.5,2.5,12.25,37.0,122.64,78.68
2018,4,28,6,0,124.0,45.0,2.6,12.6,61.0,182.14,147.63
2018,4,28,6,15,186.0,62.0,2.7,12.9,98.0,255.61,213.67
2018,4,28,6,30,248.0,79.0,2.8,13.2,135.0,332.66,280.58
2018,4,28,6,45,276.0,96.5,2.9,13.45,174.0,383.57,323.44
2018,4,28,7,0,304.0,114.0,3.0,13.7,213.0,434.89,365.14
2018,4,28,7,15,441.5,112.0,3.05,13.9,283.5,584.39,484.41
2018,4,28,7,30,579.0,110.0,3.1,14.1,354.0,728.19,592.18
2018,4,28,7,45,423.5,156.5,3.15,14.3,347.0,632.57,515.44
2018,4,28,8,0,268.0,203.0,3.2,14.5,340.0,516.11,420.53
2018,4,28,8,15,250.0,228.0,3.25,14.65,366.0,525.77,426.18
2018,4,28,8,30,232.0,253.0,3.3,14.8,392.0,511.22,412.94
2018,4,28,8,45,230.0,278.5,3.3,14.9,425.0,533.38,428.11
2018,4,28,9,0,228.0,304.0,3.3,15.0,458.0,553.81,441.68
2018,4,28,9,15,217.0,327.0,3.35,15.15,480.5,560.76,444.89
2018,4,28,9,30,206.0,350.0,3.4,15.3,503.0,566.25,447.15
2018,4,28,9,45,191.5,356.0,3.45,15.45,503.5,548.8,432.52
2018,4,28,10,0,177.0,362.0,3.5,15.6,504.0,531.11,417.9
2018,4,28,10,15,97.5,320.0,3.55,15.7,398.5,404.48,319.14
2018,4,28,10,30,18.0,278.0,3.6,15.8,293.0,256.11,201.31
2018,4,28,10,45,47.0,326.5,3.65,15.85,367.5,336.25,264.84
2018,4,28,11,0,76.0,375.0,3.7,15.9,442.0,400.24,314.15
2018,4,28,11,15,164.5,408.0,3.7,15.95,556.5,505.2,395.03
2018,4,28,11,30,253.0,441.0,3.7,16.0,671.0,596.57,463.29
2018,4,28,11,45,406.5,379.5,3.75,16.05,751.5,642.21,498.99
2018,4,28,12,0,560.0,318.0,3.8,16.1,832.0,671.72,521.95
2018,4,28,12,15,715.0,235.0,3.85,16.1,889.5,670.93,522.15
2018,4,28,12,30,870.0,152.0,3.9,16.1,947.0,653.48,508.88
2018,4,28,12,45,847.5,160.0,3.95,16.05,927.5,602.74,467.84
2018,4,28,13,0,825.0,168.0,4.0,16.0,908.0,549.09,423.9
2018,4,28,13,15,725.5,190.5,4.05,15.9,832.5,469.31,359.89
2018,4,28,13,30,626.0,213.0,4.1,15.8,757.0,399.87,303.49
2018,4,28,13,45,593.0,242.5,4.1,15.75,746.0,367.57,274.46
2018,4,28,14,0,560.0,272.0,4.1,15.7,735.0,340.44,249.67
2018,4,28,14,15,409.5,315.5,4.1,15.55,647.5,293.53,215.01
2018,4,28,14,30,259.0,359.0,4.1,15.4,560.0,271.45,202.85
2018,4,28,14,45,266.5,335.5,4.15,15.25,533.5,236.48,176.11
2018,4,28,15,0,274.0,312.0,4.2,15.1,507.0,201.51,153.04
2018,4,28,15,15,501.5,224.5,4.2,15.1,554.5,134.68,110.84
2018,4,28,15,30,729.0,137.0,4.2,15.1,602.0,87.26,70.45
2018,4,28,15,45,758.5,119.0,4.2,14.75,570.5,78.95,63.57
2018,4,28,16,0,788.0,101.0,4.2,14.4,539.0,76.6,61.82
2018,4,28,16,15,761.0,97.5,4.15,14.25,488.5,75.32,60.95
2018,4,28,16,30,734.0,94.0,4.1,14.1,438.0,67.64,54.42
2018,4,28,16,45,697.5,89.5,4.1,13.9,385.5,65.58,52.84
2018,4,28,17,0,661.0,85.0,4.1,13.7,333.0,63.49,51.17
2018,4,28,17,15,610.0,79.0,4.0,13.45,280.5,60.09,48.28
2018,4,28,17,30,559.0,73.0,3.9,13.2,228.0,56.65,45.23
2018,4,28,17,45,484.0,64.5,3.8,12.95,178.5,50.96,40.0
2018,4,28,18,0,409.0,56.0,3.7,12.7,129.0,45.2,34.47
2018,4,28,18,15,302.5,44.0,3.6,12.5,88.5,33.93,23.78
2018,4,28,18,30,196.0,32.0,3.5,12.3,48.0,24.8,12.23
2018,4,28,18,45,106.0,18.0,3.35,12.05,26.0,15.36,0.0
2018,4,28,19,0,16.0,4.0,3.2,11.8,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,3.15,11.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,5,15,30.5,8.0,2.95,11.35,9.0,0.0,0.0
2018,4,29,5,30,61.0,16.0,3.1,11.6,18.0,56.35,0.0
2018,4,29,5,45,166.5,31.5,3.25,11.8,50.5,210.7,146.08
2018,4,29,6,0,272.0,47.0,3.4,12.0,83.0,318.26,261.64
2018,4,29,6,15,359.0,58.5,3.5,12.2,128.0,409.64,343.46
2018,4,29,6,30,446.0,70.0,3.6,12.4,173.0,511.49,429.27
2018,4,29,6,45,507.5,78.0,3.65,12.55,223.0,589.21,492.38
2018,4,29,7,0,569.0,86.0,3.7,12.7,273.0,667.95,553.69
2018,4,29,7,15,612.5,92.0,3.75,12.9,325.0,728.08,598.33
2018,4,29,7,30,656.0,98.0,3.8,13.1,377.0,787.49,641.07
2018,4,29,7,45,688.5,102.5,3.85,13.3,428.0,833.17,672.46
2018,4,29,8,0,721.0,107.0,3.9,13.5,479.0,876.95,701.9
2018,4,29,8,15,698.0,123.5,3.9,13.75,512.0,878.51,699.85
2018,4,29,8,30,675.0,140.0,3.9,14.0,545.0,876.03,695.31
2018,4,29,8,45,542.0,190.5,3.95,14.2,531.5,788.17,628.74
2018,4,29,9,0,409.0,241.0,4.0,14.4,518.0,706.37,562.99
2018,4,29,9,15,613.5,186.5,4.0,14.55,630.0,851.24,672.47
2018,4,29,9,30,818.0,132.0,4.0,14.7,742.0,974.72,757.56
2018,4,29,9,45,800.0,145.5,4.0,14.9,765.0,956.79,742.03
2018,4,29,10,0,782.0,159.0,4.0,15.1,788.0,935.49,725.44
2018,4,29,10,15,806.0,154.5,4.0,15.2,822.5,932.45,722.16
2018,4,29,10,30,830.0,150.0,4.0,15.3,857.0,925.41,716.08
2018,4,29,10,45,856.0,142.0,4.0,15.4,886.5,901.7,698.42
2018,4,29,11,0,882.0,134.0,4.0,15.5,916.0,886.24,686.81
2018,4,29,11,15,885.5,134.0,4.05,15.5,929.5,855.33,664.75
2018,4,29,11,30,889.0,134.0,4.1,15.5,943.0,821.57,640.69
2018,4,29,11,45,890.5,134.5,4.1,15.55,949.0,784.04,613.27
2018,4,29,12,0,892.0,135.0,4.1,15.6,955.0,744.12,582.29
2018,4,29,12,15,896.0,132.0,4.1,15.6,954.0,700.93,548.48
2018,4,29,12,30,900.0,129.0,4.1,15.6,953.0,655.63,512.3
2018,4,29,12,45,903.0,125.0,4.1,15.65,944.5,607.08,472.66
2018,4,29,13,0,906.0,121.0,4.1,15.7,936.0,556.84,430.64
2018,4,29,13,15,903.0,120.0,4.15,15.7,919.0,504.46,385.93
2018,4,29,13,30,900.0,119.0,4.2,15.7,902.0,451.25,339.38
2018,4,29,13,45,895.5,116.5,4.2,15.7,877.5,395.88,290.0
2018,4,29,14,0,891.0,114.0,4.2,15.7,853.0,340.29,239.79
2018,4,29,14,15,883.5,112.0,4.25,15.7,821.5,284.28,189.72
2018,4,29,14,30,876.0,110.0,4.3,15.7,790.0,228.75,142.26
2018,4,29,14,45,866.0,107.5,4.35,15.65,752.5,173.32,100.63
2018,4,29,15,0,856.0,105.0,4.4,15.6,715.0,119.05,71.39
2018,4,29,15,15,842.0,102.5,4.4,15.6,672.5,73.83,58.54
2018,4,29,15,30,828.0,100.0,4.4,15.6,630.0,73.44,58.4
2018,4,29,15,45,810.5,97.0,4.5,15.35,583.5,72.61,57.91
2018,4,29,16,0,793.0,94.0,4.6,15.1,537.0,71.7,57.37
2018,4,29,16,15,770.5,90.0,4.6,14.95,487.5,69.93,56.06
2018,4,29,16,30,748.0,86.0,4.6,14.8,438.0,68.07,54.65
2018,4,29,16,45,715.5,81.0,4.6,14.6,386.0,65.23,52.37
2018,4,29,17,0,683.0,76.0,4.6,14.4,334.0,57.09,45.34
2018,4,29,17,15,636.0,71.0,4.5,14.05,282.5,54.18,42.9
2018,4,29,17,30,589.0,66.0,4.4,13.7,231.0,51.25,40.33
2018,4,29,17,45,519.5,58.5,4.35,13.4,182.0,46.15,35.66
2018,4,29,18,0,450.0,51.0,4.3,13.1,133.0,41.01,30.74
2018,4,29,18,15,343.0,40.5,4.2,12.8,91.5,33.04,23.04
2018,4,29,18,30,236.0,30.0,4.1,12.5,50.0,23.36,11.74
2018,4,29,18,45,129.0,17.0,3.95,12.2,27.0,14.51,0.0
2018,4,29,19,0,22.0,4.0,3.8,11.9,4.0,0.0,0.0
2018,4,29,19,15,11.0,2.0,3.65,11.8,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,5,15,33.0,7.5,2.95,10.1,9.0,0.0,0.0
2018,4,30,5,30,66.0,15.0,3.1,10.4,18.0,59.1,0.0
2018,4,30,5,45,140.0,30.0,3.2,10.75,46.0,189.59,136.37
2018,4,30,6,0,214.0,45.0,3.3,11.1,74.0,269.12,222.42
2018,4,30,6,15,253.5,60.5,3.3,11.35,109.5,326.42,275.19
2018,4,30,6,30,293.0,76.0,3.3,11.6,145.0,385.88,327.18
2018,4,30,6,45,375.0,87.5,3.3,11.85,198.0,478.69,404.93
2018,4,30,7,0,457.0,99.0,3.3,12.1,251.0,575.1,481.42
2018,4,30,7,15,422.0,121.5,3.2,12.35,280.5,579.41,482.53
2018,4,30,7,30,387.0,144.0,3.1,12.6,310.0,579.53,479.34
2018,4,30,7,45,272.0,181.0,3.0,12.9,304.5,494.33,407.51
2018,4,30,8,0,157.0,218.0,2.9,13.2,299.0,404.13,331.26
2018,4,30,8,15,207.5,238.0,2.85,13.4,356.5,473.78,386.24
2018,4,30,8,30,258.0,258.0,2.8,13.6,414.0,565.09,455.14
2018,4,30,8,45,301.5,268.5,2.75,13.8,464.0,615.02,491.38
2018,4,30,9,0,345.0,279.0,2.7,14.0,514.0,663.62,526.14
2018,4,30,9,15,315.5,308.5,2.75,14.15,533.0,658.98,519.65
2018,4,30,9,30,286.0,338.0,2.8,14.3,552.0,652.2,512.13
2018,4,30,9,45,407.0,309.5,2.85,14.45,629.5,746.51,582.77
2018,4,30,10,0,528.0,281.0,2.9,14.6,707.0,819.44,635.98
2018,4,30,10,15,673.0,223.0,2.95,14.7,785.5,885.18,684.26
2018,4,30,10,30,818.0,165.0,3.0,14.8,864.0,929.94,714.37
2018,4,30,10,45,843.5,155.5,3.05,14.9,891.5,915.5,703.33
2018,4,30,11,0,869.0,146.0,3.1,15.0,919.0,886.57,682.81
2018,4,30,11,15,877.5,144.0,3.1,15.05,934.5,858.18,662.57
2018,4,30,11,30,886.0,142.0,3.1,15.1,950.0,826.73,640.15
2018,4,30,11,45,887.5,142.5,3.15,15.15,956.0,789.13,613.18
2018,4,30,12,0,889.0,143.0,3.2,15.2,962.0,749.17,582.85
2018,4,30,12,15,888.0,143.0,3.25,15.25,959.5,705.0,548.79
2018,4,30,12,30,887.0,143.0,3.3,15.3,957.0,659.09,512.63
2018,4,30,12,45,884.0,143.0,3.35,15.35,947.0,610.51,473.51
2018,4,30,13,0,881.0,143.0,3.4,15.4,937.0,560.76,432.41
2018,4,30,13,15,876.5,141.5,3.5,15.4,919.0,508.33,388.29
2018,4,30,13,30,872.0,140.0,3.6,15.4,901.0,455.31,342.42
2018,4,30,13,45,865.5,138.5,3.7,15.4,876.0,401.19,294.61
2018,4,30,14,0,859.0,137.0,3.8,15.4,851.0,341.52,241.81
2018,4,30,14,15,850.0,135.0,3.9,15.35,819.5,285.57,192.19
2018,4,30,14,30,841.0,133.0,4.0,15.3,788.0,230.43,145.23
2018,4,30,14,45,828.5,131.5,4.15,15.25,750.5,176.23,104.4
2018,4,30,15,0,816.0,130.0,4.3,15.2,713.0,123.65,75.49
2018,4,30,15,15,800.0,127.0,4.3,15.2,670.0,88.42,71.21
2018,4,30,15,30,784.0,124.0,4.3,15.2,627.0,88.33,71.35
2018,4,30,15,45,763.0,120.0,4.45,15.0,579.5,79.43,63.91
2018,4,30,16,0,742.0,116.0,4.6,14.8,532.0,78.58,63.43
2018,4,30,16,15,714.0,111.5,4.7,14.6,481.5,77.21,62.5
2018,4,30,16,30,686.0,107.0,4.8,14.4,431.0,75.75,61.49
2018,4,30,16,45,649.0,101.5,4.85,14.25,379.5,73.4,59.66
2018,4,30,17,0,612.0,96.0,4.9,14.1,328.0,70.98,57.72
2018,4,30,17,15,561.5,88.5,4.85,13.75,276.5,66.81,54.2
2018,4,30,17,30,511.0,81.0,4.8,13.4,225.0,62.53,50.45
2018,4,30,17,45,438.5,71.5,4.8,13.05,177.0,53.92,42.64
2018,4,30,18,0,366.0,62.0,4.8,12.7,129.0,47.11,36.21
2018,4,30,18,15,265.5,48.5,4.7,12.35,89.0,37.11,26.68
2018,4,30,18,30,165.0,35.0,4.6,12.0,49.0,26.98,15.0
2018,4,30,18,45,88.0,19.5,4.5,11.7,26.5,16.64,0.0
2018,4,30,19,0,11.0,4.0,4.4,11.4,4.0,0.0,0.0
2018,4,30,19,15,5.5,2.0,4.3,11.3,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,5,15,33.5,9.0,2.4,9.4,10.5,7.68,0.0
2018,5,1,5,30,67.0,18.0,2.5,9.8,21.0,62.47,0.0
2018,5,1,5,45,167.5,34.5,2.6,10.2,54.5,218.91,162.55
2018,5,1,6,0,268.0,51.0,2.7,10.6,88.0,321.06,265.89
2018,5,1,6,15,352.0,62.0,2.7,10.9,132.5,409.39,344.42
2018,5,1,6,30,436.0,73.0,2.7,11.2,177.0,503.52,423.1
2018,5,1,6,45,499.0,81.5,2.75,11.55,228.0,587.09,489.94
2018,5,1,7,0,562.0,90.0,2.8,11.9,279.0,667.77,551.66
2018,5,1,7,15,607.5,96.0,2.8,12.25,331.5,729.76,596.54
2018,5,1,7,30,653.0,102.0,2.8,12.6,384.0,791.06,639.4
2018,5,1,7,45,687.0,106.5,2.85,13.0,435.5,838.2,670.83
2018,5,1,8,0,721.0,111.0,2.9,13.4,487.0,883.45,700.3
2018,5,1,8,15,745.5,114.5,2.9,13.75,536.0,915.73,719.78
2018,5,1,8,30,770.0,118.0,2.9,14.1,585.0,938.66,732.56
2018,5,1,8,45,789.5,120.5,2.9,14.5,630.5,959.48,743.76
2018,5,1,9,0,809.0,123.0,2.9,14.9,676.0,976.97,752.66
2018,5,1,9,15,828.0,122.5,2.9,15.15,717.5,987.05,756.98
2018,5,1,9,30,847.0,122.0,2.9,15.4,759.0,993.51,759.03
2018,5,1,9,45,864.0,120.5,2.9,15.7,795.5,981.21,748.34
2018,5,1,10,0,881.0,119.0,2.9,16.0,832.0,977.73,744.04
2018,5,1,10,15,888.0,121.0,2.85,16.2,860.5,964.67,733.15
2018,5,1,10,30,895.0,123.0,2.8,16.4,889.0,948.08,720.11
2018,5,1,10,45,900.0,123.5,2.8,16.65,910.0,924.79,702.95
2018,5,1,11,0,905.0,124.0,2.8,16.9,931.0,898.24,683.71
2018,5,1,11,15,907.0,125.5,2.8,17.0,944.5,866.97,661.66
2018,5,1,11,30,909.0,127.0,2.8,17.1,958.0,832.82,637.61
2018,5,1,11,45,909.0,128.5,2.8,17.25,963.5,794.47,610.45
2018,5,1,12,0,909.0,130.0,2.8,17.4,969.0,753.75,579.62
2018,5,1,12,15,911.5,127.5,2.85,17.45,967.5,709.41,546.04
2018,5,1,12,30,914.0,125.0,2.9,17.5,966.0,663.05,510.12
2018,5,1,12,45,916.0,122.5,3.0,17.55,957.5,614.55,471.77
2018,5,1,13,0,918.0,120.0,3.1,17.6,949.0,564.41,430.94
2018,5,1,13,15,794.5,182.0,3.25,17.55,890.0,499.98,378.92
2018,5,1,13,30,671.0,244.0,3.4,17.5,831.0,441.93,331.9
2018,5,1,13,45,651.0,248.0,3.5,17.45,804.5,393.88,291.12
2018,5,1,14,0,631.0,252.0,3.6,17.4,778.0,347.76,251.46
2018,5,1,14,15,674.5,220.0,3.7,17.25,763.0,295.01,204.76
2018,5,1,14,30,718.0,188.0,3.8,17.1,748.0,238.16,155.57
2018,5,1,14,45,737.5,168.0,3.95,16.95,719.5,181.95,111.81
2018,5,1,15,0,757.0,148.0,4.1,16.8,691.0,124.34,76.4
2018,5,1,15,15,675.5,165.0,4.1,16.8,628.0,99.97,80.62
2018,5,1,15,30,594.0,182.0,4.1,16.8,565.0,112.71,91.75
2018,5,1,15,45,559.0,177.5,4.3,16.3,516.5,113.57,92.94
2018,5,1,16,0,524.0,173.0,4.5,15.8,468.0,112.43,92.45
2018,5,1,16,15,537.0,152.5,4.55,15.4,430.5,102.08,83.93
2018,5,1,16,30,550.0,132.0,4.6,15.0,393.0,91.6,75.2
2018,5,1,16,45,602.5,109.5,4.65,14.65,365.0,78.55,64.08
2018,5,1,17,0,655.0,87.0,4.7,14.3,337.0,64.65,52.05
2018,5,1,17,15,605.0,81.0,4.65,13.9,285.0,61.31,49.28
2018,5,1,17,30,555.0,75.0,4.6,13.5,233.0,57.94,46.34
2018,5,1,17,45,482.0,67.0,4.55,13.05,184.0,52.73,41.6
2018,5,1,18,0,409.0,59.0,4.5,12.6,135.0,47.48,36.59
2018,5,1,18,15,302.5,47.0,4.35,12.3,93.5,36.12,25.89
2018,5,1,18,30,196.0,35.0,4.2,12.0,52.0,27.04,15.49
2018,5,1,18,45,105.5,20.0,4.05,11.7,28.5,17.07,0.0
2018,5,1,19,0,15.0,5.0,3.9,11.4,5.0,4.27,0.0
2018,5,1,19,15,7.5,2.5,3.8,11.25,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,10.0,1.7,10.75,12.0,39.13,0.0
2018,5,2,5,30,92.0,20.0,1.8,11.0,24.0,116.78,0.0
2018,5,2,5,45,206.5,34.5,1.85,11.2,59.5,247.07,186.72
2018,5,2,6,0,321.0,49.0,1.9,11.4,95.0,359.12,296.01
2018,5,2,6,15,405.5,59.0,1.9,11.6,141.0,452.0,376.1
2018,5,2,6,30,490.0,69.0,1.9,11.8,187.0,550.26,456.23
2018,5,2,6,45,548.0,76.5,1.9,12.0,238.0,625.32,514.62
2018,5,2,7,0,606.0,84.0,1.9,12.2,289.0,701.26,571.02
2018,5,2,7,15,648.0,89.0,1.85,12.45,341.5,759.45,611.4
2018,5,2,7,30,690.0,94.0,1.8,12.7,394.0,816.79,649.69
2018,5,2,7,45,721.5,98.0,1.8,12.95,445.5,861.35,678.16
2018,5,2,8,0,753.0,102.0,1.8,13.2,497.0,897.53,700.22
2018,5,2,8,15,777.0,105.0,1.75,13.5,546.5,929.58,718.37
2018,5,2,8,30,801.0,108.0,1.7,13.8,596.0,958.73,734.27
2018,5,2,8,45,820.5,109.5,1.65,14.15,641.5,978.42,743.49
2018,5,2,9,0,840.0,111.0,1.6,14.5,687.0,994.75,750.54
2018,5,2,9,15,853.5,112.5,1.65,14.8,727.5,1001.57,753.05
2018,5,2,9,30,867.0,114.0,1.7,15.1,768.0,992.8,745.52
2018,5,2,9,45,877.0,115.0,1.7,15.35,802.0,988.71,740.87
2018,5,2,10,0,887.0,116.0,1.7,15.6,836.0,981.04,733.98
2018,5,2,10,15,894.0,116.5,1.75,15.85,863.5,966.45,723.41
2018,5,2,10,30,901.0,117.0,1.8,16.1,891.0,948.39,710.7
2018,5,2,10,45,906.5,118.0,1.85,16.3,912.5,926.04,695.36
2018,5,2,11,0,912.0,119.0,1.9,16.5,934.0,900.36,677.84
2018,5,2,11,15,915.0,119.5,1.95,16.65,947.5,868.95,656.56
2018,5,2,11,30,918.0,120.0,2.0,16.8,961.0,834.63,633.24
2018,5,2,11,45,919.0,120.5,2.1,16.95,966.5,796.06,607.26
2018,5,2,12,0,920.0,121.0,2.2,17.1,972.0,755.08,577.72
2018,5,2,12,15,921.0,120.0,2.25,17.15,970.5,710.69,544.5
2018,5,2,12,30,922.0,119.0,2.3,17.2,969.0,664.33,508.96
2018,5,2,12,45,922.0,117.0,2.3,17.2,959.5,614.87,470.0
2018,5,2,13,0,922.0,115.0,2.3,17.2,950.0,563.93,428.78
2018,5,2,13,15,829.5,156.5,2.35,17.2,897.0,498.48,376.15
2018,5,2,13,30,737.0,198.0,2.4,17.2,844.0,437.57,326.66
2018,5,2,13,45,730.5,192.0,2.45,17.15,817.5,384.6,281.63
2018,5,2,14,0,724.0,186.0,2.5,17.1,791.0,332.14,236.23
2018,5,2,14,15,806.5,147.0,2.55,17.0,797.0,286.14,192.6
2018,5,2,14,30,889.0,108.0,2.6,16.9,803.0,234.37,145.05
2018,5,2,14,45,626.0,176.5,2.65,16.85,654.5,175.09,110.59
2018,5,2,15,0,363.0,245.0,2.7,16.8,506.0,161.52,116.4
2018,5,2,15,15,470.5,205.0,2.7,16.8,522.5,122.58,99.7
2018,5,2,15,30,578.0,165.0,2.7,16.8,539.0,101.23,81.84
2018,5,2,15,45,691.0,129.5,2.75,16.4,543.5,83.84,67.29
2018,5,2,16,0,804.0,94.0,2.8,16.0,548.0,71.66,57.08
2018,5,2,16,15,779.0,90.5,2.85,15.75,497.5,70.21,56.08
2018,5,2,16,30,754.0,87.0,2.9,15.5,447.0,68.69,55.0
2018,5,2,16,45,720.5,83.0,2.9,15.25,395.0,66.63,53.44
2018,5,2,17,0,687.0,79.0,2.9,15.0,343.0,59.1,47.0
2018,5,2,17,15,640.5,73.5,2.85,14.65,291.0,55.9,44.32
2018,5,2,17,30,594.0,68.0,2.8,14.3,239.0,52.64,41.49
2018,5,2,17,45,526.0,60.5,2.7,13.9,189.5,47.59,36.92
2018,5,2,18,0,458.0,53.0,2.6,13.5,140.0,42.49,32.09
2018,5,2,18,15,280.0,40.5,2.5,13.2,88.5,31.18,21.57
2018,5,2,18,30,102.0,28.0,2.4,12.9,37.0,22.07,11.88
2018,5,2,18,45,57.5,16.0,2.25,12.55,20.5,12.73,0.0
2018,5,2,19,0,13.0,4.0,2.1,12.2,4.0,3.41,0.0
2018,5,2,19,15,6.5,2.0,2.1,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,5,15,51.5,9.0,2.55,10.6,11.5,42.0,0.0
2018,5,3,5,30,103.0,18.0,2.6,10.8,23.0,121.71,0.0
2018,5,3,5,45,121.5,20.5,2.7,11.0,33.0,151.44,115.7
2018,5,3,6,0,140.0,23.0,2.8,11.2,43.0,166.13,137.97
2018,5,3,6,15,70.0,21.5,2.8,11.35,31.5,90.54,74.61
2018,5,3,6,30,0.0,20.0,2.8,11.5,20.0,16.46,8.62
2018,5,3,6,45,0.0,21.5,2.8,11.65,21.5,17.71,9.75
2018,5,3,7,0,0.0,23.0,2.8,11.8,23.0,18.96,10.82
2018,5,3,7,15,0.0,28.0,2.8,11.95,28.0,23.1,14.37
2018,5,3,7,30,0.0,33.0,2.8,12.1,33.0,27.26,17.89
2018,5,3,7,45,0.0,47.0,2.8,12.25,47.0,38.9,27.78
2018,5,3,8,0,0.0,61.0,2.8,12.4,61.0,50.58,37.59
2018,5,3,8,15,0.0,88.5,2.8,12.55,88.5,73.58,56.85
2018,5,3,8,30,0.0,116.0,2.8,12.7,116.0,98.13,77.15
2018,5,3,8,45,0.5,135.0,2.8,12.9,135.5,115.65,91.39
2018,5,3,9,0,1.0,154.0,2.8,13.1,155.0,133.1,105.45
2018,5,3,9,15,6.0,190.0,2.85,13.3,194.5,170.68,135.99
2018,5,3,9,30,11.0,226.0,2.9,13.5,234.0,208.09,165.91
2018,5,3,9,45,13.5,246.5,2.9,13.75,257.0,228.15,181.46
2018,5,3,10,0,16.0,267.0,2.9,14.0,280.0,247.82,196.62
2018,5,3,10,15,18.0,284.0,2.9,14.2,299.0,263.39,208.45
2018,5,3,10,30,20.0,301.0,2.9,14.4,318.0,278.55,219.89
2018,5,3,10,45,27.0,325.5,2.9,14.65,349.0,317.4,249.82
2018,5,3,11,0,34.0,350.0,2.9,14.9,380.0,341.19,267.72
2018,5,3,11,15,36.0,363.5,2.9,15.1,396.0,349.46,273.54
2018,5,3,11,30,38.0,377.0,2.9,15.3,412.0,356.9,278.79
2018,5,3,11,45,47.5,396.5,2.95,15.45,440.5,374.16,291.81
2018,5,3,12,0,57.0,416.0,3.0,15.6,469.0,389.58,303.29
2018,5,3,12,15,92.0,434.0,3.0,15.75,519.0,418.62,325.36
2018,5,3,12,30,127.0,452.0,3.0,15.9,569.0,442.31,342.87
2018,5,3,12,45,147.0,450.5,3.05,16.0,585.0,437.21,338.51
2018,5,3,13,0,167.0,449.0,3.1,16.1,601.0,429.93,332.35
2018,5,3,13,15,225.0,429.5,3.1,16.15,630.0,425.81,328.05
2018,5,3,13,30,283.0,410.0,3.1,16.2,659.0,407.5,312.04
2018,5,3,13,45,443.0,333.5,3.15,16.25,710.5,382.17,287.64
2018,5,3,14,0,603.0,257.0,3.2,16.3,762.0,344.73,250.93
2018,5,3,14,15,712.0,199.0,3.15,16.3,773.5,292.46,202.03
2018,5,3,14,30,821.0,141.0,3.1,16.3,785.0,236.47,150.16
2018,5,3,14,45,780.0,148.0,3.1,16.25,736.5,185.62,112.81
2018,5,3,15,0,739.0,155.0,3.1,16.2,688.0,130.29,80.61
2018,5,3,15,15,787.5,129.0,3.1,16.2,666.5,89.09,71.43
2018,5,3,15,30,836.0,103.0,3.1,16.2,645.0,75.2,59.71
2018,5,3,15,45,751.0,117.5,3.05,16.0,577.5,85.11,68.52
2018,5,3,16,0,666.0,132.0,3.0,15.8,510.0,87.39,70.75
2018,5,3,16,15,582.0,136.5,3.05,15.55,445.0,91.9,74.98
2018,5,3,16,30,498.0,141.0,3.1,15.3,380.0,95.85,78.75
2018,5,3,16,45,499.0,121.5,3.15,15.05,337.5,84.83,69.45
