Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,0,230.0,439.0,3.6,15.7,654.0,462.07,357.91
2018,5,23,13,15,162.0,436.5,3.6,15.65,586.5,407.34,315.64
2018,5,23,13,30,94.0,434.0,3.6,15.6,519.0,368.1,285.62
2018,5,23,13,45,95.5,420.0,3.6,15.6,504.5,348.0,269.84
2018,5,23,14,0,97.0,406.0,3.6,15.6,490.0,328.08,254.0
2018,5,23,14,15,158.0,388.0,3.65,15.5,519.5,310.19,237.81
2018,5,23,14,30,219.0,370.0,3.7,15.4,549.0,296.97,224.48
2018,5,23,14,45,337.5,308.5,3.75,15.3,570.0,248.59,181.11
2018,5,23,15,0,456.0,247.0,3.8,15.2,591.0,188.98,131.09
2018,5,23,15,15,598.0,187.5,3.8,15.2,612.5,127.31,87.84
2018,5,23,15,30,740.0,128.0,3.8,15.2,634.0,87.6,70.47
2018,5,23,15,45,778.0,110.5,3.85,14.85,610.5,79.08,63.42
2018,5,23,16,0,816.0,93.0,3.9,14.5,587.0,69.88,55.7
2018,5,23,16,15,796.5,89.5,3.9,14.25,538.5,68.5,54.74
2018,5,23,16,30,777.0,86.0,3.9,14.0,490.0,67.03,53.7
2018,5,23,16,45,750.0,82.0,3.9,13.75,439.5,65.0,52.14
2018,5,23,17,0,723.0,78.0,3.9,13.5,389.0,62.87,50.49
2018,5,23,17,15,686.0,74.0,3.85,13.2,338.5,55.54,44.18
2018,5,23,17,30,649.0,70.0,3.8,12.9,288.0,53.39,42.39
2018,5,23,17,45,596.0,64.5,3.75,12.6,238.5,49.94,39.35
2018,5,23,18,0,543.0,59.0,3.7,12.3,189.0,46.47,36.15
2018,5,23,18,15,439.0,51.5,3.6,12.05,140.5,41.04,31.02
2018,5,23,18,30,335.0,44.0,3.5,11.8,92.0,35.67,25.69
2018,5,23,18,45,240.5,32.5,3.4,11.6,60.0,25.22,15.02
2018,5,23,19,0,146.0,21.0,3.3,11.4,28.0,16.38,0.0
2018,5,23,19,15,73.0,10.5,3.3,11.3,14.0,8.96,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,45,8.5,2.5,2.15,10.7,2.5,0.0,0.0
2018,5,24,5,0,17.0,5.0,2.1,10.8,5.0,15.18,0.0
2018,5,24,5,15,16.0,6.5,2.15,11.0,7.5,23.14,0.0
2018,5,24,5,30,15.0,8.0,2.2,11.2,10.0,19.59,10.54
2018,5,24,5,45,7.5,12.0,2.2,11.4,13.0,15.87,8.09
2018,5,24,6,0,0.0,16.0,2.2,11.6,16.0,13.16,5.68
2018,5,24,6,15,0.0,21.5,2.15,11.8,21.5,17.7,9.71
2018,5,24,6,30,0.0,27.0,2.1,12.0,27.0,22.26,13.69
2018,5,24,6,45,0.0,46.0,2.1,12.15,46.0,38.03,27.31
2018,5,24,7,0,0.0,65.0,2.1,12.3,65.0,53.86,40.83
2018,5,24,7,15,0.0,82.5,2.1,12.55,82.5,68.86,53.43
2018,5,24,7,30,0.0,100.0,2.1,12.8,100.0,84.82,66.68
2018,5,24,7,45,1.0,123.5,2.1,13.0,124.0,107.55,85.47
2018,5,24,8,0,2.0,147.0,2.1,13.2,148.0,130.29,104.0
2018,5,24,8,15,4.5,170.0,2.15,13.5,173.0,153.95,123.08
2018,5,24,8,30,7.0,193.0,2.2,13.8,198.0,177.47,141.79
2018,5,24,8,45,6.5,194.0,2.25,14.05,198.5,176.46,140.4
2018,5,24,9,0,6.0,195.0,2.3,14.3,199.0,175.73,139.31
2018,5,24,9,15,10.0,222.0,2.3,14.55,229.5,203.97,161.68
2018,5,24,9,30,14.0,249.0,2.3,14.8,260.0,231.88,183.43
2018,5,24,9,45,20.5,284.0,2.35,15.05,301.0,269.33,212.52
2018,5,24,10,0,27.0,319.0,2.4,15.3,342.0,323.62,254.18
2018,5,24,10,15,28.0,325.5,2.5,15.45,350.0,326.64,255.91
2018,5,24,10,30,29.0,332.0,2.6,15.6,358.0,329.39,257.66
2018,5,24,10,45,20.5,289.5,2.65,15.75,308.0,277.77,217.23
2018,5,24,11,0,12.0,247.0,2.7,15.9,258.0,220.28,171.99
2018,5,24,11,15,11.0,231.0,2.8,15.95,241.0,204.48,159.57
2018,5,24,11,30,10.0,215.0,2.9,16.0,224.0,189.0,147.26
2018,5,24,11,45,24.5,278.5,2.95,16.05,301.5,256.79,200.78
2018,5,24,12,0,39.0,342.0,3.0,16.1,379.0,316.38,246.8
2018,5,24,12,15,56.5,338.5,3.15,16.05,392.5,319.69,249.56
2018,5,24,12,30,74.0,335.0,3.3,16.0,406.0,321.47,251.18
2018,5,24,12,45,143.5,396.0,3.4,15.95,531.5,399.51,311.24
2018,5,24,13,0,213.0,457.0,3.5,15.9,657.0,465.91,360.57
2018,5,24,13,15,255.0,441.5,3.55,15.7,676.5,448.46,346.41
2018,5,24,13,30,297.0,426.0,3.6,15.5,696.0,433.59,333.71
2018,5,24,13,45,220.5,423.5,3.7,15.3,621.0,388.37,298.93
2018,5,24,14,0,144.0,421.0,3.8,15.1,546.0,341.86,263.97
2018,5,24,14,15,132.0,400.5,3.75,14.9,512.0,310.78,239.69
2018,5,24,14,30,120.0,380.0,3.7,14.7,478.0,281.69,217.09
2018,5,24,14,45,74.0,333.5,3.7,14.45,393.0,247.58,192.48
2018,5,24,15,0,28.0,287.0,3.7,14.2,308.0,206.82,162.76
2018,5,24,15,15,28.5,271.0,3.7,14.2,291.5,191.73,151.58
2018,5,24,15,30,29.0,255.0,3.7,14.2,275.0,179.51,149.2
2018,5,24,15,45,56.5,251.5,3.65,13.9,287.0,177.32,147.93
2018,5,24,16,0,84.0,248.0,3.6,13.6,299.0,174.76,146.34
2018,5,24,16,15,145.5,232.0,3.55,13.5,311.5,157.35,131.92
2018,5,24,16,30,207.0,216.0,3.5,13.4,324.0,149.09,125.29
2018,5,24,16,45,266.5,186.0,3.45,13.3,310.5,126.23,105.9
2018,5,24,17,0,326.0,156.0,3.4,13.2,297.0,109.68,91.81
2018,5,24,17,15,329.0,134.5,3.4,13.1,261.0,96.71,80.69
2018,5,24,17,30,332.0,113.0,3.4,13.0,225.0,79.97,66.05
2018,5,24,17,45,318.0,97.5,3.35,12.85,190.0,70.39,57.57
2018,5,24,18,0,304.0,82.0,3.3,12.7,155.0,60.35,48.49
2018,5,24,18,15,251.0,68.0,3.2,12.55,119.0,50.72,39.56
2018,5,24,18,30,198.0,54.0,3.1,12.4,83.0,41.36,30.64
2018,5,24,18,45,122.5,37.0,2.95,12.25,53.0,28.62,17.94
2018,5,24,19,0,47.0,20.0,2.8,12.1,23.0,15.74,0.0
2018,5,24,19,15,23.5,10.0,2.75,12.05,11.5,8.54,0.0
2018,5,24,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.2,11.75,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.2,11.8,2.0,1.71,0.0
2018,5,25,5,15,0.0,8.0,2.3,11.95,8.0,6.57,0.0
2018,5,25,5,30,0.0,14.0,2.4,12.1,14.0,11.52,3.59
2018,5,25,5,45,0.0,23.5,2.45,12.25,23.5,19.37,10.73
2018,5,25,6,0,0.0,33.0,2.5,12.4,33.0,27.24,17.73
2018,5,25,6,15,0.0,37.0,2.5,12.55,37.0,30.55,20.74
2018,5,25,6,30,0.0,41.0,2.5,12.7,41.0,33.87,23.66
2018,5,25,6,45,0.0,52.5,2.5,12.85,52.5,43.44,31.87
2018,5,25,7,0,0.0,64.0,2.5,13.0,64.0,53.03,39.99
2018,5,25,7,15,0.0,72.5,2.5,13.2,72.5,60.13,45.87
2018,5,25,7,30,0.0,81.0,2.5,13.4,81.0,67.26,51.7
2018,5,25,7,45,0.0,108.0,2.45,13.65,108.0,91.69,71.98
2018,5,25,8,0,0.0,135.0,2.4,13.9,135.0,116.61,92.36
2018,5,25,8,15,2.5,161.5,2.4,14.1,163.0,143.6,114.29
2018,5,25,8,30,5.0,188.0,2.4,14.3,191.0,170.52,135.86
2018,5,25,8,45,26.0,234.0,2.4,14.5,252.5,253.18,202.6
2018,5,25,9,0,47.0,280.0,2.4,14.7,314.0,320.46,255.36
2018,5,25,9,15,97.0,327.5,2.4,14.9,402.5,417.46,330.82
2018,5,25,9,30,147.0,375.0,2.4,15.1,491.0,532.8,417.18
2018,5,25,9,45,127.5,384.0,2.45,15.25,488.0,514.23,401.09
2018,5,25,10,0,108.0,393.0,2.5,15.4,485.0,495.55,385.82
2018,5,25,10,15,83.0,396.0,2.5,15.5,468.0,448.36,349.21
2018,5,25,10,30,58.0,399.0,2.5,15.6,451.0,420.72,327.18
2018,5,25,10,45,101.0,422.0,2.55,15.7,514.5,474.43,368.4
2018,5,25,11,0,144.0,445.0,2.6,15.8,578.0,536.57,414.56
2018,5,25,11,15,220.5,446.5,2.6,15.85,654.0,589.14,453.99
2018,5,25,11,30,297.0,448.0,2.6,15.9,730.0,642.5,493.05
2018,5,25,11,45,351.0,428.5,2.65,16.0,763.5,645.22,495.19
2018,5,25,12,0,405.0,409.0,2.7,16.1,797.0,645.35,495.46
2018,5,25,12,15,388.0,416.0,2.75,16.15,787.0,610.12,468.73
2018,5,25,12,30,371.0,423.0,2.8,16.2,777.0,576.96,443.45
2018,5,25,12,45,317.5,437.5,2.85,16.2,738.5,528.44,406.35
2018,5,25,13,0,264.0,452.0,2.9,16.2,700.0,483.97,372.17
2018,5,25,13,15,287.5,430.5,2.9,16.15,696.0,457.33,351.31
2018,5,25,13,30,311.0,409.0,2.9,16.1,692.0,429.08,328.46
2018,5,25,13,45,371.5,375.5,2.9,16.1,705.0,405.6,307.85
2018,5,25,14,0,432.0,342.0,2.9,16.1,718.0,367.26,274.64
2018,5,25,14,15,312.5,364.5,2.9,16.05,631.5,326.84,244.45
2018,5,25,14,30,193.0,387.0,2.9,16.0,545.0,301.84,228.23
2018,5,25,14,45,189.0,370.0,2.85,15.9,519.0,273.65,206.33
2018,5,25,15,0,185.0,353.0,2.8,15.8,493.0,246.34,186.38
2018,5,25,15,15,175.0,330.0,2.8,15.8,456.5,216.69,167.02
2018,5,25,15,30,165.0,307.0,2.8,15.8,420.0,196.35,162.12
2018,5,25,15,45,320.5,249.5,2.75,15.55,451.0,158.04,130.5
2018,5,25,16,0,476.0,192.0,2.7,15.3,482.0,120.35,98.93
2018,5,25,16,15,385.0,193.5,2.65,15.15,415.5,122.25,100.99
2018,5,25,16,30,294.0,195.0,2.6,15.0,349.0,131.06,108.97
2018,5,25,16,45,286.5,179.5,2.6,14.85,317.0,122.68,102.13
2018,5,25,17,0,279.0,164.0,2.6,14.7,285.0,113.89,94.89
2018,5,25,17,15,284.5,142.0,2.6,14.5,251.5,100.85,83.84
2018,5,25,17,30,290.0,120.0,2.6,14.3,218.0,87.19,72.06
2018,5,25,17,45,261.0,98.0,2.55,14.1,175.5,72.63,59.27
2018,5,25,18,0,232.0,76.0,2.5,13.9,133.0,57.55,45.78
2018,5,25,18,15,167.0,60.5,2.5,13.7,96.5,46.24,35.44
2018,5,25,18,30,102.0,45.0,2.5,13.5,60.0,34.74,24.77
2018,5,25,18,45,92.0,32.0,2.45,13.3,42.0,25.03,15.06
2018,5,25,19,0,82.0,19.0,2.4,13.1,24.0,15.09,0.0
2018,5,25,19,15,41.0,9.5,2.4,12.95,12.0,8.11,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,4,45,18.0,4.0,2.95,11.95,4.5,0.0,0.0
2018,5,26,5,0,36.0,8.0,3.0,12.0,9.0,29.95,0.0
2018,5,26,5,15,115.0,21.0,3.1,12.15,31.5,134.81,25.04
2018,5,26,5,30,194.0,34.0,3.2,12.3,54.0,227.17,179.12
2018,5,26,5,45,298.0,45.5,3.25,12.5,95.5,325.93,271.07
2018,5,26,6,0,402.0,57.0,3.3,12.7,137.0,439.09,368.17
2018,5,26,6,15,227.5,55.5,3.25,12.95,103.5,292.7,248.24
2018,5,26,6,30,53.0,54.0,3.2,13.2,70.0,107.16,88.35
2018,5,26,6,45,41.5,90.5,3.15,13.45,104.5,126.69,104.45
2018,5,26,7,0,30.0,127.0,3.1,13.7,139.0,158.39,130.1
2018,5,26,7,15,80.0,157.0,3.0,13.95,194.5,239.33,198.48
2018,5,26,7,30,130.0,187.0,2.9,14.2,250.0,341.6,281.68
2018,5,26,7,45,134.5,199.0,2.8,14.5,270.0,357.37,292.6
2018,5,26,8,0,139.0,211.0,2.7,14.8,290.0,372.95,303.52
2018,5,26,8,15,82.0,218.5,2.6,15.05,266.0,299.81,242.41
2018,5,26,8,30,25.0,226.0,2.5,15.3,242.0,246.85,197.11
2018,5,26,8,45,17.0,216.0,2.35,15.6,227.5,208.35,165.46
2018,5,26,9,0,9.0,206.0,2.2,15.9,213.0,189.11,149.18
2018,5,26,9,15,7.5,198.5,2.15,16.15,204.5,179.49,141.01
2018,5,26,9,30,6.0,191.0,2.1,16.4,196.0,170.3,133.21
2018,5,26,9,45,8.0,206.5,2.0,16.65,213.0,185.58,145.04
2018,5,26,10,0,10.0,222.0,1.9,16.9,230.0,200.64,156.52
2018,5,26,10,15,11.5,238.0,1.9,17.05,248.0,215.39,167.77
2018,5,26,10,30,13.0,254.0,1.9,17.2,266.0,229.84,178.71
2018,5,26,10,45,13.0,257.0,1.85,17.4,269.0,231.18,179.33
2018,5,26,11,0,13.0,260.0,1.8,17.6,272.0,232.44,179.95
2018,5,26,11,15,15.5,282.0,1.9,17.7,296.5,252.05,195.0
2018,5,26,11,30,18.0,304.0,2.0,17.8,321.0,271.03,209.42
2018,5,26,11,45,23.5,335.0,2.1,17.9,357.5,304.29,234.73
2018,5,26,12,0,29.0,366.0,2.2,18.0,394.0,329.21,253.46
2018,5,26,12,15,37.0,387.0,2.35,18.05,422.5,345.86,266.07
2018,5,26,12,30,45.0,408.0,2.5,18.1,451.0,360.74,277.3
2018,5,26,12,45,99.5,418.0,2.65,18.1,512.0,390.29,300.1
2018,5,26,13,0,154.0,428.0,2.8,18.1,573.0,414.28,317.98
2018,5,26,13,15,474.5,301.0,2.95,18.1,735.5,454.77,347.6
2018,5,26,13,30,795.0,174.0,3.1,18.1,898.0,473.74,356.41
2018,5,26,13,45,832.0,152.5,3.25,18.1,893.0,426.58,315.0
2018,5,26,14,0,869.0,131.0,3.4,18.1,888.0,380.87,273.38
2018,5,26,14,15,860.0,130.0,3.55,17.95,857.5,327.9,226.69
2018,5,26,14,30,851.0,129.0,3.7,17.8,827.0,275.55,181.03
2018,5,26,14,45,839.0,127.5,3.8,17.7,790.5,214.63,131.06
2018,5,26,15,0,827.0,126.0,3.9,17.6,754.0,162.88,93.9
2018,5,26,15,15,813.0,124.0,3.9,17.6,713.0,112.38,68.52
2018,5,26,15,30,799.0,122.0,3.9,17.6,672.0,84.68,67.3
2018,5,26,15,45,769.0,121.5,4.1,17.25,622.0,85.92,68.67
2018,5,26,16,0,739.0,121.0,4.3,16.9,572.0,79.24,63.22
2018,5,26,16,15,724.5,116.0,4.3,16.65,528.0,77.94,62.37
2018,5,26,16,30,710.0,111.0,4.3,16.4,484.0,76.47,61.37
2018,5,26,16,45,678.5,106.5,4.35,16.15,433.5,74.96,60.33
2018,5,26,17,0,647.0,102.0,4.4,15.9,383.0,73.38,59.21
2018,5,26,17,15,606.5,96.0,4.35,15.55,333.0,70.53,56.96
2018,5,26,17,30,566.0,90.0,4.3,15.2,283.0,67.59,54.56
2018,5,26,17,45,509.5,82.5,4.3,14.85,234.5,63.23,50.8
2018,5,26,18,0,453.0,75.0,4.3,14.5,186.0,56.38,44.64
2018,5,26,18,15,373.5,64.5,4.15,14.2,142.0,48.83,37.66
2018,5,26,18,30,294.0,54.0,4.0,13.9,98.0,41.18,30.36
2018,5,26,18,45,193.5,39.0,3.9,13.6,63.5,29.97,19.25
2018,5,26,19,0,93.0,24.0,3.8,13.3,29.0,18.74,0.0
2018,5,26,19,15,46.5,12.0,3.7,13.15,14.5,10.24,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,27,4,45,18.0,4.0,1.45,11.65,4.5,0.0,0.0
2018,5,27,5,0,36.0,8.0,1.4,11.8,9.0,29.96,0.0
2018,5,27,5,15,138.5,23.0,1.4,12.25,36.5,155.23,39.19
2018,5,27,5,30,241.0,38.0,1.4,12.7,64.0,268.45,211.09
2018,5,27,5,45,311.0,48.0,1.4,13.15,99.5,339.93,279.3
2018,5,27,6,0,381.0,58.0,1.4,13.6,135.0,417.7,345.58
2018,5,27,6,15,230.5,84.5,1.4,14.0,135.0,319.12,265.98
2018,5,27,6,30,80.0,111.0,1.4,14.4,135.0,209.63,173.16
2018,5,27,6,45,78.0,132.0,1.35,14.85,159.0,214.67,177.27
2018,5,27,7,0,76.0,153.0,1.3,15.3,183.0,235.54,193.34
2018,5,27,7,15,96.5,177.0,1.35,15.8,220.5,281.12,229.61
2018,5,27,7,30,117.0,201.0,1.4,16.3,258.0,347.05,280.62
2018,5,27,7,45,157.5,220.0,1.4,16.8,305.0,406.44,325.87
2018,5,27,8,0,198.0,239.0,1.4,17.3,352.0,466.15,370.11
2018,5,27,8,15,138.0,251.5,1.45,17.65,333.5,416.37,328.74
2018,5,27,8,30,78.0,264.0,1.5,18.0,315.0,343.49,270.4
2018,5,27,8,45,135.5,294.5,1.55,18.35,390.0,453.36,354.29
2018,5,27,9,0,193.0,325.0,1.6,18.7,465.0,539.95,417.41
2018,5,27,9,15,292.5,318.0,1.65,19.05,543.5,646.9,494.75
2018,5,27,9,30,392.0,311.0,1.7,19.4,622.0,749.4,566.1
2018,5,27,9,45,440.5,309.0,1.8,19.7,672.0,783.74,588.84
2018,5,27,10,0,489.0,307.0,1.9,20.0,722.0,814.73,609.74
2018,5,27,10,15,596.5,265.5,1.95,20.25,788.0,863.38,643.83
2018,5,27,10,30,704.0,224.0,2.0,20.5,854.0,902.98,671.1
2018,5,27,10,45,808.0,167.0,2.1,20.75,905.0,909.5,674.75
2018,5,27,11,0,912.0,110.0,2.2,21.0,956.0,907.83,673.38
2018,5,27,11,15,914.5,110.5,2.25,21.1,969.0,877.35,652.83
2018,5,27,11,30,917.0,111.0,2.3,21.2,982.0,844.08,630.59
2018,5,27,11,45,918.0,111.5,2.4,21.35,987.5,807.05,605.9
2018,5,27,12,0,919.0,112.0,2.5,21.5,993.0,767.71,579.19
2018,5,27,12,15,918.0,112.0,2.6,21.55,990.5,724.51,547.77
2018,5,27,12,30,917.0,112.0,2.7,21.6,988.0,679.6,514.29
2018,5,27,12,45,914.0,112.0,2.8,21.65,978.0,631.99,477.9
2018,5,27,13,0,911.0,112.0,2.9,21.7,968.0,583.21,439.56
2018,5,27,13,15,907.5,111.5,2.95,21.65,951.5,532.83,398.88
2018,5,27,13,30,904.0,111.0,3.0,21.6,935.0,481.7,356.4
2018,5,27,13,45,899.0,109.5,3.05,21.6,911.5,428.74,311.33
2018,5,27,14,0,894.0,108.0,3.1,21.6,888.0,375.57,265.1
2018,5,27,14,15,887.5,106.5,3.1,21.5,858.0,321.98,218.15
2018,5,27,14,30,881.0,105.0,3.1,21.4,828.0,268.74,172.01
2018,5,27,14,45,873.0,103.0,3.1,21.3,793.0,215.47,128.32
2018,5,27,15,0,865.0,101.0,3.1,21.2,758.0,163.11,90.95
2018,5,27,15,15,853.0,99.0,3.1,21.2,717.5,111.61,65.29
2018,5,27,15,30,841.0,97.0,3.1,21.2,677.0,81.01,63.21
2018,5,27,15,45,826.5,94.0,3.0,20.9,632.5,79.53,62.24
2018,5,27,16,0,812.0,91.0,2.9,20.6,588.0,68.29,52.95
2018,5,27,16,15,793.0,87.5,2.9,20.35,540.0,66.89,51.99
2018,5,27,16,30,774.0,84.0,2.9,20.1,492.0,65.38,50.94
2018,5,27,16,45,748.5,80.5,2.85,19.8,442.5,63.69,49.72
2018,5,27,17,0,723.0,77.0,2.8,19.5,393.0,61.92,48.42
2018,5,27,17,15,687.5,73.0,2.75,19.05,343.0,59.6,46.64
2018,5,27,17,30,652.0,69.0,2.7,18.6,293.0,52.5,40.62
2018,5,27,17,45,601.5,63.5,2.65,18.1,244.0,49.02,37.67
2018,5,27,18,0,551.0,58.0,2.6,17.6,195.0,45.51,34.56
2018,5,27,18,15,476.0,51.0,2.5,17.1,150.0,40.59,30.04
2018,5,27,18,30,401.0,44.0,2.4,16.6,105.0,35.67,25.3
2018,5,27,18,45,285.0,33.5,2.25,16.1,69.0,27.49,17.13
2018,5,27,19,0,169.0,23.0,2.1,15.6,33.0,17.93,0.0
2018,5,27,19,15,84.5,11.5,2.05,15.3,16.5,9.82,0.0
2018,5,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,4,45,35.5,5.5,1.1,12.9,6.0,0.0,0.0
2018,5,28,5,0,71.0,11.0,1.1,13.0,12.0,55.02,0.0
2018,5,28,5,15,190.0,23.0,1.1,13.4,40.0,190.53,58.8
2018,5,28,5,30,309.0,35.0,1.1,13.8,68.0,313.48,245.73
2018,5,28,5,45,372.5,44.0,1.1,14.2,104.5,385.7,313.82
2018,5,28,6,0,436.0,53.0,1.1,14.6,141.0,461.82,377.33
2018,5,28,6,15,295.5,82.5,1.05,15.05,149.5,390.45,321.23
2018,5,28,6,30,155.0,112.0,1.0,15.5,158.0,276.44,228.06
2018,5,28,6,45,186.0,131.0,0.9,16.0,196.5,328.3,270.06
2018,5,28,7,0,217.0,150.0,0.8,16.5,235.0,400.88,325.18
2018,5,28,7,15,363.5,144.0,0.8,17.15,310.0,554.88,442.1
2018,5,28,7,30,510.0,138.0,0.8,17.8,385.0,693.46,539.8
2018,5,28,7,45,658.5,111.0,0.8,18.4,465.5,823.54,624.81
2018,5,28,8,0,807.0,84.0,0.8,19.0,546.0,937.61,694.98
2018,5,28,8,15,825.0,86.5,0.8,19.55,593.0,952.06,699.07
2018,5,28,8,30,843.0,89.0,0.8,20.1,640.0,975.22,710.21
2018,5,28,8,45,856.5,91.0,0.85,20.6,683.0,990.16,717.17
2018,5,28,9,0,870.0,93.0,0.9,21.1,726.0,1001.89,722.3
2018,5,28,9,15,878.0,95.5,0.95,21.55,763.5,1005.26,722.49
2018,5,28,9,30,886.0,98.0,1.0,22.0,801.0,1005.2,720.78
2018,5,28,9,45,890.5,101.5,1.05,22.4,833.0,999.25,715.72
2018,5,28,10,0,895.0,105.0,1.1,22.8,865.0,989.8,708.67
2018,5,28,10,15,901.0,106.0,1.2,23.15,892.0,975.77,699.89
2018,5,28,10,30,907.0,107.0,1.3,23.5,919.0,958.36,689.0
2018,5,28,10,45,911.0,108.0,1.4,23.8,939.0,935.81,674.94
2018,5,28,11,0,915.0,109.0,1.5,24.1,959.0,910.09,658.8
2018,5,28,11,15,917.5,110.0,1.6,24.3,972.0,880.05,639.98
2018,5,28,11,30,920.0,111.0,1.7,24.5,985.0,847.18,619.13
2018,5,28,11,45,921.0,111.0,1.8,24.7,990.5,809.67,594.98
2018,5,28,12,0,922.0,111.0,1.9,24.9,996.0,769.87,568.9
2018,5,28,12,15,921.5,111.0,2.0,24.95,994.0,726.97,538.71
2018,5,28,12,30,921.0,111.0,2.1,25.0,992.0,682.31,506.42
2018,5,28,12,45,919.0,110.5,2.25,25.05,982.5,634.81,471.37
2018,5,28,13,0,917.0,110.0,2.4,25.1,973.0,586.06,434.19
2018,5,28,13,15,913.0,110.0,2.5,25.0,956.5,535.59,394.54
2018,5,28,13,30,909.0,110.0,2.6,24.9,940.0,484.38,353.02
2018,5,28,13,45,903.5,109.5,2.7,24.85,916.5,431.71,309.09
2018,5,28,14,0,898.0,109.0,2.8,24.8,893.0,378.85,263.96
2018,5,28,14,15,890.5,108.0,2.85,24.65,863.0,325.13,217.7
2018,5,28,14,30,883.0,107.0,2.9,24.5,833.0,271.84,172.23
2018,5,28,14,45,873.5,105.0,2.9,24.35,797.0,218.24,128.83
2018,5,28,15,0,864.0,103.0,2.9,24.2,761.0,165.7,91.65
2018,5,28,15,15,852.0,101.0,2.9,24.2,720.5,114.26,65.89
2018,5,28,15,30,840.0,99.0,2.9,24.2,680.0,82.14,63.36
2018,5,28,15,45,825.0,96.0,2.9,23.8,635.0,70.36,53.82
2018,5,28,16,0,810.0,93.0,2.9,23.4,590.0,69.52,53.37
2018,5,28,16,15,790.5,90.0,2.9,23.05,542.0,68.5,52.76
2018,5,28,16,30,771.0,87.0,2.9,22.7,494.0,67.4,52.1
2018,5,28,16,45,745.5,83.0,2.85,22.3,444.5,65.43,50.68
2018,5,28,17,0,720.0,79.0,2.8,21.9,395.0,63.36,49.16
2018,5,28,17,15,685.5,74.5,2.75,21.35,345.0,55.67,42.79
2018,5,28,17,30,651.0,70.0,2.7,20.8,295.0,53.18,40.83
2018,5,28,17,45,601.5,64.5,2.6,20.25,246.0,49.74,37.95
2018,5,28,18,0,552.0,59.0,2.5,19.7,197.0,46.26,34.91
2018,5,28,18,15,478.0,52.0,2.4,19.1,152.0,41.38,30.48
2018,5,28,18,30,404.0,45.0,2.3,18.5,107.0,36.49,25.82
2018,5,28,18,45,293.0,35.0,2.25,17.9,71.5,28.8,18.16
2018,5,28,19,0,182.0,25.0,2.2,17.3,36.0,19.48,1.06
2018,5,28,19,15,94.5,13.5,2.2,16.95,19.0,11.52,0.0
2018,5,28,19,30,7.0,2.0,2.2,16.6,2.0,0.0,0.0
2018,5,28,19,45,3.5,1.0,2.15,16.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,4,45,35.0,5.5,1.6,13.9,6.0,0.0,0.0
2018,5,29,5,0,70.0,11.0,1.7,14.0,12.0,54.38,0.0
2018,5,29,5,15,187.0,23.5,1.75,14.3,40.5,190.2,66.82
2018,5,29,5,30,304.0,36.0,1.8,14.6,69.0,310.69,244.56
2018,5,29,5,45,394.5,44.5,1.85,14.9,110.5,403.17,329.04
2018,5,29,6,0,485.0,53.0,1.9,15.2,152.0,501.31,410.47
2018,5,29,6,15,546.0,59.0,1.9,15.6,199.5,576.36,469.99
2018,5,29,6,30,607.0,65.0,1.9,16.0,247.0,653.64,528.22
2018,5,29,6,45,649.5,70.0,1.9,16.4,297.5,714.52,571.58
2018,5,29,7,0,692.0,75.0,1.9,16.8,348.0,775.55,613.31
2018,5,29,7,15,722.5,79.0,1.95,17.3,398.5,818.39,640.81
2018,5,29,7,30,753.0,83.0,2.0,17.8,449.0,865.39,670.61
2018,5,29,7,45,775.5,86.5,2.0,18.3,498.0,902.07,692.03
2018,5,29,8,0,798.0,90.0,2.0,18.8,547.0,936.42,711.53
2018,5,29,8,15,815.0,92.5,2.05,19.2,593.5,961.36,725.3
2018,5,29,8,30,832.0,95.0,2.1,19.6,640.0,971.42,729.2
2018,5,29,8,45,845.0,98.0,2.15,19.95,683.0,986.89,737.09
2018,5,29,9,0,858.0,101.0,2.2,20.3,726.0,999.12,742.86
2018,5,29,9,15,872.0,100.5,2.25,20.6,765.0,1005.07,744.78
2018,5,29,9,30,886.0,100.0,2.3,20.9,804.0,1007.67,744.71
2018,5,29,9,45,898.0,99.5,2.4,21.15,838.5,1004.82,741.94
2018,5,29,10,0,910.0,99.0,2.5,21.4,873.0,998.47,737.03
2018,5,29,10,15,916.0,100.0,2.55,21.6,900.0,984.36,726.81
2018,5,29,10,30,922.0,101.0,2.6,21.8,927.0,966.84,714.51
2018,5,29,10,45,925.5,102.5,2.65,21.95,947.0,944.15,699.03
2018,5,29,11,0,929.0,104.0,2.7,22.1,967.0,918.26,681.48
2018,5,29,11,15,931.5,104.5,2.85,22.15,980.0,887.52,661.66
2018,5,29,11,30,934.0,105.0,3.0,22.2,993.0,853.94,639.73
2018,5,29,11,45,935.0,106.0,3.1,22.25,999.5,816.97,614.93
2018,5,29,12,0,936.0,107.0,3.2,22.3,1006.0,777.62,588.25
2018,5,29,12,15,934.0,108.5,3.35,22.2,1004.0,734.43,557.05
2018,5,29,12,30,932.0,110.0,3.5,22.1,1002.0,689.51,523.64
2018,5,29,12,45,928.5,111.0,3.65,22.0,992.5,641.8,487.21
2018,5,29,13,0,925.0,112.0,3.8,21.9,983.0,592.9,448.76
2018,5,29,13,15,921.5,112.0,3.95,21.65,967.0,542.3,408.07
2018,5,29,13,30,918.0,112.0,4.1,21.4,951.0,490.9,365.42
2018,5,29,13,45,913.0,112.0,4.25,21.15,928.5,438.31,320.58
2018,5,29,14,0,908.0,112.0,4.4,20.9,906.0,385.46,274.53
2018,5,29,14,15,901.0,111.5,4.5,20.65,876.5,331.65,227.13
2018,5,29,14,30,894.0,111.0,4.6,20.4,847.0,278.21,180.45
2018,5,29,14,45,885.0,109.5,4.7,20.15,811.5,224.38,135.83
2018,5,29,15,0,876.0,108.0,4.8,19.9,776.0,171.53,97.44
2018,5,29,15,15,864.0,106.0,4.8,19.9,735.0,119.4,70.31
2018,5,29,15,30,852.0,104.0,4.8,19.9,694.0,85.26,67.17
2018,5,29,15,45,837.0,102.0,4.85,19.35,649.5,74.33,58.22
2018,5,29,16,0,822.0,100.0,4.9,18.8,605.0,74.29,58.49
2018,5,29,16,15,801.0,97.5,4.9,18.45,556.5,73.76,58.31
2018,5,29,16,30,780.0,95.0,4.9,18.1,508.0,73.18,58.1
2018,5,29,16,45,752.0,91.0,4.95,17.75,457.0,71.37,56.81
2018,5,29,17,0,724.0,87.0,5.0,17.4,406.0,63.59,50.29
2018,5,29,17,15,685.5,83.0,5.0,17.0,354.5,61.69,48.86
2018,5,29,17,30,647.0,79.0,5.0,16.6,303.0,59.78,47.37
2018,5,29,17,45,591.5,73.5,5.0,16.2,253.0,56.56,44.63
2018,5,29,18,0,536.0,68.0,5.0,15.8,203.0,53.35,41.75
2018,5,29,18,15,460.5,59.5,4.95,15.4,157.0,47.5,36.36
2018,5,29,18,30,385.0,51.0,4.9,15.0,111.0,41.6,30.67
2018,5,29,18,45,275.0,39.0,4.85,14.55,74.5,30.18,19.69
2018,5,29,19,0,165.0,27.0,4.8,14.1,38.0,20.98,3.12
2018,5,29,19,15,85.5,14.5,4.75,13.85,20.0,12.38,0.0
2018,5,29,19,30,6.0,2.0,4.7,13.6,2.0,0.0,0.0
2018,5,29,19,45,3.0,1.0,4.65,13.4,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.5,5.45,11.65,3.5,0.0,0.0
2018,5,30,5,0,1.0,7.0,5.5,11.7,7.0,6.62,0.0
2018,5,30,5,15,1.0,20.0,5.55,11.8,20.0,18.81,2.18
2018,5,30,5,30,1.0,33.0,5.6,11.9,33.0,32.06,20.45
2018,5,30,5,45,5.5,51.0,5.6,12.05,52.0,54.45,40.59
2018,5,30,6,0,10.0,69.0,5.6,12.2,71.0,75.75,59.58
2018,5,30,6,15,8.0,75.0,5.65,12.35,77.0,75.67,59.84
2018,5,30,6,30,6.0,81.0,5.7,12.5,83.0,77.15,61.12
2018,5,30,6,45,48.5,116.0,5.7,12.65,135.0,165.26,137.91
2018,5,30,7,0,91.0,151.0,5.7,12.8,187.0,246.19,207.01
2018,5,30,7,15,178.5,171.5,5.7,12.9,254.0,370.97,312.24
2018,5,30,7,30,266.0,192.0,5.7,13.0,321.0,501.13,418.35
2018,5,30,7,45,332.5,200.0,5.7,13.15,379.0,575.75,477.45
2018,5,30,8,0,399.0,208.0,5.7,13.3,437.0,674.3,553.41
2018,5,30,8,15,512.5,191.5,5.7,13.45,511.0,769.69,627.17
2018,5,30,8,30,626.0,175.0,5.7,13.6,585.0,875.17,704.83
2018,5,30,8,45,659.0,176.0,5.7,13.7,633.5,907.56,726.22
2018,5,30,9,0,692.0,177.0,5.7,13.8,682.0,937.01,745.72
2018,5,30,9,15,656.5,203.0,5.7,14.1,702.5,920.9,731.35
2018,5,30,9,30,621.0,229.0,5.7,14.4,723.0,901.02,714.18
2018,5,30,9,45,509.0,288.5,5.7,14.7,704.5,831.22,657.56
2018,5,30,10,0,397.0,348.0,5.7,15.0,686.0,765.85,604.1
2018,5,30,10,15,468.5,327.0,5.7,15.25,738.0,798.25,628.76
2018,5,30,10,30,540.0,306.0,5.7,15.5,790.0,825.96,649.21
2018,5,30,10,45,640.5,265.0,5.7,15.75,851.5,858.92,674.07
2018,5,30,11,0,741.0,224.0,5.7,16.0,913.0,882.56,691.75
2018,5,30,11,15,726.0,234.0,5.75,16.1,917.0,847.06,664.31
2018,5,30,11,30,711.0,244.0,5.8,16.2,921.0,809.69,635.59
2018,5,30,11,45,792.0,199.0,5.85,16.25,957.0,792.95,624.23
2018,5,30,12,0,873.0,154.0,5.9,16.3,993.0,769.21,607.02
2018,5,30,12,15,880.5,149.0,5.95,16.3,994.0,729.34,575.68
2018,5,30,12,30,888.0,144.0,6.0,16.3,995.0,687.37,542.12
2018,5,30,12,45,886.5,144.0,6.05,16.25,986.5,641.55,504.82
2018,5,30,13,0,885.0,144.0,6.1,16.2,978.0,594.52,465.67
2018,5,30,13,15,883.0,142.5,6.15,16.1,962.5,545.19,423.83
2018,5,30,13,30,881.0,141.0,6.2,16.0,947.0,495.05,380.22
2018,5,30,13,45,877.5,139.0,6.2,15.95,924.5,443.34,334.22
2018,5,30,14,0,874.0,137.0,6.2,15.9,902.0,391.3,287.1
2018,5,30,14,15,867.0,136.0,6.25,15.8,873.0,338.74,239.38
2018,5,30,14,30,860.0,135.0,6.3,15.7,844.0,279.3,186.76
2018,5,30,14,45,849.5,133.0,6.3,15.6,808.0,225.58,141.13
2018,5,30,15,0,839.0,131.0,6.3,15.5,772.0,173.19,101.93
2018,5,30,15,15,825.5,128.5,6.3,15.5,730.5,121.82,73.87
2018,5,30,15,30,812.0,126.0,6.3,15.5,689.0,87.17,70.03
2018,5,30,15,45,792.0,124.5,6.35,15.1,644.0,88.03,71.09
2018,5,30,16,0,772.0,123.0,6.4,14.7,599.0,88.9,72.17
2018,5,30,16,15,743.0,122.0,6.35,14.45,550.0,81.77,66.26
2018,5,30,16,30,714.0,121.0,6.3,14.2,501.0,82.9,67.53
2018,5,30,16,45,677.0,118.0,6.3,13.95,449.5,82.62,67.59
2018,5,30,17,0,640.0,115.0,6.3,13.7,398.0,82.4,67.69
2018,5,30,17,15,590.5,110.0,6.25,13.45,346.0,80.59,66.36
2018,5,30,17,30,541.0,105.0,6.2,13.2,294.0,76.38,62.82
2018,5,30,17,45,440.5,98.5,6.1,12.9,236.0,71.9,58.94
2018,5,30,18,0,340.0,92.0,6.0,12.6,178.0,67.48,54.94
2018,5,30,18,15,244.0,76.0,5.9,12.35,130.5,57.27,45.53
2018,5,30,18,30,148.0,60.0,5.8,12.1,83.0,45.4,34.42
2018,5,30,18,45,97.5,44.0,5.7,11.9,57.0,33.58,22.9
2018,5,30,19,0,47.0,28.0,5.6,11.7,31.0,21.79,4.82
2018,5,30,19,15,23.5,14.5,5.55,11.65,16.0,12.38,0.0
2018,5,30,19,30,0.0,1.0,5.5,11.6,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,5.45,11.55,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,31,4,45,11.0,6.0,4.7,11.35,6.0,0.0,0.0
2018,5,31,5,0,22.0,12.0,4.7,11.4,12.0,24.38,0.0
2018,5,31,5,15,101.0,28.5,4.75,11.55,38.5,130.28,53.8
2018,5,31,5,30,180.0,45.0,4.8,11.7,65.0,220.7,177.0
2018,5,31,5,45,258.0,57.5,4.85,11.85,102.0,313.5,262.44
2018,5,31,6,0,336.0,70.0,4.9,12.0,139.0,399.05,338.41
2018,5,31,6,15,347.0,84.5,4.9,12.25,173.0,436.21,370.97
2018,5,31,6,30,358.0,99.0,4.9,12.5,207.0,473.04,401.6
2018,5,31,6,45,473.0,101.0,4.9,12.7,271.5,586.49,493.77
2018,5,31,7,0,588.0,103.0,4.9,12.9,336.0,715.35,593.55
2018,5,31,7,15,634.5,106.5,4.85,13.15,389.0,776.07,637.14
2018,5,31,7,30,681.0,110.0,4.8,13.4,442.0,836.06,679.26
2018,5,31,7,45,711.0,112.5,4.8,13.65,491.5,877.37,706.82
2018,5,31,8,0,741.0,115.0,4.8,13.9,541.0,916.71,732.58
2018,5,31,8,15,763.0,118.0,4.75,14.2,588.5,939.78,745.69
2018,5,31,8,30,785.0,121.0,4.7,14.5,636.0,967.11,761.86
2018,5,31,8,45,803.5,121.5,4.65,14.75,679.0,984.98,771.29
2018,5,31,9,0,822.0,122.0,4.6,15.0,722.0,999.65,778.54
2018,5,31,9,15,836.0,123.5,4.65,15.2,761.5,1007.55,782.2
2018,5,31,9,30,850.0,125.0,4.7,15.4,801.0,998.99,774.51
2018,5,31,9,45,861.5,126.0,4.75,15.6,835.5,997.17,771.83
2018,5,31,10,0,873.0,127.0,4.8,15.8,870.0,991.88,766.82
2018,5,31,10,15,880.0,128.0,4.8,15.95,897.0,978.78,756.23
2018,5,31,10,30,887.0,129.0,4.8,16.1,924.0,962.32,743.48
2018,5,31,10,45,891.5,130.0,4.85,16.2,944.5,940.26,727.45
2018,5,31,11,0,896.0,131.0,4.9,16.3,965.0,915.07,709.27
2018,5,31,11,15,899.0,131.5,4.95,16.35,978.0,885.15,687.88
2018,5,31,11,30,902.0,132.0,5.0,16.4,991.0,852.45,664.46
2018,5,31,11,45,903.0,132.5,5.05,16.45,997.0,815.62,637.97
2018,5,31,12,0,904.0,133.0,5.1,16.5,1003.0,776.56,609.09
2018,5,31,12,15,900.5,136.0,5.05,16.55,1001.0,734.26,575.66
2018,5,31,12,30,897.0,139.0,5.0,16.6,999.0,690.42,540.51
2018,5,31,12,45,890.5,141.5,5.0,16.6,988.5,643.11,502.35
2018,5,31,13,0,884.0,144.0,5.0,16.6,978.0,594.97,462.67
2018,5,31,13,15,881.0,142.5,4.95,16.6,961.5,545.25,420.74
2018,5,31,13,30,878.0,141.0,4.9,16.6,945.0,494.83,377.22
2018,5,31,13,45,874.0,138.5,4.85,16.55,921.5,442.82,331.54
2018,5,31,14,0,870.0,136.0,4.8,16.5,898.0,390.56,284.79
2018,5,31,14,15,863.5,134.0,4.8,16.45,869.0,337.81,237.36
2018,5,31,14,30,857.0,132.0,4.8,16.4,840.0,285.43,190.72
2018,5,31,14,45,848.5,129.5,4.8,16.3,805.0,224.54,139.62
2018,5,31,15,0,840.0,127.0,4.8,16.2,770.0,172.18,100.41
2018,5,31,15,15,826.5,124.5,4.8,16.2,728.5,120.81,72.11
2018,5,31,15,30,813.0,122.0,4.8,16.2,687.0,84.58,67.57
2018,5,31,15,45,796.0,119.0,4.8,15.95,642.0,84.4,67.7
2018,5,31,16,0,779.0,116.0,4.8,15.7,597.0,84.14,67.74
2018,5,31,16,15,757.5,112.0,4.8,15.5,548.5,83.03,67.05
2018,5,31,16,30,736.0,108.0,4.8,15.3,500.0,74.55,59.93
2018,5,31,16,45,707.5,103.5,4.8,15.1,450.0,72.96,58.8
2018,5,31,17,0,679.0,99.0,4.8,14.9,400.0,71.29,57.58
2018,5,31,17,15,640.0,93.0,4.75,14.6,349.0,68.32,55.2
2018,5,31,17,30,601.0,87.0,4.7,14.3,298.0,65.25,52.67
2018,5,31,17,45,547.0,80.0,4.7,14.0,248.5,61.16,49.13
2018,5,31,18,0,493.0,73.0,4.7,13.7,199.0,57.0,45.38
2018,5,31,18,15,414.5,64.0,4.6,13.35,154.0,48.62,37.7
2018,5,31,18,30,336.0,55.0,4.5,13.0,109.0,42.03,31.38
2018,5,31,18,45,231.5,42.0,4.35,12.7,73.5,32.28,21.82
2018,5,31,19,0,127.0,29.0,4.2,12.4,38.0,22.42,6.2
2018,5,31,19,15,65.0,15.5,4.1,12.2,20.0,13.23,0.0
2018,5,31,19,30,3.0,2.0,4.0,12.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.9,11.85,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,1,4,45,25.5,6.0,2.35,10.65,6.5,0.0,0.0
2018,6,1,5,0,51.0,12.0,2.3,10.8,13.0,43.02,0.0
2018,6,1,5,15,156.0,26.0,2.3,11.2,41.0,174.61,78.64
2018,6,1,5,30,261.0,40.0,2.3,11.6,69.0,284.95,228.5
2018,6,1,5,45,354.0,50.0,2.25,12.0,110.5,377.61,313.37
2018,6,1,6,0,447.0,60.0,2.2,12.4,152.0,478.74,398.32
2018,6,1,6,15,510.5,67.0,2.1,12.8,199.5,556.63,460.76
2018,6,1,6,30,574.0,74.0,2.0,13.2,247.0,636.69,521.64
2018,6,1,6,45,619.0,79.5,1.85,13.55,297.5,699.86,566.51
2018,6,1,7,0,664.0,85.0,1.7,13.9,348.0,763.23,609.29
2018,6,1,7,15,697.0,89.0,1.65,14.4,398.5,812.93,640.94
2018,6,1,7,30,730.0,93.0,1.6,14.9,449.0,861.45,670.76
2018,6,1,7,45,755.5,96.0,1.5,15.4,498.5,894.25,688.18
2018,6,1,8,0,781.0,99.0,1.4,15.9,548.0,930.78,707.71
2018,6,1,8,15,800.0,101.0,1.35,16.45,594.5,957.01,720.41
2018,6,1,8,30,819.0,103.0,1.3,17.0,641.0,980.38,731.15
2018,6,1,8,45,834.5,105.0,1.25,17.6,684.5,997.15,737.35
2018,6,1,9,0,850.0,107.0,1.2,18.2,728.0,998.31,733.61
2018,6,1,9,15,864.5,107.0,1.2,18.6,767.5,1005.36,735.45
2018,6,1,9,30,879.0,107.0,1.2,19.0,807.0,1009.06,735.21
2018,6,1,9,45,892.0,106.0,1.2,19.35,841.5,1006.73,731.48
2018,6,1,10,0,905.0,105.0,1.2,19.7,876.0,1000.92,725.78
2018,6,1,10,15,911.0,106.0,1.3,20.0,903.0,986.9,716.92
2018,6,1,10,30,917.0,107.0,1.4,20.3,930.0,969.48,705.97
2018,6,1,10,45,921.0,108.0,1.5,20.55,950.0,946.88,691.79
2018,6,1,11,0,925.0,109.0,1.6,20.8,970.0,921.09,675.48
2018,6,1,11,15,927.5,109.5,1.7,21.0,983.0,890.5,656.02
2018,6,1,11,30,930.0,110.0,1.8,21.2,996.0,857.09,634.53
2018,6,1,11,45,931.5,109.5,1.9,21.45,1001.5,819.43,609.82
2018,6,1,12,0,933.0,109.0,2.0,21.7,1007.0,779.44,583.25
2018,6,1,12,15,932.5,109.5,2.15,21.75,1005.5,736.75,553.3
2018,6,1,12,30,932.0,110.0,2.3,21.8,1004.0,692.25,520.96
2018,6,1,12,45,930.5,109.0,2.45,21.9,994.5,644.43,485.09
2018,6,1,13,0,929.0,108.0,2.6,22.0,985.0,595.31,447.06
2018,6,1,13,15,925.5,108.0,2.75,22.0,969.0,544.76,406.84
2018,6,1,13,30,922.0,108.0,2.9,22.0,953.0,493.4,364.65
2018,6,1,13,45,917.5,106.5,3.05,22.0,929.5,440.01,319.63
2018,6,1,14,0,913.0,105.0,3.2,22.0,906.0,386.34,273.25
2018,6,1,14,15,906.0,104.0,3.3,21.85,876.0,332.19,226.0
2018,6,1,14,30,899.0,103.0,3.4,21.7,846.0,278.41,179.34
2018,6,1,14,45,890.0,101.5,3.55,21.6,810.5,224.53,134.73
2018,6,1,15,0,881.0,100.0,3.7,21.5,775.0,171.65,95.94
2018,6,1,15,15,869.5,97.5,3.7,21.5,734.0,119.18,67.54
2018,6,1,15,30,858.0,95.0,3.7,21.5,693.0,80.06,62.31
2018,6,1,15,45,843.0,93.0,3.85,21.05,648.0,79.15,61.87
2018,6,1,16,0,828.0,91.0,4.0,20.6,603.0,68.36,52.99
2018,6,1,16,15,808.5,88.0,4.05,20.25,555.0,67.27,52.32
2018,6,1,16,30,789.0,85.0,4.1,19.9,507.0,66.11,51.57
2018,6,1,16,45,763.5,82.0,4.15,19.55,457.0,64.78,50.68
2018,6,1,17,0,738.0,79.0,4.2,19.2,407.0,63.41,49.75
2018,6,1,17,15,704.0,74.5,4.15,18.7,356.5,60.74,47.68
2018,6,1,17,30,670.0,70.0,4.1,18.2,306.0,53.21,41.29
2018,6,1,17,45,621.5,65.0,4.05,17.7,256.5,50.12,38.7
2018,6,1,18,0,573.0,60.0,4.0,17.2,207.0,47.02,35.97
2018,6,1,18,15,501.0,52.5,3.8,16.65,161.0,41.72,31.15
2018,6,1,18,30,429.0,45.0,3.6,16.1,115.0,36.36,26.08
2018,6,1,18,45,320.0,35.5,3.45,15.55,78.0,29.07,18.92
2018,6,1,19,0,211.0,26.0,3.3,15.0,41.0,20.29,5.79
2018,6,1,19,15,111.0,14.0,3.15,14.75,21.5,11.95,0.0
2018,6,1,19,30,11.0,2.0,3.0,14.5,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,2.85,14.25,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,45,45.0,6.0,1.35,13.0,7.0,0.0,0.0
2018,6,2,5,0,90.0,12.0,1.3,13.2,14.0,68.08,0.0
2018,6,2,5,15,217.0,23.5,1.3,13.65,44.0,212.9,100.54
2018,6,2,5,30,344.0,35.0,1.3,14.1,74.0,339.07,268.32
2018,6,2,5,45,433.5,42.5,1.3,14.55,116.5,430.56,349.65
2018,6,2,6,0,523.0,50.0,1.3,15.0,159.0,527.73,428.52
2018,6,2,6,15,581.0,55.5,1.25,15.45,207.0,600.58,484.57
2018,6,2,6,30,639.0,61.0,1.2,15.9,255.0,675.55,539.04
2018,6,2,6,45,679.5,65.5,1.2,16.35,305.5,729.61,576.09
2018,6,2,7,0,720.0,70.0,1.2,16.8,356.0,789.44,615.71
2018,6,2,7,15,749.0,73.5,1.25,17.4,406.5,836.38,645.13
2018,6,2,7,30,778.0,77.0,1.3,18.0,457.0,881.82,672.8
2018,6,2,7,45,800.0,80.0,1.3,18.6,506.5,917.83,692.76
2018,6,2,8,0,822.0,83.0,1.3,19.2,556.0,951.5,710.84
2018,6,2,8,15,838.5,85.0,1.4,19.85,602.5,964.16,716.4
2018,6,2,8,30,855.0,87.0,1.5,20.5,649.0,985.45,727.87
2018,6,2,8,45,868.0,89.5,1.55,21.15,692.5,1000.73,734.57
2018,6,2,9,0,881.0,92.0,1.6,21.8,736.0,1012.75,739.3
