Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,0,742.0,66.0,1.5,17.2,362.0,803.17,627.69
2018,6,12,7,15,770.0,69.0,1.55,17.75,412.5,849.12,656.59
2018,6,12,7,30,798.0,72.0,1.6,18.3,463.0,893.55,683.76
2018,6,12,7,45,818.5,75.0,1.65,18.9,512.5,917.66,696.47
2018,6,12,8,0,839.0,78.0,1.7,19.5,562.0,950.3,714.93
2018,6,12,8,15,854.5,79.5,1.8,19.95,608.0,973.42,727.83
2018,6,12,8,30,870.0,81.0,1.9,20.4,654.0,993.7,738.94
2018,6,12,8,45,881.5,83.5,2.0,20.85,697.0,1008.07,746.23
2018,6,12,9,0,893.0,86.0,2.1,21.3,740.0,1019.16,751.51
2018,6,12,9,15,902.0,88.0,2.2,21.55,778.5,1023.73,753.26
2018,6,12,9,30,911.0,90.0,2.3,21.8,817.0,1024.84,752.95
2018,6,12,9,45,918.5,91.0,2.35,22.05,850.0,1019.82,748.26
2018,6,12,10,0,926.0,92.0,2.4,22.3,883.0,1011.32,741.51
2018,6,12,10,15,931.0,94.0,2.5,22.45,910.5,997.95,732.54
2018,6,12,10,30,936.0,96.0,2.6,22.6,938.0,981.11,721.4
2018,6,12,10,45,940.0,96.5,2.65,22.7,958.5,958.48,706.18
2018,6,12,11,0,944.0,97.0,2.7,22.8,979.0,932.65,688.91
2018,6,12,11,15,946.5,98.0,2.8,22.8,993.0,902.88,669.66
2018,6,12,11,30,949.0,99.0,2.9,22.8,1007.0,870.2,648.32
2018,6,12,11,45,950.0,99.5,3.0,22.8,1013.5,833.18,623.85
2018,6,12,12,0,951.0,100.0,3.1,22.8,1020.0,793.77,597.49
2018,6,12,12,15,950.0,100.5,3.2,22.7,1018.5,750.77,567.36
2018,6,12,12,30,949.0,101.0,3.3,22.6,1017.0,705.96,534.29
2018,6,12,12,45,946.0,102.0,3.4,22.55,1008.0,658.69,498.41
2018,6,12,13,0,943.0,103.0,3.5,22.5,999.0,610.14,460.53
2018,6,12,13,15,941.5,102.0,3.6,22.35,984.0,559.82,420.37
2018,6,12,13,30,940.0,101.0,3.7,22.2,969.0,508.47,378.14
2018,6,12,13,45,935.5,100.5,3.8,22.1,946.5,455.4,333.29
2018,6,12,14,0,931.0,100.0,3.9,22.0,924.0,401.97,287.02
2018,6,12,14,15,925.5,99.0,3.95,21.85,895.5,347.76,239.43
2018,6,12,14,30,920.0,98.0,4.0,21.7,867.0,293.71,192.02
2018,6,12,14,45,913.0,95.5,4.0,21.55,832.0,238.8,145.52
2018,6,12,15,0,906.0,93.0,4.0,21.4,797.0,184.64,103.77
2018,6,12,15,15,895.0,92.0,4.0,21.4,757.0,132.04,71.85
2018,6,12,15,30,884.0,91.0,4.0,21.4,717.0,80.98,63.05
2018,6,12,15,45,871.5,88.5,4.0,21.0,673.0,76.82,59.85
2018,6,12,16,0,859.0,86.0,4.0,20.6,629.0,75.46,58.97
2018,6,12,16,15,842.5,83.5,4.0,20.35,581.5,73.88,57.88
2018,6,12,16,30,826.0,81.0,4.0,20.1,534.0,63.58,49.3
2018,6,12,16,45,803.0,78.5,4.0,19.85,484.5,62.49,48.59
2018,6,12,17,0,780.0,76.0,4.0,19.6,435.0,61.37,47.84
2018,6,12,17,15,748.0,72.5,3.95,19.2,383.5,59.35,46.33
2018,6,12,17,30,716.0,69.0,3.9,18.8,332.0,57.3,44.74
2018,6,12,17,45,670.5,64.5,3.9,18.35,281.5,49.84,38.34
2018,6,12,18,0,625.0,60.0,3.9,17.9,231.0,47.03,35.92
2018,6,12,18,15,558.0,54.0,3.8,17.4,183.5,42.88,32.17
2018,6,12,18,30,491.0,48.0,3.7,16.9,136.0,38.74,28.25
2018,6,12,18,45,387.0,39.5,3.65,16.35,96.0,32.31,22.07
2018,6,12,19,0,283.0,31.0,3.6,15.8,56.0,25.86,14.06
2018,6,12,19,15,159.0,18.5,3.6,15.45,31.0,15.79,0.0
2018,6,12,19,30,35.0,6.0,3.6,15.1,6.0,5.12,0.0
2018,6,12,19,45,17.5,3.0,3.6,14.8,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,4,45,47.5,6.5,3.05,12.5,8.0,0.0,0.0
2018,6,13,5,0,95.0,13.0,3.1,12.7,16.0,71.86,0.0
2018,6,13,5,15,226.5,25.0,3.1,13.1,47.5,222.44,126.12
2018,6,13,5,30,358.0,37.0,3.1,13.5,79.0,349.87,281.56
2018,6,13,5,45,449.0,44.5,3.1,13.9,122.5,443.28,365.46
2018,6,13,6,0,540.0,52.0,3.1,14.3,166.0,542.26,447.9
2018,6,13,6,15,599.5,57.5,3.05,14.75,215.0,617.07,507.5
2018,6,13,6,30,659.0,63.0,3.0,15.2,264.0,694.01,565.72
2018,6,13,6,45,700.5,66.5,2.95,15.6,315.0,748.16,604.28
2018,6,13,7,0,742.0,70.0,2.9,16.0,366.0,808.32,645.68
2018,6,13,7,15,771.0,73.0,2.95,16.6,417.0,855.3,676.2
2018,6,13,7,30,800.0,76.0,3.0,17.2,468.0,900.76,704.85
2018,6,13,7,45,822.0,78.5,3.0,17.8,518.0,936.78,725.86
2018,6,13,8,0,844.0,81.0,3.0,18.4,568.0,959.09,737.07
2018,6,13,8,15,859.5,83.0,3.05,18.95,614.5,982.84,749.84
2018,6,13,8,30,875.0,85.0,3.1,19.5,661.0,1003.72,760.57
2018,6,13,8,45,887.5,87.0,3.1,20.05,704.5,1018.45,766.76
2018,6,13,9,0,900.0,89.0,3.1,20.6,748.0,1029.92,770.89
2018,6,13,9,15,907.0,92.0,3.2,21.05,786.0,1033.53,771.1
2018,6,13,9,30,914.0,95.0,3.3,21.5,824.0,1033.64,769.18
2018,6,13,9,45,918.0,97.5,3.35,21.9,856.0,1026.65,762.48
2018,6,13,10,0,922.0,100.0,3.4,22.3,888.0,1016.18,753.7
2018,6,13,10,15,927.0,101.5,3.45,22.6,915.0,1002.18,743.03
2018,6,13,10,30,932.0,103.0,3.5,22.9,942.0,984.76,730.23
2018,6,13,10,45,935.5,104.0,3.55,23.15,962.0,962.11,714.2
2018,6,13,11,0,939.0,105.0,3.6,23.4,982.0,936.26,696.11
2018,6,13,11,15,941.5,105.5,3.7,23.55,995.5,906.01,675.63
2018,6,13,11,30,944.0,106.0,3.8,23.7,1009.0,872.89,653.14
2018,6,13,11,45,944.5,106.0,3.85,23.8,1014.5,835.09,627.21
2018,6,13,12,0,945.0,106.0,3.9,23.9,1020.0,794.97,599.54
2018,6,13,12,15,941.0,108.0,4.0,23.85,1017.0,751.2,568.25
2018,6,13,12,30,937.0,110.0,4.1,23.8,1014.0,705.84,534.38
2018,6,13,12,45,931.0,112.0,4.2,23.75,1004.0,657.89,497.78
2018,6,13,13,0,925.0,114.0,4.3,23.7,994.0,608.95,459.45
2018,6,13,13,15,921.0,114.0,4.45,23.5,978.0,558.81,419.6
2018,6,13,13,30,917.0,114.0,4.6,23.3,962.0,507.91,377.96
2018,6,13,13,45,911.5,113.5,4.7,23.15,939.0,455.48,333.72
2018,6,13,14,0,906.0,113.0,4.8,23.0,916.0,402.82,288.21
2018,6,13,14,15,900.5,111.5,4.85,22.7,887.5,349.49,241.55
2018,6,13,14,30,895.0,110.0,4.9,22.4,859.0,296.35,195.04
2018,6,13,14,45,886.5,108.0,5.0,22.15,824.0,242.71,149.72
2018,6,13,15,0,878.0,106.0,5.1,21.9,789.0,189.97,109.07
2018,6,13,15,15,867.0,104.0,5.1,21.9,749.0,138.13,77.21
2018,6,13,15,30,856.0,102.0,5.1,21.9,709.0,87.82,68.7
2018,6,13,15,45,843.0,99.0,5.2,21.2,665.0,82.54,64.65
2018,6,13,16,0,830.0,96.0,5.3,20.5,621.0,71.17,55.36
2018,6,13,16,15,813.0,93.0,5.25,20.1,574.0,70.27,54.86
2018,6,13,16,30,796.0,90.0,5.2,19.7,527.0,69.27,54.27
2018,6,13,16,45,773.0,86.0,5.2,19.35,477.5,67.38,52.91
2018,6,13,17,0,750.0,82.0,5.2,19.0,428.0,65.39,51.45
2018,6,13,17,15,717.0,78.5,5.15,18.5,377.5,63.58,50.14
2018,6,13,17,30,684.0,75.0,5.1,18.0,327.0,56.59,44.25
2018,6,13,17,45,638.5,69.5,5.05,17.5,277.0,53.26,41.48
2018,6,13,18,0,593.0,64.0,5.0,17.0,227.0,49.86,38.55
2018,6,13,18,15,526.5,57.0,4.9,16.55,180.0,45.07,34.21
2018,6,13,18,30,460.0,50.0,4.8,16.1,133.0,40.23,29.65
2018,6,13,18,45,359.0,40.5,4.65,15.6,93.5,33.04,22.79
2018,6,13,19,0,258.0,31.0,4.5,15.1,54.0,25.76,14.2
2018,6,13,19,15,144.5,18.5,4.5,14.8,30.0,14.46,0.0
2018,6,13,19,30,31.0,6.0,4.5,14.5,6.0,5.12,0.0
2018,6,13,19,45,15.5,3.0,4.45,14.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,6.5,4.05,11.9,7.5,0.0,0.0
2018,6,14,5,0,65.0,13.0,4.1,12.0,15.0,52.64,0.0
2018,6,14,5,15,177.0,27.5,4.0,12.25,45.5,192.57,108.65
2018,6,14,5,30,289.0,42.0,3.9,12.5,76.0,306.17,247.64
2018,6,14,5,45,342.0,51.5,3.85,12.75,110.0,366.17,305.53
2018,6,14,6,0,395.0,61.0,3.8,13.0,144.0,430.78,362.36
2018,6,14,6,15,212.5,84.5,3.65,13.3,130.5,301.44,254.81
2018,6,14,6,30,30.0,108.0,3.5,13.6,117.0,142.89,117.2
2018,6,14,6,45,53.5,129.5,3.35,13.9,149.5,187.21,155.25
2018,6,14,7,0,77.0,151.0,3.2,14.2,182.0,232.11,192.65
2018,6,14,7,15,70.0,172.5,3.05,14.55,203.5,248.45,204.65
2018,6,14,7,30,63.0,194.0,2.9,14.9,225.0,263.85,215.69
2018,6,14,7,45,72.5,219.5,2.75,15.2,258.5,299.7,243.58
2018,6,14,8,0,82.0,245.0,2.6,15.5,292.0,335.01,270.41
2018,6,14,8,15,77.0,263.5,2.5,15.8,310.5,346.63,277.8
2018,6,14,8,30,72.0,282.0,2.4,16.1,329.0,357.72,284.8
2018,6,14,8,45,84.0,305.0,2.35,16.45,363.5,390.73,309.25
2018,6,14,9,0,96.0,328.0,2.3,16.8,398.0,422.96,332.62
2018,6,14,9,15,157.5,351.0,2.3,17.05,473.5,525.82,410.01
2018,6,14,9,30,219.0,374.0,2.3,17.3,549.0,604.74,467.4
2018,6,14,9,45,353.0,334.5,2.3,17.55,630.0,707.02,542.72
2018,6,14,10,0,487.0,295.0,2.3,17.8,711.0,804.62,612.02
2018,6,14,10,15,576.5,264.5,2.4,17.95,772.0,848.51,643.0
2018,6,14,10,30,666.0,234.0,2.5,18.1,833.0,883.75,668.23
2018,6,14,10,45,446.0,329.0,2.55,18.25,734.0,744.71,565.35
2018,6,14,11,0,226.0,424.0,2.6,18.4,635.0,604.29,459.99
2018,6,14,11,15,363.0,379.0,2.7,18.5,724.0,663.75,506.77
2018,6,14,11,30,500.0,334.0,2.8,18.6,813.0,723.55,551.18
2018,6,14,11,45,669.5,250.0,2.9,18.65,895.5,755.73,576.63
2018,6,14,12,0,839.0,166.0,3.0,18.7,978.0,772.56,590.62
2018,6,14,12,15,870.5,148.5,3.1,18.7,990.0,733.45,562.2
2018,6,14,12,30,902.0,131.0,3.2,18.7,1002.0,699.43,536.72
2018,6,14,12,45,838.0,163.5,3.3,18.75,967.0,642.73,492.71
2018,6,14,13,0,774.0,196.0,3.4,18.8,932.0,585.52,447.87
2018,6,14,13,15,718.5,219.5,3.45,18.8,894.0,529.24,403.14
2018,6,14,13,30,663.0,243.0,3.5,18.8,856.0,476.82,360.74
2018,6,14,13,45,747.5,196.0,3.55,18.75,871.5,442.22,329.86
2018,6,14,14,0,832.0,149.0,3.6,18.7,887.0,396.4,288.38
2018,6,14,14,15,872.0,125.5,3.6,18.65,876.5,350.83,246.26
2018,6,14,14,30,912.0,102.0,3.6,18.6,866.0,296.44,196.77
2018,6,14,14,45,903.0,100.5,3.65,18.55,830.5,242.2,150.32
2018,6,14,15,0,894.0,99.0,3.7,18.5,795.0,188.9,108.66
2018,6,14,15,15,883.0,97.0,3.7,18.5,754.5,136.28,75.8
2018,6,14,15,30,872.0,95.0,3.7,18.5,714.0,85.2,67.37
2018,6,14,15,45,857.0,93.5,3.7,18.3,669.5,79.53,62.81
2018,6,14,16,0,842.0,92.0,3.7,18.1,625.0,78.83,62.45
2018,6,14,16,15,822.0,90.0,3.7,17.85,577.0,68.39,53.73
2018,6,14,16,30,802.0,88.0,3.7,17.6,529.0,67.95,53.59
2018,6,14,16,45,776.5,85.0,3.75,17.4,479.0,66.69,52.72
2018,6,14,17,0,751.0,82.0,3.8,17.2,429.0,65.38,51.81
2018,6,14,17,15,716.5,78.5,3.75,16.9,378.0,63.54,50.43
2018,6,14,17,30,682.0,75.0,3.7,16.6,327.0,56.54,44.47
2018,6,14,17,45,633.5,70.5,3.7,16.25,277.0,53.93,42.31
2018,6,14,18,0,585.0,66.0,3.7,15.9,227.0,51.34,40.04
2018,6,14,18,15,514.0,59.5,3.65,15.55,180.0,47.0,36.08
2018,6,14,18,30,443.0,53.0,3.6,15.2,133.0,42.67,31.93
2018,6,14,18,45,337.5,43.5,3.55,14.8,94.0,35.57,25.09
2018,6,14,19,0,232.0,34.0,3.5,14.4,55.0,26.37,14.9
2018,6,14,19,15,128.5,20.0,3.5,14.15,30.5,15.6,0.0
2018,6,14,19,30,25.0,6.0,3.5,13.9,6.0,5.12,0.0
2018,6,14,19,45,12.5,3.0,3.5,13.65,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,4,45,28.0,6.5,3.5,12.3,7.5,0.0,0.0
2018,6,15,5,0,56.0,13.0,3.6,12.4,15.0,46.86,0.0
2018,6,15,5,15,162.5,27.0,3.6,12.6,44.0,181.56,101.44
2018,6,15,5,30,269.0,41.0,3.6,12.8,73.0,289.83,233.95
2018,6,15,5,45,322.5,49.5,3.65,13.0,105.0,347.84,290.04
2018,6,15,6,0,376.0,58.0,3.7,13.2,137.0,410.66,345.62
2018,6,15,6,15,188.0,66.5,3.7,13.45,106.0,253.47,214.84
2018,6,15,6,30,0.0,75.0,3.7,13.7,75.0,64.95,50.02
2018,6,15,6,45,0.0,87.5,3.75,13.95,87.5,76.04,59.49
2018,6,15,7,0,0.0,100.0,3.8,14.2,100.0,87.08,68.64
2018,6,15,7,15,4.0,128.0,3.8,14.4,130.0,117.98,94.5
2018,6,15,7,30,8.0,156.0,3.8,14.6,160.0,148.92,119.98
2018,6,15,7,45,15.5,181.0,3.85,14.75,189.5,179.98,145.39
2018,6,15,8,0,23.0,206.0,3.9,14.9,219.0,210.93,170.34
2018,6,15,8,15,17.0,207.5,3.9,15.1,217.5,203.74,163.52
2018,6,15,8,30,11.0,209.0,3.9,15.3,216.0,197.01,157.21
2018,6,15,8,45,12.0,221.5,3.9,15.5,230.0,208.46,165.93
2018,6,15,9,0,13.0,234.0,3.9,15.7,244.0,219.84,174.52
2018,6,15,9,15,17.5,260.0,3.9,15.85,274.0,247.59,196.23
2018,6,15,9,30,22.0,286.0,3.9,16.0,304.0,274.92,217.37
2018,6,15,9,45,24.5,305.0,3.85,16.2,325.5,311.43,245.29
2018,6,15,10,0,27.0,324.0,3.8,16.4,347.0,328.9,258.16
2018,6,15,10,15,25.5,327.5,3.8,16.5,350.0,326.66,255.84
2018,6,15,10,30,24.0,331.0,3.8,16.6,353.0,324.4,253.61
2018,6,15,10,45,23.0,333.0,3.85,16.75,354.5,307.88,240.44
2018,6,15,11,0,22.0,335.0,3.9,16.9,356.0,306.32,238.89
2018,6,15,11,15,21.5,333.5,3.9,16.9,354.0,302.15,235.46
2018,6,15,11,30,21.0,332.0,3.9,16.9,352.0,297.99,232.08
2018,6,15,11,45,21.0,336.5,3.95,16.95,356.5,299.29,232.92
2018,6,15,12,0,21.0,341.0,4.0,17.0,361.0,300.39,233.63
2018,6,15,12,15,23.0,350.5,4.05,16.95,372.5,306.79,238.58
2018,6,15,12,30,25.0,360.0,4.1,16.9,384.0,311.85,242.48
2018,6,15,12,45,40.5,388.5,4.2,16.9,427.0,337.82,262.64
2018,6,15,13,0,56.0,417.0,4.3,16.9,470.0,360.88,280.29
2018,6,15,13,15,88.0,432.0,4.35,16.85,514.0,379.63,294.52
2018,6,15,13,30,120.0,447.0,4.4,16.8,558.0,385.68,298.62
2018,6,15,13,45,304.5,370.5,4.5,16.7,643.0,387.02,297.18
2018,6,15,14,0,489.0,294.0,4.6,16.6,728.0,371.26,279.51
2018,6,15,14,15,686.0,202.5,4.65,16.5,789.5,334.47,241.93
2018,6,15,14,30,883.0,111.0,4.7,16.4,851.0,296.02,199.94
2018,6,15,14,45,876.5,108.0,4.75,16.3,817.0,242.81,153.69
2018,6,15,15,0,870.0,105.0,4.8,16.2,783.0,190.31,111.94
2018,6,15,15,15,858.5,103.0,4.8,16.2,743.0,138.88,79.23
2018,6,15,15,30,847.0,101.0,4.8,16.2,703.0,89.03,71.31
2018,6,15,15,45,833.5,98.5,4.8,15.9,659.5,82.03,65.58
2018,6,15,16,0,820.0,96.0,4.8,15.6,616.0,70.93,56.24
2018,6,15,16,15,800.5,93.5,4.75,15.4,569.0,70.32,55.95
2018,6,15,16,30,781.0,91.0,4.7,15.2,522.0,69.66,55.6
2018,6,15,16,45,754.0,88.5,4.65,15.0,472.5,68.85,55.13
2018,6,15,17,0,727.0,86.0,4.6,14.8,423.0,68.02,54.64
2018,6,15,17,15,665.5,87.0,4.6,14.5,367.5,63.57,50.95
2018,6,15,17,30,604.0,88.0,4.6,14.2,312.0,65.23,52.63
2018,6,15,17,45,532.0,83.5,4.55,13.9,259.0,62.92,50.72
2018,6,15,18,0,460.0,79.0,4.5,13.6,206.0,60.73,48.8
2018,6,15,18,15,276.5,70.5,4.4,13.35,142.5,52.15,41.0
2018,6,15,18,30,93.0,62.0,4.3,13.1,79.0,47.97,36.91
2018,6,15,18,45,57.0,44.5,4.2,12.85,54.0,34.94,24.77
2018,6,15,19,0,21.0,27.0,4.1,12.6,29.0,22.02,11.74
2018,6,15,19,15,12.5,15.5,4.05,12.5,16.5,12.78,0.0
2018,6,15,19,30,4.0,4.0,4.0,12.4,4.0,3.41,0.0
2018,6,15,19,45,2.0,2.0,3.95,12.3,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,22.0,6.5,1.5,12.7,7.0,0.0,0.0
2018,6,16,5,0,44.0,13.0,1.5,12.8,14.0,39.18,0.0
2018,6,16,5,15,142.0,29.0,1.5,12.95,43.5,171.03,93.98
2018,6,16,5,30,240.0,45.0,1.5,13.1,73.0,275.41,220.05
2018,6,16,5,45,326.5,55.0,1.55,13.3,112.5,359.61,296.17
2018,6,16,6,0,413.0,65.0,1.6,13.5,152.0,451.04,373.31
2018,6,16,6,15,456.5,75.5,1.6,13.75,195.0,518.7,427.76
2018,6,16,6,30,500.0,86.0,1.6,14.0,238.0,584.17,478.11
2018,6,16,6,45,524.5,96.5,1.6,14.2,282.0,633.35,514.09
2018,6,16,7,0,549.0,107.0,1.6,14.4,326.0,681.86,548.3
2018,6,16,7,15,625.5,105.0,1.6,14.7,386.5,763.84,605.41
2018,6,16,7,30,702.0,103.0,1.6,15.0,447.0,845.97,660.19
2018,6,16,7,45,674.5,120.5,1.6,15.25,479.0,850.22,659.49
2018,6,16,8,0,647.0,138.0,1.6,15.5,511.0,850.25,656.81
2018,6,16,8,15,653.5,148.5,1.6,15.85,552.0,872.69,669.47
2018,6,16,8,30,660.0,159.0,1.6,16.2,593.0,892.33,679.89
2018,6,16,8,45,676.0,165.5,1.65,16.5,635.5,914.23,692.6
2018,6,16,9,0,692.0,172.0,1.7,16.8,678.0,933.23,703.34
2018,6,16,9,15,715.5,172.5,1.75,17.1,720.0,950.09,712.72
2018,6,16,9,30,739.0,173.0,1.8,17.4,762.0,963.73,720.05
2018,6,16,9,45,775.0,163.5,1.85,17.7,804.0,967.87,721.24
2018,6,16,10,0,811.0,154.0,1.9,18.0,846.0,977.07,725.98
2018,6,16,10,15,855.0,137.0,2.05,18.2,887.5,969.28,721.05
2018,6,16,10,30,899.0,120.0,2.2,18.4,929.0,971.63,723.02
2018,6,16,10,45,904.5,120.5,2.3,18.6,950.0,950.83,709.01
2018,6,16,11,0,910.0,121.0,2.4,18.8,971.0,926.84,693.07
2018,6,16,11,15,912.5,121.5,2.5,18.9,984.5,897.18,673.51
2018,6,16,11,30,915.0,122.0,2.6,19.0,998.0,864.73,651.95
2018,6,16,11,45,687.0,237.5,2.75,19.1,897.5,760.01,577.23
2018,6,16,12,0,459.0,353.0,2.9,19.2,797.0,651.03,495.57
2018,6,16,12,15,257.0,375.5,3.05,19.2,624.0,495.7,380.13
2018,6,16,12,30,55.0,398.0,3.2,19.2,451.0,361.79,277.38
2018,6,16,12,45,42.5,384.0,3.35,19.15,425.0,335.68,258.02
2018,6,16,13,0,30.0,370.0,3.5,19.1,399.0,311.27,239.51
2018,6,16,13,15,24.5,338.5,3.65,18.95,362.0,279.3,215.3
2018,6,16,13,30,19.0,307.0,3.8,18.8,325.0,255.84,197.52
2018,6,16,13,45,204.5,249.0,3.9,18.7,431.0,264.9,202.69
2018,6,16,14,0,390.0,191.0,4.0,18.6,537.0,264.38,197.25
2018,6,16,14,15,452.0,186.0,4.1,18.4,574.5,253.9,184.37
2018,6,16,14,30,514.0,181.0,4.2,18.2,612.0,236.83,165.6
2018,6,16,14,45,571.0,171.0,4.25,18.05,631.5,209.13,138.81
2018,6,16,15,0,628.0,161.0,4.3,17.9,651.0,175.59,109.67
2018,6,16,15,15,637.0,158.0,4.3,17.9,633.0,136.46,83.91
2018,6,16,15,30,646.0,155.0,4.3,17.9,615.0,96.83,77.44
2018,6,16,15,45,732.5,131.0,4.45,17.45,621.0,90.04,72.02
2018,6,16,16,0,819.0,107.0,4.6,17.0,627.0,78.02,62.03
2018,6,16,16,15,800.5,104.0,4.7,16.7,580.0,77.39,61.76
2018,6,16,16,30,782.0,101.0,4.8,16.4,533.0,76.67,61.42
2018,6,16,16,45,756.5,97.5,4.85,16.1,483.0,75.43,60.62
2018,6,16,17,0,731.0,94.0,4.9,15.8,433.0,67.74,54.17
2018,6,16,17,15,694.5,89.5,4.95,15.45,381.5,65.67,52.61
2018,6,16,17,30,658.0,85.0,5.0,15.1,330.0,63.55,50.95
2018,6,16,17,45,606.0,80.0,5.05,14.75,279.5,60.87,48.72
2018,6,16,18,0,554.0,75.0,5.1,14.4,229.0,58.2,46.39
2018,6,16,18,15,478.5,67.5,5.0,14.05,181.5,53.33,41.93
2018,6,16,18,30,403.0,60.0,4.9,13.7,134.0,45.85,34.95
2018,6,16,18,45,244.5,43.5,4.8,13.35,84.5,33.28,23.3
2018,6,16,19,0,86.0,27.0,4.7,13.0,35.0,21.3,11.25
2018,6,16,19,15,44.0,15.0,4.65,12.85,19.0,11.99,0.0
2018,6,16,19,30,2.0,3.0,4.6,12.7,3.0,2.56,0.0
2018,6,16,19,45,1.0,1.5,4.55,12.5,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,2.4,13.25,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,2.4,13.3,4.0,4.69,0.0
2018,6,17,5,15,16.5,12.5,2.4,13.45,14.5,26.91,10.0
2018,6,17,5,30,31.0,21.0,2.4,13.6,25.0,48.82,35.22
2018,6,17,5,45,35.0,30.0,2.4,13.7,36.0,62.85,48.58
2018,6,17,6,0,39.0,39.0,2.4,13.8,47.0,76.83,61.35
2018,6,17,6,15,19.5,45.5,2.4,13.95,49.5,56.97,44.06
2018,6,17,6,30,0.0,52.0,2.4,14.1,52.0,43.02,31.35
2018,6,17,6,45,0.0,71.5,2.4,14.25,71.5,59.7,45.55
2018,6,17,7,0,0.0,91.0,2.4,14.4,91.0,77.92,60.84
2018,6,17,7,15,10.5,131.0,2.35,14.55,136.0,127.38,102.54
2018,6,17,7,30,21.0,171.0,2.3,14.7,181.0,177.83,144.12
2018,6,17,7,45,44.0,203.5,2.3,14.9,228.0,251.88,204.37
2018,6,17,8,0,67.0,236.0,2.3,15.1,275.0,309.12,249.7
2018,6,17,8,15,114.0,264.0,2.25,15.35,336.5,406.58,325.92
2018,6,17,8,30,161.0,292.0,2.2,15.6,398.0,482.11,383.01
2018,6,17,8,45,153.5,312.5,2.15,15.9,419.0,492.37,388.16
2018,6,17,9,0,146.0,333.0,2.1,16.2,440.0,501.51,392.88
2018,6,17,9,15,117.5,349.0,2.05,16.5,438.0,483.3,376.66
2018,6,17,9,30,89.0,365.0,2.0,16.8,436.0,443.81,345.06
2018,6,17,9,45,90.5,380.5,1.95,17.1,455.5,454.98,352.36
2018,6,17,10,0,92.0,396.0,1.9,17.4,475.0,465.45,358.81
2018,6,17,10,15,114.5,417.5,1.85,17.7,518.5,518.95,397.16
2018,6,17,10,30,137.0,439.0,1.8,18.0,562.0,551.26,419.38
2018,6,17,10,45,233.5,413.5,1.75,18.3,629.0,617.76,468.1
2018,6,17,11,0,330.0,388.0,1.7,18.6,696.0,663.8,501.06
2018,6,17,11,15,571.5,278.5,1.65,18.85,821.5,763.61,574.07
2018,6,17,11,30,813.0,169.0,1.6,19.1,947.0,831.7,621.69
2018,6,17,11,45,851.0,150.5,1.6,19.35,969.5,800.62,599.18
2018,6,17,12,0,889.0,132.0,1.6,19.6,992.0,776.87,582.65
2018,6,17,12,15,891.0,131.0,1.6,19.75,992.5,736.83,553.31
2018,6,17,12,30,893.0,130.0,1.6,19.9,993.0,694.97,522.23
2018,6,17,12,45,884.5,133.5,1.65,20.05,982.0,648.26,487.25
2018,6,17,13,0,876.0,137.0,1.7,20.2,971.0,600.83,450.82
2018,6,17,13,15,882.5,130.5,1.75,20.25,959.0,553.85,413.87
2018,6,17,13,30,889.0,124.0,1.8,20.3,947.0,505.28,374.44
2018,6,17,13,45,884.5,122.5,1.85,20.3,925.0,454.01,331.89
2018,6,17,14,0,880.0,121.0,1.9,20.3,903.0,402.46,287.96
2018,6,17,14,15,873.5,119.5,1.95,20.25,874.5,350.2,242.77
2018,6,17,14,30,867.0,118.0,2.0,20.2,846.0,298.24,197.67
2018,6,17,14,45,858.0,116.5,2.05,20.15,811.5,246.28,153.86
2018,6,17,15,0,849.0,115.0,2.1,20.1,777.0,195.25,114.31
2018,6,17,15,15,837.0,113.0,2.1,20.1,737.5,144.79,82.63
2018,6,17,15,30,825.0,111.0,2.1,20.1,698.0,85.04,66.72
2018,6,17,15,45,809.5,108.0,2.25,19.8,654.0,76.73,60.02
2018,6,17,16,0,794.0,105.0,2.4,19.5,610.0,76.22,59.84
2018,6,17,16,15,773.0,102.0,2.45,19.25,562.5,75.51,59.49
2018,6,17,16,30,752.0,99.0,2.5,19.0,515.0,74.74,59.09
2018,6,17,16,45,726.0,95.5,2.6,18.7,466.0,73.47,58.27
2018,6,17,17,0,700.0,92.0,2.7,18.4,417.0,65.93,52.01
2018,6,17,17,15,664.5,87.5,2.75,17.95,367.5,63.85,50.48
2018,6,17,17,30,629.0,83.0,2.8,17.5,318.0,61.72,48.85
2018,6,17,17,45,580.5,77.5,2.85,17.1,269.0,58.67,46.32
2018,6,17,18,0,532.0,72.0,2.9,16.7,220.0,55.58,43.65
2018,6,17,18,15,465.5,64.0,2.85,16.25,175.0,50.28,38.89
2018,6,17,18,30,399.0,56.0,2.8,15.8,130.0,44.9,33.84
2018,6,17,18,45,306.0,45.0,2.75,15.35,92.0,34.64,24.3
2018,6,17,19,0,213.0,34.0,2.7,14.9,54.0,26.3,15.2
2018,6,17,19,15,121.5,20.5,2.6,14.65,30.5,15.97,0.0
2018,6,17,19,30,30.0,7.0,2.5,14.4,7.0,5.97,0.0
2018,6,17,19,45,15.0,3.5,2.4,14.15,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.6,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.7,12.9,3.0,2.56,0.0
2018,6,18,5,15,0.0,8.0,1.75,13.2,8.0,6.57,0.0
2018,6,18,5,30,0.0,13.0,1.8,13.5,13.0,10.69,3.1
2018,6,18,5,45,0.0,20.5,1.8,13.85,20.5,16.88,8.62
2018,6,18,6,0,0.0,28.0,1.8,14.2,28.0,23.08,14.1
2018,6,18,6,15,0.0,34.0,1.8,14.45,34.0,28.06,18.46
2018,6,18,6,30,0.0,40.0,1.8,14.7,40.0,33.04,22.75
2018,6,18,6,45,0.0,52.0,1.75,15.0,52.0,43.02,31.23
2018,6,18,7,0,0.0,64.0,1.7,15.3,64.0,53.03,39.6
2018,6,18,7,15,0.0,88.0,1.65,15.6,88.0,73.96,57.03
2018,6,18,7,30,0.0,112.0,1.6,15.9,112.0,96.25,75.31
2018,6,18,7,45,0.5,131.5,1.6,16.2,132.0,114.65,90.12
2018,6,18,8,0,1.0,151.0,1.6,16.5,152.0,132.97,104.67
2018,6,18,8,15,3.5,170.5,1.6,16.85,173.0,153.19,120.64
2018,6,18,8,30,6.0,190.0,1.6,17.2,194.0,173.3,136.31
2018,6,18,8,45,12.0,219.5,1.6,17.55,228.0,206.56,162.33
2018,6,18,9,0,18.0,249.0,1.6,17.9,262.0,239.55,187.68
2018,6,18,9,15,29.5,288.0,1.65,18.2,311.0,306.95,239.34
2018,6,18,9,30,41.0,327.0,1.7,18.5,360.0,355.21,275.26
2018,6,18,9,45,46.5,347.5,1.7,18.85,386.0,376.94,290.55
2018,6,18,10,0,52.0,368.0,1.7,19.2,412.0,397.8,305.17
2018,6,18,10,15,78.5,400.0,1.75,19.4,469.0,449.33,343.18
2018,6,18,10,30,105.0,432.0,1.8,19.6,526.0,498.41,378.57
2018,6,18,10,45,124.0,446.0,1.85,19.85,560.0,534.94,404.18
2018,6,18,11,0,143.0,460.0,1.9,20.1,594.0,553.16,416.7
2018,6,18,11,15,169.5,467.5,2.0,20.2,628.5,569.58,428.68
2018,6,18,11,30,196.0,475.0,2.1,20.3,663.0,583.24,438.6
2018,6,18,11,45,187.0,477.0,2.2,20.45,657.0,561.46,422.49
2018,6,18,12,0,178.0,479.0,2.3,20.6,651.0,539.66,406.51
2018,6,18,12,15,140.5,473.5,2.4,20.6,609.5,492.08,371.58
2018,6,18,12,30,103.0,468.0,2.5,20.6,568.0,448.69,339.55
2018,6,18,12,45,113.5,467.5,2.6,20.6,576.5,440.04,333.44
2018,6,18,13,0,124.0,467.0,2.7,20.6,585.0,431.29,326.91
2018,6,18,13,15,117.0,449.5,2.75,20.55,559.5,400.84,304.15
2018,6,18,13,30,110.0,432.0,2.8,20.5,534.0,371.83,282.37
2018,6,18,13,45,156.5,398.5,2.85,20.4,539.5,355.9,269.71
2018,6,18,14,0,203.0,365.0,2.9,20.3,545.0,336.17,253.24
2018,6,18,14,15,390.5,297.5,2.95,20.15,630.0,312.03,228.67
2018,6,18,14,30,578.0,230.0,3.0,20.0,715.0,285.02,198.88
2018,6,18,14,45,715.5,170.5,3.0,19.85,746.0,238.17,154.16
2018,6,18,15,0,853.0,111.0,3.0,19.7,777.0,194.26,113.76
2018,6,18,15,15,841.5,108.5,3.0,19.7,737.5,143.37,81.37
2018,6,18,15,30,830.0,106.0,3.0,19.7,698.0,94.06,64.03
2018,6,18,15,45,816.0,103.0,3.1,19.35,654.5,73.7,57.56
2018,6,18,16,0,802.0,100.0,3.2,19.0,611.0,73.09,57.3
2018,6,18,16,15,785.0,97.0,3.2,18.75,565.0,72.32,56.88
2018,6,18,16,30,768.0,94.0,3.2,18.5,519.0,71.46,56.4
2018,6,18,16,45,743.5,90.0,3.2,18.25,470.0,69.69,55.12
2018,6,18,17,0,719.0,86.0,3.2,18.0,421.0,67.83,53.75
2018,6,18,17,15,686.5,82.0,3.2,17.7,371.5,60.23,47.36
2018,6,18,17,30,654.0,78.0,3.2,17.4,322.0,58.31,45.87
2018,6,18,17,45,609.5,72.0,3.2,17.05,273.0,54.73,42.87
2018,6,18,18,0,565.0,66.0,3.2,16.7,224.0,51.07,39.68
2018,6,18,18,15,501.5,59.0,3.1,16.35,178.5,46.38,35.44
2018,6,18,18,30,438.0,52.0,3.0,16.0,133.0,41.65,30.98
2018,6,18,18,45,344.5,42.5,2.95,15.65,94.5,34.57,24.22
2018,6,18,19,0,251.0,33.0,2.9,15.3,56.0,25.65,14.74
2018,6,18,19,15,145.5,20.5,2.85,15.0,32.0,16.0,0.0
2018,6,18,19,30,40.0,8.0,2.8,14.7,8.0,6.83,0.0
2018,6,18,19,45,20.0,4.0,2.75,14.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,4,45,6.5,2.5,2.4,12.85,2.5,0.0,0.0
2018,6,19,5,0,13.0,5.0,2.5,13.0,5.0,12.54,0.0
2018,6,19,5,15,57.0,13.0,2.45,13.15,19.0,77.51,38.19
2018,6,19,5,30,101.0,21.0,2.4,13.3,33.0,127.79,100.91
2018,6,19,5,45,189.0,33.0,2.4,13.5,68.0,216.1,179.76
2018,6,19,6,0,277.0,45.0,2.4,13.7,103.0,309.37,260.71
2018,6,19,6,15,142.5,41.0,2.4,13.9,71.0,195.1,164.49
2018,6,19,6,30,8.0,37.0,2.4,14.1,39.0,38.33,27.63
2018,6,19,6,45,4.0,39.5,2.4,14.25,40.5,36.22,25.69
2018,6,19,7,0,0.0,42.0,2.4,14.4,42.0,34.71,24.13
2018,6,19,7,15,0.0,69.0,2.35,14.6,69.0,57.21,43.13
2018,6,19,7,30,0.0,96.0,2.3,14.8,96.0,80.9,62.85
2018,6,19,7,45,0.0,103.5,2.25,15.0,103.5,87.38,67.96
2018,6,19,8,0,0.0,111.0,2.2,15.2,111.0,93.89,73.06
2018,6,19,8,15,0.0,115.5,2.15,15.55,115.5,97.66,75.83
2018,6,19,8,30,0.0,120.0,2.1,15.9,120.0,101.47,78.62
2018,6,19,8,45,0.5,132.0,2.1,16.25,132.5,112.58,87.38
2018,6,19,9,0,1.0,144.0,2.1,16.6,145.0,123.64,96.01
2018,6,19,9,15,4.0,173.0,2.1,17.0,176.5,152.56,119.0
2018,6,19,9,30,7.0,202.0,2.1,17.4,208.0,181.37,141.56
2018,6,19,9,45,12.0,243.0,2.1,17.75,253.0,222.96,173.9
2018,6,19,10,0,17.0,284.0,2.1,18.1,298.0,264.12,205.33
2018,6,19,10,15,17.0,290.0,2.15,18.4,304.5,267.81,207.52
2018,6,19,10,30,17.0,296.0,2.2,18.7,311.0,271.42,209.81
2018,6,19,10,45,79.5,327.5,2.2,19.0,401.5,367.92,284.69
2018,6,19,11,0,142.0,359.0,2.2,19.3,492.0,459.17,352.94
2018,6,19,11,15,208.0,350.0,2.3,19.45,547.5,506.37,388.35
2018,6,19,11,30,274.0,341.0,2.4,19.6,603.0,537.43,411.81
2018,6,19,11,45,414.5,289.5,2.45,19.7,689.0,592.55,453.94
2018,6,19,12,0,555.0,238.0,2.5,19.8,775.0,628.0,480.79
2018,6,19,12,15,743.0,172.0,2.65,19.8,890.5,672.28,514.27
2018,6,19,12,30,931.0,106.0,2.8,19.8,1006.0,703.28,536.69
2018,6,19,12,45,924.5,109.5,2.95,19.8,996.5,656.69,500.86
2018,6,19,13,0,918.0,113.0,3.1,19.8,987.0,609.08,463.72
2018,6,19,13,15,915.5,112.0,3.2,19.7,972.0,559.54,424.07
2018,6,19,13,30,913.0,111.0,3.3,19.6,957.0,509.1,382.48
2018,6,19,13,45,908.5,109.5,3.45,19.5,934.5,456.79,338.3
2018,6,19,14,0,904.0,108.0,3.6,19.4,912.0,404.15,292.66
2018,6,19,14,15,897.5,107.0,3.7,19.2,883.5,351.1,245.94
2018,6,19,14,30,891.0,106.0,3.8,19.0,855.0,298.32,199.31
2018,6,19,14,45,882.5,104.5,3.85,18.8,820.5,245.3,153.8
2018,6,19,15,0,874.0,103.0,3.9,18.6,786.0,193.15,112.6
2018,6,19,15,15,863.0,101.0,3.9,18.6,746.5,141.56,79.39
2018,6,19,15,30,852.0,99.0,3.9,18.6,707.0,91.48,61.51
2018,6,19,15,45,838.5,96.5,4.0,18.15,663.5,80.89,64.0
2018,6,19,16,0,825.0,94.0,4.1,17.7,620.0,69.64,54.64
2018,6,19,16,15,807.5,91.0,4.1,17.4,573.0,68.68,54.07
2018,6,19,16,30,790.0,88.0,4.1,17.1,526.0,67.64,53.41
2018,6,19,16,45,767.0,84.5,4.1,16.85,477.0,66.07,52.28
2018,6,19,17,0,744.0,81.0,4.1,16.6,428.0,64.42,51.08
2018,6,19,17,15,712.5,77.0,4.05,16.25,378.0,62.21,49.38
2018,6,19,17,30,681.0,73.0,4.0,15.9,328.0,54.97,43.2
2018,6,19,17,45,639.0,67.5,3.95,15.55,279.0,51.62,40.37
2018,6,19,18,0,597.0,62.0,3.9,15.2,230.0,48.19,37.37
2018,6,19,18,15,534.0,56.0,3.8,14.9,184.0,44.15,33.68
2018,6,19,18,30,471.0,50.0,3.7,14.6,138.0,40.12,29.82
2018,6,19,18,45,377.0,41.0,3.6,14.3,98.5,33.36,23.33
2018,6,19,19,0,283.0,32.0,3.5,14.0,59.0,26.53,15.62
2018,6,19,19,15,166.5,20.0,3.45,13.8,33.5,15.64,0.0
2018,6,19,19,30,50.0,8.0,3.4,13.6,8.0,6.83,0.0
2018,6,19,19,45,25.0,4.0,3.35,13.45,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,4,45,30.0,4.0,3.1,11.85,5.0,0.0,0.0
2018,6,20,5,0,60.0,8.0,3.2,12.0,10.0,44.99,0.0
2018,6,20,5,15,112.5,16.5,3.25,12.3,27.0,123.96,63.39
2018,6,20,5,30,165.0,25.0,3.3,12.6,44.0,183.07,146.97
2018,6,20,5,45,136.5,29.5,3.35,12.85,50.5,169.23,140.36
2018,6,20,6,0,108.0,34.0,3.4,13.1,57.0,137.26,114.92
2018,6,20,6,15,54.0,39.0,3.4,13.4,50.5,88.68,72.59
2018,6,20,6,30,0.0,44.0,3.4,13.7,44.0,36.36,25.67
2018,6,20,6,45,0.0,50.0,3.4,14.0,50.0,41.35,29.91
2018,6,20,7,0,0.0,56.0,3.4,14.3,56.0,46.36,34.07
2018,6,20,7,15,0.0,76.5,3.4,14.55,76.5,63.48,48.43
2018,6,20,7,30,0.0,97.0,3.4,14.8,97.0,81.85,63.66
2018,6,20,7,45,10.0,135.0,3.35,15.1,140.5,127.5,101.81
2018,6,20,8,0,20.0,173.0,3.3,15.4,184.0,173.92,139.83
2018,6,20,8,15,110.0,210.0,3.3,15.65,281.0,338.72,274.99
2018,6,20,8,30,200.0,247.0,3.3,15.9,378.0,469.4,377.8
2018,6,20,8,45,503.0,183.0,3.3,16.2,542.5,746.63,591.44
2018,6,20,9,0,806.0,119.0,3.3,16.5,707.0,982.08,754.58
2018,6,20,9,15,858.5,108.5,3.3,16.75,765.0,1003.87,765.07
2018,6,20,9,30,911.0,98.0,3.3,17.0,823.0,1035.26,783.97
2018,6,20,9,45,909.5,105.0,3.35,17.25,854.5,1027.93,777.08
2018,6,20,10,0,908.0,112.0,3.4,17.5,886.0,1017.0,768.27
2018,6,20,10,15,915.5,112.0,3.5,17.65,914.0,1004.17,759.01
2018,6,20,10,30,923.0,112.0,3.6,17.8,942.0,987.93,747.53
2018,6,20,10,45,929.0,112.0,3.7,17.95,963.5,966.93,732.88
2018,6,20,11,0,935.0,112.0,3.8,18.1,985.0,942.67,716.04
2018,6,20,11,15,939.0,112.0,3.9,18.2,999.5,913.5,695.94
2018,6,20,11,30,943.0,112.0,4.0,18.3,1014.0,881.39,673.74
2018,6,20,11,45,946.0,111.0,4.1,18.35,1021.5,844.88,648.46
2018,6,20,12,0,949.0,110.0,4.2,18.4,1029.0,805.9,621.26
2018,6,20,12,15,949.0,110.0,4.25,18.4,1028.0,763.33,590.02
2018,6,20,12,30,949.0,110.0,4.3,18.4,1027.0,718.91,555.92
2018,6,20,12,45,947.0,109.5,4.4,18.35,1018.0,671.2,519.0
2018,6,20,13,0,945.0,109.0,4.5,18.3,1009.0,622.17,480.02
2018,6,20,13,15,942.5,108.5,4.55,18.25,994.0,571.73,438.64
2018,6,20,13,30,940.0,108.0,4.6,18.2,979.0,520.33,395.32
2018,6,20,13,45,936.5,106.0,4.6,18.15,956.5,466.73,349.03
2018,6,20,14,0,933.0,104.0,4.6,18.1,934.0,412.68,301.3
2018,6,20,14,15,927.0,103.0,4.6,18.0,905.0,358.28,252.64
2018,6,20,14,30,921.0,102.0,4.6,17.9,876.0,304.07,204.12
2018,6,20,14,45,913.0,100.0,4.65,17.8,841.0,249.23,156.56
2018,6,20,15,0,905.0,98.0,4.7,17.7,806.0,195.23,113.44
2018,6,20,15,15,894.5,96.0,4.7,17.7,765.5,142.03,78.82
2018,6,20,15,30,884.0,94.0,4.7,17.7,725.0,90.31,59.99
2018,6,20,15,45,871.0,92.0,4.65,17.4,681.0,78.84,62.44
2018,6,20,16,0,858.0,90.0,4.6,17.1,637.0,77.85,61.86
2018,6,20,16,15,841.5,87.0,4.55,16.9,589.5,76.04,60.53
2018,6,20,16,30,825.0,84.0,4.5,16.7,542.0,65.44,51.58
2018,6,20,16,45,803.0,80.5,4.45,16.5,492.0,63.75,50.33
2018,6,20,17,0,781.0,77.0,4.4,16.3,442.0,61.95,48.98
2018,6,20,17,15,750.5,73.5,4.35,16.0,391.0,59.98,47.47
2018,6,20,17,30,720.0,70.0,4.3,15.7,340.0,57.97,45.89
2018,6,20,17,45,678.0,65.0,4.2,15.4,289.5,54.59,43.03
2018,6,20,18,0,636.0,60.0,4.1,15.1,239.0,46.95,36.29
2018,6,20,18,15,574.0,54.0,4.0,14.8,191.5,42.81,32.51
2018,6,20,18,30,512.0,48.0,3.9,14.5,144.0,38.65,28.54
2018,6,20,18,45,416.0,40.0,3.8,14.15,103.0,32.63,22.72
2018,6,20,19,0,320.0,32.0,3.7,13.8,62.0,26.6,15.76
2018,6,20,19,15,191.0,20.0,3.7,13.6,35.5,16.74,0.0
2018,6,20,19,30,62.0,8.0,3.7,13.4,9.0,6.83,0.0
2018,6,20,19,45,31.0,4.0,3.65,13.2,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,21,4,45,49.5,6.5,3.25,11.55,8.0,0.0,0.0
2018,6,21,5,0,99.0,13.0,3.3,11.7,16.0,74.0,0.0
2018,6,21,5,15,230.0,25.0,3.3,12.0,47.0,221.75,114.41
2018,6,21,5,30,361.0,37.0,3.3,12.3,78.0,350.18,281.94
2018,6,21,5,45,449.0,44.0,3.35,12.55,120.5,440.8,365.23
2018,6,21,6,0,537.0,51.0,3.4,12.8,163.0,536.51,446.3
2018,6,21,6,15,594.5,57.0,3.35,13.2,211.5,610.17,505.92
2018,6,21,6,30,652.0,63.0,3.3,13.6,260.0,685.93,564.2
2018,6,21,6,45,692.0,67.5,3.25,14.0,311.0,739.79,603.21
2018,6,21,7,0,732.0,72.0,3.2,14.4,362.0,799.83,645.23
2018,6,21,7,15,667.0,90.5,3.15,14.75,382.0,783.65,629.9
2018,6,21,7,30,602.0,109.0,3.1,15.1,402.0,755.94,606.52
2018,6,21,7,45,472.5,154.5,3.05,15.5,399.5,680.56,547.51
2018,6,21,8,0,343.0,200.0,3.0,15.9,397.0,584.89,470.24
2018,6,21,8,15,506.5,174.5,2.95,16.25,492.5,743.27,589.76
2018,6,21,8,30,670.0,149.0,2.9,16.6,588.0,890.94,691.58
2018,6,21,8,45,648.0,166.0,2.85,17.0,614.0,886.47,683.97
2018,6,21,9,0,626.0,183.0,2.8,17.4,640.0,878.59,675.52
2018,6,21,9,15,731.0,156.0,2.75,17.75,717.0,947.77,720.48
2018,6,21,9,30,836.0,129.0,2.7,18.1,794.0,1006.7,756.76
2018,6,21,9,45,887.5,112.0,2.65,18.45,844.5,1013.7,758.05
2018,6,21,10,0,939.0,95.0,2.6,18.8,895.0,1029.86,766.0
2018,6,21,10,15,945.0,95.5,2.55,19.1,922.5,1016.04,754.34
2018,6,21,10,30,951.0,96.0,2.5,19.4,950.0,998.75,740.87
2018,6,21,10,45,955.5,96.5,2.45,19.7,971.5,976.66,724.41
2018,6,21,11,0,960.0,97.0,2.4,20.0,993.0,951.28,705.94
2018,6,21,11,15,963.0,97.5,2.5,20.1,1007.5,921.42,686.5
2018,6,21,11,30,966.0,98.0,2.6,20.2,1022.0,888.57,664.94
2018,6,21,11,45,968.0,97.5,2.7,20.35,1029.0,851.27,640.03
2018,6,21,12,0,970.0,97.0,2.8,20.5,1036.0,811.48,613.19
2018,6,21,12,15,966.0,100.0,2.95,20.55,1034.5,767.99,583.14
2018,6,21,12,30,962.0,103.0,3.1,20.6,1033.0,722.76,549.72
2018,6,21,12,45,955.5,106.5,3.25,20.6,1023.5,674.86,513.49
2018,6,21,13,0,949.0,110.0,3.4,20.6,1014.0,625.86,475.36
2018,6,21,13,15,946.5,109.0,3.5,20.55,998.5,574.87,434.57
2018,6,21,13,30,944.0,108.0,3.6,20.5,983.0,522.93,391.79
2018,6,21,13,45,940.5,106.5,3.7,20.45,961.0,469.46,346.58
2018,6,21,14,0,937.0,105.0,3.8,20.4,939.0,415.54,299.81
2018,6,21,14,15,931.5,103.5,3.8,20.35,910.0,360.74,251.49
2018,6,21,14,30,926.0,102.0,3.8,20.3,881.0,306.08,203.2
2018,6,21,14,45,918.5,100.5,3.8,20.25,846.5,251.37,156.25
2018,6,21,15,0,911.0,99.0,3.8,20.2,812.0,197.43,113.6
2018,6,21,15,15,900.5,97.0,3.8,20.2,771.5,143.89,79.03
2018,6,21,15,30,890.0,95.0,3.8,20.2,731.0,91.81,60.01
2018,6,21,15,45,876.5,92.5,3.7,20.05,686.0,79.24,62.1
2018,6,21,16,0,863.0,90.0,3.6,19.9,641.0,77.94,61.22
2018,6,21,16,15,845.5,87.5,3.6,19.7,593.0,76.42,60.16
2018,6,21,16,30,828.0,85.0,3.6,19.5,545.0,66.16,51.61
2018,6,21,16,45,805.0,82.0,3.6,19.3,495.0,64.82,50.68
2018,6,21,17,0,782.0,79.0,3.6,19.1,445.0,63.42,49.69
2018,6,21,17,15,751.0,75.0,3.55,18.75,393.5,61.12,47.92
2018,6,21,17,30,720.0,71.0,3.5,18.4,342.0,58.74,46.06
2018,6,21,17,45,676.0,66.5,3.45,18.05,291.0,51.2,39.59
2018,6,21,18,0,632.0,62.0,3.4,17.7,240.0,48.45,37.21
2018,6,21,18,15,566.5,56.0,3.25,17.2,192.0,44.34,33.53
2018,6,21,18,30,501.0,50.0,3.1,16.7,144.0,40.24,29.67
2018,6,21,18,45,400.0,42.0,2.9,16.2,103.0,34.28,23.96
2018,6,21,19,0,299.0,34.0,2.7,15.7,62.0,28.36,17.09
2018,6,21,19,15,175.5,21.5,2.7,15.4,35.5,16.81,0.0
2018,6,21,19,30,52.0,9.0,2.7,15.1,9.0,7.68,0.0
2018,6,21,19,45,26.0,4.5,2.7,14.8,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
