Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.5,1.95,12.75,7.5,0.0,0.0
2018,6,22,5,0,84.0,13.0,1.9,13.0,15.0,64.42,0.0
2018,6,22,5,15,208.5,25.0,1.9,13.5,45.0,206.5,102.24
2018,6,22,5,30,333.0,37.0,1.9,14.0,75.0,329.7,262.15
2018,6,22,5,45,423.0,45.5,1.9,14.5,117.5,422.47,345.29
2018,6,22,6,0,513.0,54.0,1.9,15.0,160.0,520.92,426.12
2018,6,22,6,15,542.0,63.0,1.8,15.45,202.0,574.14,467.99
2018,6,22,6,30,571.0,72.0,1.7,15.9,244.0,627.65,507.69
2018,6,22,6,45,450.5,102.5,1.6,16.35,253.5,565.32,458.41
2018,6,22,7,0,330.0,133.0,1.5,16.8,263.0,480.44,390.46
2018,6,22,7,15,346.0,153.5,1.45,17.4,306.5,525.69,423.2
2018,6,22,7,30,362.0,174.0,1.4,18.0,350.0,569.86,453.1
2018,6,22,7,45,553.0,143.0,1.35,18.6,444.0,756.2,586.45
2018,6,22,8,0,744.0,112.0,1.3,19.2,538.0,914.71,688.72
2018,6,22,8,15,800.0,103.5,1.3,19.8,596.5,959.61,712.6
2018,6,22,8,30,856.0,95.0,1.3,20.4,655.0,996.46,732.24
2018,6,22,8,45,869.5,97.0,1.25,21.0,699.0,1012.32,737.44
2018,6,22,9,0,883.0,99.0,1.2,21.6,743.0,1024.98,740.9
2018,6,22,9,15,892.0,101.5,1.25,22.05,781.5,1030.28,742.11
2018,6,22,9,30,901.0,104.0,1.3,22.5,820.0,1032.14,741.4
2018,6,22,9,45,907.5,106.0,1.3,22.95,853.5,1027.45,735.9
2018,6,22,10,0,914.0,108.0,1.3,23.4,887.0,1019.27,728.49
2018,6,22,10,15,920.0,109.5,1.4,23.7,915.0,1006.6,720.55
2018,6,22,10,30,926.0,111.0,1.5,24.0,943.0,990.49,710.48
2018,6,22,10,45,930.5,111.5,1.6,24.3,964.0,968.64,696.78
2018,6,22,11,0,935.0,112.0,1.7,24.6,985.0,943.56,681.0
2018,6,22,11,15,938.0,113.0,1.8,24.65,999.5,914.51,663.21
2018,6,22,11,30,941.0,114.0,1.9,24.7,1014.0,882.53,643.34
2018,6,22,11,45,942.5,113.5,2.05,24.8,1020.5,845.35,620.14
2018,6,22,12,0,944.0,113.0,2.2,24.9,1027.0,805.79,594.97
2018,6,22,12,15,942.0,114.0,2.35,24.85,1025.5,762.78,566.15
2018,6,22,12,30,940.0,115.0,2.5,24.8,1024.0,718.06,534.46
2018,6,22,12,45,936.5,115.5,2.6,24.75,1014.5,670.52,499.53
2018,6,22,13,0,933.0,116.0,2.7,24.7,1005.0,621.79,462.67
2018,6,22,13,15,930.0,115.5,2.85,24.65,990.0,571.6,423.73
2018,6,22,13,30,927.0,115.0,3.0,24.6,975.0,520.52,382.79
2018,6,22,13,45,922.0,114.0,3.1,24.55,952.0,467.58,339.08
2018,6,22,14,0,917.0,113.0,3.2,24.5,929.0,414.34,293.96
2018,6,22,14,15,910.5,112.0,3.3,24.4,900.5,360.53,247.64
2018,6,22,14,30,904.0,111.0,3.4,24.3,872.0,306.97,201.35
2018,6,22,14,45,896.0,109.0,3.45,24.2,837.0,252.94,155.89
2018,6,22,15,0,888.0,107.0,3.5,24.1,802.0,199.74,114.52
2018,6,22,15,15,876.5,105.5,3.5,24.1,762.0,147.53,81.29
2018,6,22,15,30,865.0,104.0,3.5,24.1,722.0,96.88,62.89
2018,6,22,15,45,851.5,100.5,3.5,23.8,677.5,83.49,64.69
2018,6,22,16,0,838.0,97.0,3.5,23.5,633.0,71.74,55.11
2018,6,22,16,15,821.0,94.5,3.5,23.2,586.0,71.19,54.89
2018,6,22,16,30,804.0,92.0,3.5,22.9,539.0,70.57,54.62
2018,6,22,16,45,780.0,88.5,3.45,22.6,489.0,69.08,53.61
2018,6,22,17,0,756.0,85.0,3.4,22.3,439.0,67.5,52.52
2018,6,22,17,15,722.5,81.0,3.35,21.8,387.5,65.37,50.97
2018,6,22,17,30,689.0,77.0,3.3,21.3,336.0,57.89,44.76
2018,6,22,17,45,642.5,72.0,3.25,20.8,285.5,54.97,42.4
2018,6,22,18,0,596.0,67.0,3.2,20.3,235.0,52.02,39.92
2018,6,22,18,15,528.0,60.0,3.1,19.7,187.5,47.3,35.75
2018,6,22,18,30,460.0,53.0,3.0,19.1,140.0,42.53,31.35
2018,6,22,18,45,359.0,43.5,2.9,18.45,99.5,35.41,24.69
2018,6,22,19,0,258.0,34.0,2.8,17.8,59.0,26.41,15.42
2018,6,22,19,15,148.5,21.0,2.8,17.5,33.5,16.38,0.0
2018,6,22,19,30,39.0,8.0,2.8,17.2,8.0,6.83,0.0
2018,6,22,19,45,19.5,4.0,2.8,16.85,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,2.05,15.35,7.0,0.0,0.0
2018,6,23,5,0,88.0,12.0,2.0,15.6,14.0,66.04,0.0
2018,6,23,5,15,215.0,23.5,2.05,16.1,44.0,209.32,99.03
2018,6,23,5,30,342.0,35.0,2.1,16.6,74.0,334.2,263.1
2018,6,23,5,45,432.5,42.5,2.15,17.1,116.0,425.88,345.06
2018,6,23,6,0,523.0,50.0,2.2,17.6,158.0,523.43,424.91
2018,6,23,6,15,583.0,56.0,2.15,17.95,206.5,598.61,483.8
2018,6,23,6,30,643.0,62.0,2.1,18.3,255.0,676.15,541.4
2018,6,23,6,45,684.5,65.5,2.05,18.7,305.0,729.97,578.77
2018,6,23,7,0,726.0,69.0,2.0,19.1,355.0,789.88,618.91
2018,6,23,7,15,755.5,72.5,2.0,19.7,406.0,837.89,649.01
2018,6,23,7,30,785.0,76.0,2.0,20.3,457.0,884.49,677.25
2018,6,23,7,45,808.0,78.0,2.05,20.85,506.5,920.94,698.51
2018,6,23,8,0,831.0,80.0,2.1,21.4,556.0,943.83,710.41
2018,6,23,8,15,848.0,82.0,2.1,22.0,603.0,969.4,723.43
2018,6,23,8,30,865.0,84.0,2.1,22.6,650.0,992.19,734.45
2018,6,23,8,45,878.0,86.0,2.1,23.25,693.5,1007.89,740.69
2018,6,23,9,0,891.0,88.0,2.1,23.9,737.0,1020.38,744.97
2018,6,23,9,15,901.0,89.5,2.1,24.45,776.0,1025.88,745.18
2018,6,23,9,30,911.0,91.0,2.1,25.0,815.0,1027.95,743.42
2018,6,23,9,45,918.5,92.5,2.05,25.6,848.5,1024.01,737.27
2018,6,23,10,0,926.0,94.0,2.0,26.2,882.0,1016.56,729.14
2018,6,23,10,15,932.0,95.5,2.05,26.55,910.5,1004.13,720.01
2018,6,23,10,30,938.0,97.0,2.1,26.9,939.0,988.23,708.83
2018,6,23,10,45,942.5,97.5,2.1,27.3,960.5,966.52,693.4
2018,6,23,11,0,947.0,98.0,2.1,27.7,982.0,941.56,676.04
2018,6,23,11,15,949.5,98.5,2.15,27.85,996.0,911.72,656.78
2018,6,23,11,30,952.0,99.0,2.2,28.0,1010.0,878.96,635.59
2018,6,23,11,45,954.0,99.5,2.25,28.15,1017.5,843.07,612.24
2018,6,23,12,0,956.0,100.0,2.3,28.3,1025.0,804.67,587.07
2018,6,23,12,15,955.5,101.0,2.4,28.3,1025.0,762.59,559.08
2018,6,23,12,30,955.0,102.0,2.5,28.3,1025.0,718.6,527.86
2018,6,23,12,45,953.0,102.0,2.6,28.3,1016.5,671.21,493.38
2018,6,23,13,0,951.0,102.0,2.7,28.3,1008.0,622.45,456.87
2018,6,23,13,15,949.0,101.5,2.7,28.25,993.5,572.13,417.84
2018,6,23,13,30,947.0,101.0,2.7,28.2,979.0,520.78,376.9
2018,6,23,13,45,943.0,100.0,2.75,28.1,957.0,467.41,333.49
2018,6,23,14,0,939.0,99.0,2.8,28.0,935.0,413.6,288.55
2018,6,23,14,15,933.0,98.5,2.85,27.9,906.5,359.27,242.39
2018,6,23,14,30,927.0,98.0,2.9,27.8,878.0,305.11,196.17
2018,6,23,14,45,919.5,96.0,2.9,27.7,843.0,250.07,150.45
2018,6,23,15,0,912.0,94.0,2.9,27.6,808.0,195.8,108.75
2018,6,23,15,15,901.5,92.5,2.9,27.6,768.0,142.54,75.18
2018,6,23,15,30,891.0,91.0,2.9,27.6,728.0,90.74,56.46
2018,6,23,15,45,878.5,88.5,2.8,27.25,684.0,76.86,58.29
2018,6,23,16,0,866.0,86.0,2.7,26.9,640.0,75.51,57.44
2018,6,23,16,15,847.0,84.5,2.65,26.55,592.0,74.54,56.9
2018,6,23,16,30,828.0,83.0,2.6,26.2,544.0,64.77,49.0
2018,6,23,16,45,801.5,81.0,2.55,25.85,493.0,64.03,48.63
2018,6,23,17,0,775.0,79.0,2.5,25.5,442.0,63.3,48.26
2018,6,23,17,15,736.0,76.5,2.4,24.7,389.5,62.05,47.53
2018,6,23,17,30,697.0,74.0,2.3,23.9,337.0,55.81,42.48
2018,6,23,17,45,641.5,70.5,2.2,23.15,285.0,53.82,40.99
2018,6,23,18,0,586.0,67.0,2.1,22.4,233.0,51.93,39.48
2018,6,23,18,15,510.5,61.0,2.0,21.6,185.0,47.97,36.05
2018,6,23,18,30,435.0,55.0,1.9,20.8,137.0,44.08,32.46
2018,6,23,18,45,330.0,44.0,1.85,20.0,96.0,35.71,24.79
2018,6,23,19,0,225.0,33.0,1.8,19.2,55.0,25.56,14.69
2018,6,23,19,15,130.5,20.0,1.75,18.8,31.0,15.58,0.0
2018,6,23,19,30,36.0,7.0,1.7,18.4,7.0,5.97,0.0
2018,6,23,19,45,18.0,3.5,1.7,17.95,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,4,45,23.5,5.0,2.55,14.4,5.5,0.0,0.0
2018,6,24,5,0,47.0,10.0,2.6,14.5,11.0,38.31,0.0
2018,6,24,5,15,126.0,24.5,2.7,14.8,36.5,149.52,66.74
2018,6,24,5,30,205.0,39.0,2.8,15.1,62.0,239.93,189.7
2018,6,24,5,45,256.0,52.5,2.85,15.4,95.5,301.28,247.66
2018,6,24,6,0,307.0,66.0,2.9,15.7,129.0,366.69,304.82
2018,6,24,6,15,214.5,79.5,2.95,16.05,129.5,295.22,246.8
2018,6,24,6,30,122.0,93.0,3.0,16.4,130.0,218.25,181.73
2018,6,24,6,45,100.5,103.5,3.0,16.75,137.5,211.65,175.47
2018,6,24,7,0,79.0,114.0,3.0,17.1,145.0,203.8,167.66
2018,6,24,7,15,110.0,131.0,3.05,17.4,180.5,252.65,207.92
2018,6,24,7,30,141.0,148.0,3.1,17.7,216.0,302.15,247.72
2018,6,24,7,45,160.0,162.0,3.1,18.0,247.0,336.56,274.34
2018,6,24,8,0,179.0,176.0,3.1,18.3,278.0,391.67,316.44
2018,6,24,8,15,110.5,200.0,3.15,18.55,264.5,327.81,262.76
2018,6,24,8,30,42.0,224.0,3.2,18.8,251.0,261.91,207.47
2018,6,24,8,45,91.0,244.0,3.25,19.05,308.5,351.23,278.35
2018,6,24,9,0,140.0,264.0,3.3,19.3,366.0,419.07,330.72
2018,6,24,9,15,193.0,276.0,3.35,19.45,424.5,501.82,393.31
2018,6,24,9,30,246.0,288.0,3.4,19.6,483.0,561.34,437.54
2018,6,24,9,45,297.5,303.0,3.45,19.7,549.0,620.12,480.52
2018,6,24,10,0,349.0,318.0,3.5,19.8,615.0,675.8,520.53
2018,6,24,10,15,437.0,303.5,3.5,19.9,687.5,751.18,574.73
2018,6,24,10,30,525.0,289.0,3.5,20.0,760.0,803.01,611.54
2018,6,24,10,45,637.0,245.5,3.5,20.05,830.5,847.46,643.82
2018,6,24,11,0,749.0,202.0,3.5,20.1,901.0,872.76,661.78
2018,6,24,11,15,744.5,204.0,3.45,20.1,907.5,840.85,638.77
2018,6,24,11,30,740.0,206.0,3.4,20.1,914.0,813.49,618.54
2018,6,24,11,45,720.5,214.0,3.4,20.1,907.0,770.29,586.94
2018,6,24,12,0,701.0,222.0,3.4,20.1,900.0,726.17,554.42
2018,6,24,12,15,709.5,221.5,3.4,20.1,907.5,694.5,530.71
2018,6,24,12,30,718.0,221.0,3.4,20.1,915.0,660.76,504.96
2018,6,24,12,45,737.0,211.5,3.35,20.1,919.0,624.79,477.02
2018,6,24,13,0,756.0,202.0,3.3,20.1,923.0,586.16,446.38
2018,6,24,13,15,544.5,283.5,3.3,20.05,798.5,490.48,372.74
2018,6,24,13,30,333.0,365.0,3.3,20.0,674.0,423.25,320.95
2018,6,24,13,45,309.0,335.0,3.3,20.0,616.5,368.61,278.57
2018,6,24,14,0,285.0,305.0,3.3,20.0,559.0,317.47,238.36
2018,6,24,14,15,577.0,215.5,3.3,19.9,708.5,315.02,226.79
2018,6,24,14,30,869.0,126.0,3.3,19.8,858.0,308.66,207.61
2018,6,24,14,45,858.0,125.0,3.3,19.75,823.0,256.34,162.84
2018,6,24,15,0,847.0,124.0,3.3,19.7,788.0,205.15,122.44
2018,6,24,15,15,835.0,121.5,3.3,19.7,748.0,144.44,81.38
2018,6,24,15,30,823.0,119.0,3.3,19.7,708.0,94.62,61.87
2018,6,24,15,45,805.0,117.0,3.35,19.35,663.5,82.15,64.73
2018,6,24,16,0,787.0,115.0,3.4,19.0,619.0,82.48,65.31
2018,6,24,16,15,764.0,112.0,3.4,18.75,570.5,82.02,65.18
2018,6,24,16,30,741.0,109.0,3.4,18.5,522.0,74.24,58.77
2018,6,24,16,45,713.0,105.0,3.45,18.25,472.0,73.02,57.99
2018,6,24,17,0,685.0,101.0,3.5,18.0,422.0,71.73,57.13
2018,6,24,17,15,649.0,95.5,3.45,17.65,372.0,69.2,55.19
2018,6,24,17,30,613.0,90.0,3.4,17.3,322.0,66.57,53.13
2018,6,24,17,45,565.0,83.0,3.35,16.95,272.5,62.58,49.79
2018,6,24,18,0,517.0,76.0,3.3,16.6,223.0,58.48,46.24
2018,6,24,18,15,453.0,67.0,3.2,16.3,177.5,52.51,40.86
2018,6,24,18,30,389.0,58.0,3.1,16.0,132.0,44.27,33.31
2018,6,24,18,45,302.5,46.0,2.95,15.65,93.5,35.34,24.96
2018,6,24,19,0,216.0,34.0,2.8,15.3,55.0,26.29,15.6
2018,6,24,19,15,126.5,20.5,2.75,15.1,31.0,15.96,0.0
2018,6,24,19,30,37.0,7.0,2.7,14.9,7.0,5.97,0.0
2018,6,24,19,45,18.5,3.5,2.65,14.7,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.0,3.2,13.45,3.5,0.0,0.0
2018,6,25,5,0,25.0,6.0,3.3,13.6,7.0,20.94,0.0
2018,6,25,5,15,96.5,16.5,3.3,13.85,26.5,112.11,46.55
2018,6,25,5,30,168.0,27.0,3.3,14.1,46.0,189.95,150.59
2018,6,25,5,45,212.0,37.0,3.35,14.35,72.5,241.15,199.83
2018,6,25,6,0,256.0,47.0,3.4,14.6,99.0,295.65,248.6
2018,6,25,6,15,128.0,43.0,3.3,14.8,69.0,168.11,141.36
2018,6,25,6,30,0.0,39.0,3.2,15.0,39.0,32.21,21.94
2018,6,25,6,45,0.0,51.5,3.15,15.25,51.5,42.6,30.82
2018,6,25,7,0,0.0,64.0,3.1,15.5,64.0,53.03,39.56
2018,6,25,7,15,0.0,93.0,3.0,15.75,93.0,78.87,61.15
2018,6,25,7,30,0.0,122.0,2.9,16.0,122.0,106.27,83.7
2018,6,25,7,45,0.0,125.0,2.8,16.25,125.0,107.93,84.66
2018,6,25,8,0,0.0,128.0,2.7,16.5,128.0,109.88,85.89
2018,6,25,8,15,1.5,148.0,2.7,16.8,149.0,129.57,101.68
2018,6,25,8,30,3.0,168.0,2.7,17.1,170.0,149.18,117.2
2018,6,25,8,45,6.0,189.0,2.7,17.4,193.5,171.17,134.52
2018,6,25,9,0,9.0,210.0,2.7,17.7,217.0,192.99,151.5
2018,6,25,9,15,12.5,235.0,2.75,17.9,245.0,218.88,171.61
2018,6,25,9,30,16.0,260.0,2.8,18.1,273.0,244.45,191.24
2018,6,25,9,45,20.0,285.0,2.85,18.35,301.5,270.12,210.74
2018,6,25,10,0,24.0,310.0,2.9,18.6,330.0,312.6,242.94
2018,6,25,10,15,33.0,343.5,2.95,18.75,372.5,350.17,271.23
2018,6,25,10,30,42.0,377.0,3.0,18.9,415.0,386.25,298.07
2018,6,25,10,45,83.0,412.5,3.05,19.1,489.5,451.87,347.65
2018,6,25,11,0,124.0,448.0,3.1,19.3,564.0,526.45,402.53
2018,6,25,11,15,115.0,454.5,3.15,19.4,563.0,512.56,391.23
2018,6,25,11,30,106.0,461.0,3.2,19.5,562.0,489.9,374.04
2018,6,25,11,45,108.0,467.0,3.25,19.6,570.5,486.2,371.04
2018,6,25,12,0,110.0,473.0,3.3,19.7,579.0,481.71,367.38
2018,6,25,12,15,85.0,451.0,3.35,19.75,533.0,434.69,332.0
2018,6,25,12,30,60.0,429.0,3.4,19.8,487.0,390.63,298.79
2018,6,25,12,45,78.0,438.5,3.5,19.85,513.5,400.38,306.31
2018,6,25,13,0,96.0,448.0,3.6,19.9,540.0,407.82,311.74
2018,6,25,13,15,129.0,445.5,3.65,19.9,566.5,405.71,309.92
2018,6,25,13,30,162.0,443.0,3.7,19.9,593.0,404.82,308.57
2018,6,25,13,45,237.5,375.5,3.8,19.9,590.0,365.86,277.84
2018,6,25,14,0,313.0,308.0,3.9,19.9,587.0,329.84,247.8
2018,6,25,14,15,612.5,203.5,3.95,19.8,727.0,318.64,229.13
2018,6,25,14,30,912.0,99.0,4.0,19.7,867.0,303.12,202.4
2018,6,25,14,45,905.0,97.0,4.05,19.6,833.0,248.96,155.58
2018,6,25,15,0,898.0,95.0,4.1,19.5,799.0,195.52,112.9
2018,6,25,15,15,887.5,93.5,4.1,19.5,759.5,142.97,78.39
2018,6,25,15,30,877.0,92.0,4.1,19.5,720.0,91.88,58.81
2018,6,25,15,45,816.5,104.5,4.2,19.1,660.5,74.5,58.3
2018,6,25,16,0,756.0,117.0,4.3,18.7,601.0,83.21,66.03
2018,6,25,16,15,536.5,163.0,4.3,18.45,493.5,104.91,84.85
2018,6,25,16,30,317.0,209.0,4.3,18.2,386.0,138.66,114.0
2018,6,25,16,45,338.5,186.5,4.35,17.9,359.5,126.98,104.49
2018,6,25,17,0,360.0,164.0,4.4,17.6,333.0,114.61,94.32
2018,6,25,17,15,538.0,117.0,4.45,17.2,337.0,83.61,67.85
2018,6,25,17,30,716.0,70.0,4.5,16.8,341.0,57.86,45.57
2018,6,25,17,45,672.5,65.5,4.5,16.4,290.5,50.39,39.13
2018,6,25,18,0,629.0,61.0,4.5,16.0,240.0,47.61,36.73
2018,6,25,18,15,565.5,55.5,4.45,15.65,192.5,43.89,33.35
2018,6,25,18,30,502.0,50.0,4.4,15.3,145.0,40.19,29.82
2018,6,25,18,45,404.0,41.5,4.3,14.95,104.0,33.81,23.7
2018,6,25,19,0,306.0,33.0,4.2,14.6,63.0,27.39,16.56
2018,6,25,19,15,181.0,20.5,4.15,14.35,36.0,17.12,0.0
2018,6,25,19,30,56.0,8.0,4.1,14.1,9.0,6.83,0.0
2018,6,25,19,45,28.0,4.0,4.05,13.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,4,45,25.5,6.0,2.95,11.95,6.5,0.0,0.0
2018,6,26,5,0,51.0,12.0,3.0,12.1,13.0,42.48,0.0
2018,6,26,5,15,126.0,24.5,3.0,12.45,36.0,148.78,59.76
2018,6,26,5,30,201.0,37.0,3.0,12.8,59.0,233.65,185.77
2018,6,26,5,45,107.0,49.5,3.0,13.15,62.0,164.84,135.04
2018,6,26,6,0,13.0,62.0,3.0,13.5,65.0,68.5,53.13
2018,6,26,6,15,7.5,77.5,2.95,13.85,79.5,78.47,61.8
2018,6,26,6,30,2.0,93.0,2.9,14.2,94.0,87.81,69.55
2018,6,26,6,45,6.0,111.5,2.85,14.5,114.0,108.69,87.22
2018,6,26,7,0,10.0,130.0,2.8,14.8,134.0,129.5,104.51
2018,6,26,7,15,33.5,160.0,2.75,15.15,176.0,198.45,162.04
2018,6,26,7,30,57.0,190.0,2.7,15.5,218.0,253.83,207.02
2018,6,26,7,45,83.5,218.0,2.7,15.8,263.5,309.57,251.47
2018,6,26,8,0,110.0,246.0,2.7,16.1,309.0,386.63,311.36
2018,6,26,8,15,119.0,268.0,2.7,16.4,341.0,417.22,333.52
2018,6,26,8,30,128.0,290.0,2.7,16.7,373.0,447.0,354.94
2018,6,26,8,45,137.5,311.5,2.7,17.0,406.5,475.76,375.34
2018,6,26,9,0,147.0,333.0,2.7,17.3,440.0,503.46,394.69
2018,6,26,9,15,160.0,353.0,2.75,17.55,475.0,531.82,414.7
2018,6,26,9,30,173.0,373.0,2.8,17.8,510.0,558.83,433.51
2018,6,26,9,45,151.5,390.5,2.8,18.05,514.0,547.28,422.75
2018,6,26,10,0,130.0,408.0,2.8,18.3,518.0,535.1,411.88
2018,6,26,10,15,132.0,422.5,2.85,18.5,537.5,542.09,416.17
2018,6,26,10,30,134.0,437.0,2.9,18.7,557.0,547.92,419.54
2018,6,26,10,45,182.0,428.5,2.95,18.9,595.5,572.8,438.41
2018,6,26,11,0,230.0,420.0,3.0,19.1,634.0,606.96,463.44
2018,6,26,11,15,480.0,319.0,3.1,19.15,775.0,724.34,553.36
2018,6,26,11,30,730.0,218.0,3.2,19.2,916.0,816.87,622.47
2018,6,26,11,45,833.5,168.5,3.25,19.3,970.5,816.09,622.25
2018,6,26,12,0,937.0,119.0,3.3,19.4,1025.0,807.51,616.15
2018,6,26,12,15,941.0,116.5,3.35,19.4,1026.0,766.23,586.17
2018,6,26,12,30,945.0,114.0,3.4,19.4,1027.0,722.87,553.54
2018,6,26,12,45,949.5,109.5,3.45,19.4,1020.5,676.39,517.83
2018,6,26,13,0,954.0,105.0,3.5,19.4,1014.0,628.1,479.79
2018,6,26,13,15,952.5,104.0,3.55,19.4,999.5,577.49,438.86
2018,6,26,13,30,951.0,103.0,3.6,19.4,985.0,525.82,395.91
2018,6,26,13,45,948.5,100.5,3.7,19.35,963.0,471.8,350.11
2018,6,26,14,0,946.0,98.0,3.8,19.3,941.0,417.21,302.62
2018,6,26,14,15,941.0,96.5,3.85,19.2,912.5,362.14,253.9
2018,6,26,14,30,936.0,95.0,3.9,19.1,884.0,307.14,205.05
2018,6,26,14,45,929.5,93.0,3.95,19.0,849.5,251.8,157.15
2018,6,26,15,0,923.0,91.0,4.0,18.9,815.0,197.12,113.31
2018,6,26,15,15,912.5,89.5,4.0,18.9,774.5,143.23,77.76
2018,6,26,15,30,902.0,88.0,4.0,18.9,734.0,90.8,57.48
2018,6,26,15,45,890.0,86.0,4.05,18.55,690.0,75.56,59.33
2018,6,26,16,0,878.0,84.0,4.1,18.2,646.0,74.48,58.68
2018,6,26,16,15,861.5,81.0,4.1,17.95,598.0,72.56,57.27
2018,6,26,16,30,845.0,78.0,4.1,17.7,550.0,70.49,55.73
2018,6,26,16,45,823.5,75.5,4.1,17.5,500.0,60.48,47.27
2018,6,26,17,0,802.0,73.0,4.1,17.3,450.0,59.26,46.42
2018,6,26,17,15,772.0,69.5,4.1,16.95,398.5,57.16,44.8
2018,6,26,17,30,742.0,66.0,4.1,16.6,347.0,55.0,43.1
2018,6,26,17,45,700.0,62.5,4.1,16.25,296.5,52.7,41.2
2018,6,26,18,0,658.0,59.0,4.1,15.9,246.0,46.31,35.6
2018,6,26,18,15,568.5,54.5,4.05,15.55,193.5,43.1,32.68
2018,6,26,18,30,479.0,50.0,4.0,15.2,141.0,40.06,29.72
2018,6,26,18,45,367.0,41.5,3.9,14.85,99.5,33.64,23.58
2018,6,26,19,0,255.0,33.0,3.8,14.5,58.0,25.64,15.17
2018,6,26,19,15,149.5,20.5,3.75,14.25,33.0,15.99,0.0
2018,6,26,19,30,44.0,8.0,3.7,14.0,8.0,6.83,0.0
2018,6,26,19,45,22.0,4.0,3.65,13.8,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,27,4,45,2.5,2.0,3.4,12.55,2.0,0.0,0.0
2018,6,27,5,0,5.0,4.0,3.5,12.7,4.0,6.57,0.0
2018,6,27,5,15,2.5,6.5,3.5,13.0,6.5,7.16,0.0
2018,6,27,5,30,0.0,9.0,3.5,13.3,9.0,7.39,0.32
2018,6,27,5,45,0.0,14.0,3.55,13.6,14.0,11.51,4.05
2018,6,27,6,0,0.0,19.0,3.6,13.9,19.0,15.63,7.71
2018,6,27,6,15,0.0,22.0,3.6,14.2,22.0,18.11,9.92
2018,6,27,6,30,0.0,25.0,3.6,14.5,25.0,20.6,12.08
2018,6,27,6,45,0.0,30.0,3.6,14.8,30.0,24.75,15.61
2018,6,27,7,0,0.0,35.0,3.6,15.1,35.0,28.9,19.09
2018,6,27,7,15,0.0,54.0,3.55,15.35,54.0,44.7,32.42
2018,6,27,7,30,0.0,73.0,3.5,15.6,73.0,60.57,45.63
2018,6,27,7,45,0.0,82.5,3.5,15.9,82.5,68.53,52.07
2018,6,27,8,0,0.0,92.0,3.5,16.2,92.0,76.6,58.53
2018,6,27,8,15,0.0,106.5,3.5,16.4,106.5,89.51,68.96
2018,6,27,8,30,0.0,121.0,3.5,16.6,121.0,102.41,79.28
2018,6,27,8,45,0.0,133.0,3.5,16.8,133.0,113.01,87.64
2018,6,27,9,0,0.0,145.0,3.5,17.0,145.0,123.56,95.91
2018,6,27,9,15,2.0,158.5,3.55,17.2,160.0,137.44,106.91
2018,6,27,9,30,4.0,172.0,3.6,17.4,175.0,151.22,117.75
2018,6,27,9,45,5.5,182.0,3.6,17.55,186.5,161.22,125.51
2018,6,27,10,0,7.0,192.0,3.6,17.7,198.0,171.09,133.13
2018,6,27,10,15,8.5,205.5,3.65,17.8,213.0,183.9,143.08
2018,6,27,10,30,10.0,219.0,3.7,17.9,228.0,196.48,152.82
2018,6,27,10,45,10.0,219.5,3.75,18.05,228.5,196.07,152.22
2018,6,27,11,0,10.0,220.0,3.8,18.2,229.0,195.63,151.65
2018,6,27,11,15,11.0,229.5,3.85,18.2,239.5,203.73,157.92
2018,6,27,11,30,12.0,239.0,3.9,18.2,250.0,211.57,163.98
2018,6,27,11,45,12.5,245.0,3.95,18.25,257.0,215.8,167.16
2018,6,27,12,0,13.0,251.0,4.0,18.3,264.0,219.82,170.21
2018,6,27,12,15,13.5,257.5,4.05,18.25,271.0,224.05,173.49
2018,6,27,12,30,14.0,264.0,4.1,18.2,278.0,228.06,176.62
2018,6,27,12,45,15.0,273.0,4.15,18.15,287.5,234.17,181.42
2018,6,27,13,0,16.0,282.0,4.2,18.1,297.0,239.96,185.96
2018,6,27,13,15,21.0,312.0,4.25,18.0,331.5,263.81,204.6
2018,6,27,13,30,26.0,342.0,4.3,17.9,366.0,278.22,215.77
2018,6,27,13,45,20.0,300.0,4.35,17.85,318.0,248.66,192.92
2018,6,27,14,0,14.0,258.0,4.4,17.8,270.0,212.27,164.68
2018,6,27,14,15,12.5,245.0,4.45,17.7,255.5,200.06,155.31
2018,6,27,14,30,11.0,232.0,4.5,17.6,241.0,188.15,146.13
2018,6,27,14,45,12.0,238.0,4.55,17.45,247.5,190.86,148.53
2018,6,27,15,0,13.0,244.0,4.6,17.3,254.0,193.07,150.59
2018,6,27,15,15,14.5,241.0,4.6,17.3,251.5,188.56,147.33
2018,6,27,15,30,16.0,238.0,4.6,17.3,249.0,183.65,144.06
2018,6,27,15,45,14.0,220.5,4.75,16.95,230.0,170.47,140.36
2018,6,27,16,0,12.0,203.0,4.9,16.6,211.0,157.82,130.27
2018,6,27,16,15,20.5,197.5,4.95,16.4,209.5,153.28,126.91
2018,6,27,16,30,29.0,192.0,5.0,16.2,208.0,140.74,116.68
2018,6,27,16,45,94.0,190.5,5.05,15.95,236.0,133.19,110.69
2018,6,27,17,0,159.0,189.0,5.1,15.7,264.0,132.57,110.65
2018,6,27,17,15,231.5,161.5,5.1,15.4,256.5,111.86,93.08
2018,6,27,17,30,304.0,134.0,5.1,15.1,249.0,96.13,79.65
2018,6,27,17,45,324.0,111.5,5.1,14.75,218.0,79.03,64.8
2018,6,27,18,0,344.0,89.0,5.1,14.4,187.0,64.79,52.26
2018,6,27,18,15,306.0,75.0,5.05,14.15,149.5,55.45,43.83
2018,6,27,18,30,268.0,61.0,5.0,13.9,112.0,45.77,34.92
2018,6,27,18,45,203.5,47.0,4.9,13.65,79.5,35.66,25.45
2018,6,27,19,0,139.0,33.0,4.8,13.4,47.0,25.31,14.99
2018,6,27,19,15,78.0,20.0,4.75,13.3,27.0,15.78,0.0
2018,6,27,19,30,17.0,7.0,4.7,13.2,7.0,5.97,0.0
2018,6,27,19,45,8.5,3.5,4.7,13.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,4,45,22.0,5.5,4.4,12.7,6.0,0.0,0.0
2018,6,28,5,0,44.0,11.0,4.5,12.8,12.0,37.14,0.0
2018,6,28,5,15,146.0,25.0,4.55,13.15,39.0,162.35,54.94
2018,6,28,5,30,248.0,39.0,4.6,13.5,66.0,271.22,215.24
2018,6,28,5,45,343.0,48.5,4.7,13.8,106.0,360.75,299.75
2018,6,28,6,0,438.0,58.0,4.8,14.1,146.0,464.06,388.85
2018,6,28,6,15,503.0,65.0,4.8,14.5,193.0,542.57,454.18
2018,6,28,6,30,568.0,72.0,4.8,14.9,240.0,623.55,518.69
2018,6,28,6,45,615.5,77.0,4.8,15.25,290.0,688.3,568.04
2018,6,28,7,0,663.0,82.0,4.8,15.6,340.0,753.54,615.96
2018,6,28,7,15,697.0,85.5,4.8,15.9,390.5,804.01,651.33
2018,6,28,7,30,731.0,89.0,4.8,16.2,441.0,847.96,680.98
2018,6,28,7,45,757.5,91.5,4.75,16.55,490.5,887.88,706.6
2018,6,28,8,0,784.0,94.0,4.7,16.9,540.0,925.71,730.19
2018,6,28,8,15,803.0,97.0,4.6,17.2,587.0,954.23,746.48
2018,6,28,8,30,822.0,100.0,4.5,17.5,634.0,979.98,760.64
2018,6,28,8,45,837.0,101.0,4.45,17.8,677.0,983.98,759.95
2018,6,28,9,0,852.0,102.0,4.4,18.1,720.0,997.19,765.95
2018,6,28,9,15,862.5,104.0,4.3,18.35,758.5,1003.77,767.34
2018,6,28,9,30,873.0,106.0,4.2,18.6,797.0,1007.01,766.7
2018,6,28,9,45,881.0,108.0,4.15,18.85,830.5,1004.32,762.48
2018,6,28,10,0,889.0,110.0,4.1,19.1,864.0,998.21,756.12
2018,6,28,10,15,895.0,111.0,4.1,19.25,891.5,985.68,746.18
2018,6,28,10,30,901.0,112.0,4.1,19.4,919.0,969.81,734.13
2018,6,28,10,45,905.0,112.5,4.1,19.55,939.5,948.32,718.37
2018,6,28,11,0,909.0,113.0,4.1,19.7,960.0,923.69,700.58
2018,6,28,11,15,911.5,114.0,4.1,19.75,974.0,895.19,680.45
2018,6,28,11,30,914.0,115.0,4.1,19.8,988.0,863.84,658.35
2018,6,28,11,45,915.5,115.0,4.15,19.85,995.0,828.2,633.43
2018,6,28,12,0,917.0,115.0,4.2,19.9,1002.0,790.2,606.73
2018,6,28,12,15,919.0,114.0,4.25,19.9,1002.5,749.63,577.01
2018,6,28,12,30,921.0,113.0,4.3,19.9,1003.0,707.13,544.49
2018,6,28,12,45,922.5,110.5,4.4,19.9,996.0,661.42,509.16
2018,6,28,13,0,924.0,108.0,4.5,19.9,989.0,614.16,471.69
2018,6,28,13,15,921.0,107.5,4.55,19.8,974.0,564.56,431.36
2018,6,28,13,30,918.0,107.0,4.6,19.7,959.0,514.08,389.17
2018,6,28,13,45,913.0,106.5,4.65,19.65,937.0,462.04,344.56
2018,6,28,14,0,908.0,106.0,4.7,19.6,915.0,409.68,298.61
2018,6,28,14,15,902.5,105.0,4.7,19.45,887.5,356.71,251.48
2018,6,28,14,30,897.0,104.0,4.7,19.3,860.0,303.87,204.35
2018,6,28,14,45,888.5,103.0,4.75,19.2,826.0,250.75,158.28
2018,6,28,15,0,880.0,102.0,4.8,19.1,792.0,198.47,116.3
2018,6,28,15,15,869.0,100.0,4.8,19.1,752.5,146.39,81.71
2018,6,28,15,30,858.0,98.0,4.8,19.1,713.0,95.81,61.62
2018,6,28,15,45,844.0,96.0,4.8,18.75,669.5,80.65,63.63
2018,6,28,16,0,830.0,94.0,4.8,18.4,626.0,79.74,63.14
2018,6,28,16,15,812.5,91.0,4.8,18.15,579.0,68.65,53.85
2018,6,28,16,30,795.0,88.0,4.8,17.9,532.0,67.6,53.19
2018,6,28,16,45,770.5,85.0,4.8,17.65,482.5,66.36,52.35
2018,6,28,17,0,746.0,82.0,4.8,17.4,433.0,65.07,51.47
2018,6,28,17,15,714.5,78.0,4.85,17.05,383.0,62.89,49.8
2018,6,28,17,30,683.0,74.0,4.9,16.7,333.0,55.61,43.61
2018,6,28,17,45,639.5,69.0,4.9,16.35,283.5,52.64,41.13
2018,6,28,18,0,596.0,64.0,4.9,16.0,234.0,49.63,38.52
2018,6,28,18,15,532.0,58.0,4.8,15.65,187.5,45.64,34.9
2018,6,28,18,30,468.0,52.0,4.7,15.3,141.0,41.66,31.11
2018,6,28,18,45,371.0,43.0,4.6,14.9,101.0,34.96,24.71
2018,6,28,19,0,274.0,34.0,4.5,14.5,61.0,28.2,17.26
2018,6,28,19,15,159.5,21.0,4.4,14.25,35.0,16.39,0.0
2018,6,28,19,30,45.0,8.0,4.3,14.0,9.0,6.83,0.0
2018,6,28,19,45,22.5,4.0,4.25,13.8,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.5,5.0,1.2,13.0,6.0,0.0,0.0
2018,6,29,5,0,83.0,10.0,1.2,13.2,12.0,60.83,0.0
2018,6,29,5,15,209.5,21.5,1.2,13.65,40.5,199.54,60.24
2018,6,29,5,30,336.0,33.0,1.2,14.1,69.0,326.48,255.04
2018,6,29,5,45,427.5,40.5,1.25,14.55,110.5,418.1,338.81
2018,6,29,6,0,519.0,48.0,1.3,15.0,152.0,515.92,418.94
2018,6,29,6,15,579.0,53.5,1.35,15.45,199.5,590.12,477.2
2018,6,29,6,30,639.0,59.0,1.4,15.9,247.0,666.73,534.4
2018,6,29,6,45,681.0,62.5,1.4,16.35,297.0,721.28,572.37
2018,6,29,7,0,723.0,66.0,1.4,16.8,347.0,781.59,612.89
2018,6,29,7,15,753.5,69.5,1.45,17.35,398.0,830.62,644.24
2018,6,29,7,30,784.0,73.0,1.5,17.9,449.0,878.34,673.85
2018,6,29,7,45,807.0,75.0,1.55,18.45,498.5,914.99,695.25
2018,6,29,8,0,830.0,77.0,1.6,19.0,548.0,938.26,707.45
2018,6,29,8,15,847.0,79.0,1.65,19.45,595.0,964.13,721.7
2018,6,29,8,30,864.0,81.0,1.7,19.9,642.0,987.24,734.01
2018,6,29,8,45,876.5,83.5,1.75,20.3,686.0,1003.37,741.92
2018,6,29,9,0,889.0,86.0,1.8,20.7,730.0,1016.27,747.89
2018,6,29,9,15,896.5,88.5,1.9,21.05,768.0,1020.71,749.36
2018,6,29,9,30,904.0,91.0,2.0,21.4,806.0,1021.71,748.81
2018,6,29,9,45,908.0,94.5,2.1,21.7,839.0,1016.81,744.73
2018,6,29,10,0,912.0,98.0,2.2,22.0,872.0,1008.4,738.53
2018,6,29,10,15,917.0,99.5,2.25,22.2,899.0,995.38,729.19
2018,6,29,10,30,922.0,101.0,2.3,22.4,926.0,978.97,717.78
2018,6,29,10,45,925.5,102.0,2.4,22.55,947.0,957.33,703.68
2018,6,29,11,0,929.0,103.0,2.5,22.7,968.0,932.49,687.49
2018,6,29,11,15,931.5,103.5,2.6,22.8,982.0,903.25,668.43
2018,6,29,11,30,934.0,104.0,2.7,22.9,996.0,871.13,647.35
2018,6,29,11,45,935.0,104.5,2.75,22.95,1003.0,835.11,623.25
2018,6,29,12,0,936.0,105.0,2.8,23.0,1010.0,796.69,597.35
2018,6,29,12,15,935.0,106.0,2.9,23.0,1009.5,755.05,568.54
2018,6,29,12,30,934.0,107.0,3.0,23.0,1009.0,711.58,536.62
2018,6,29,12,45,931.5,107.5,3.1,22.95,1001.0,665.16,501.81
2018,6,29,13,0,929.0,108.0,3.2,22.9,993.0,617.44,465.04
2018,6,29,13,15,927.5,106.5,3.25,22.85,978.5,567.66,425.52
2018,6,29,13,30,926.0,105.0,3.3,22.8,964.0,516.85,384.04
2018,6,29,13,45,922.5,103.5,3.4,22.75,942.5,464.35,340.17
2018,6,29,14,0,919.0,102.0,3.5,22.7,921.0,411.39,294.76
2018,6,29,14,15,913.5,101.0,3.55,22.6,893.0,357.86,248.07
2018,6,29,14,30,908.0,100.0,3.6,22.5,865.0,304.45,201.29
2018,6,29,14,45,900.5,97.5,3.6,22.4,830.5,250.0,154.85
2018,6,29,15,0,893.0,95.0,3.6,22.3,796.0,196.33,112.36
2018,6,29,15,15,882.5,93.5,3.6,22.3,756.5,143.95,78.07
2018,6,29,15,30,872.0,92.0,3.6,22.3,717.0,93.02,58.2
2018,6,29,15,45,859.0,90.0,3.65,21.95,673.5,77.36,60.02
2018,6,29,16,0,846.0,88.0,3.7,21.6,630.0,76.36,59.45
2018,6,29,16,15,828.0,86.0,3.75,21.35,583.0,75.15,58.67
2018,6,29,16,30,810.0,84.0,3.8,21.1,536.0,65.11,50.36
2018,6,29,16,45,786.5,81.0,3.8,20.85,486.5,63.76,49.44
2018,6,29,17,0,763.0,78.0,3.8,20.6,437.0,62.36,48.45
2018,6,29,17,15,731.0,74.5,3.75,20.15,386.5,60.42,47.03
2018,6,29,17,30,699.0,71.0,3.7,19.7,336.0,58.44,45.54
2018,6,29,17,45,654.5,66.5,3.65,19.3,286.0,50.93,39.14
2018,6,29,18,0,610.0,62.0,3.6,18.9,236.0,48.2,36.81
2018,6,29,18,15,547.0,56.0,3.55,18.35,189.0,44.14,33.2
2018,6,29,18,30,484.0,50.0,3.5,17.8,142.0,40.07,29.41
2018,6,29,18,45,387.5,41.5,3.45,17.25,101.5,33.72,23.4
2018,6,29,19,0,291.0,33.0,3.4,16.7,61.0,27.33,16.39
2018,6,29,19,15,171.5,20.5,3.4,16.4,35.0,17.09,0.0
2018,6,29,19,30,52.0,8.0,3.4,16.1,9.0,6.83,0.0
2018,6,29,19,45,26.0,4.0,3.35,15.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.1,16.65,6.5,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.1,16.8,13.0,79.87,0.0
2018,6,30,5,15,250.0,20.5,1.1,17.2,42.0,225.07,56.78
2018,6,30,5,30,388.0,30.0,1.1,17.6,71.0,360.21,276.14
2018,6,30,5,45,476.0,37.0,1.15,18.05,113.5,449.79,357.65
2018,6,30,6,0,564.0,44.0,1.2,18.5,156.0,545.66,434.82
2018,6,30,6,15,620.5,48.5,1.15,18.9,204.0,611.36,484.94
2018,6,30,6,30,677.0,53.0,1.1,19.3,252.0,685.62,538.29
2018,6,30,6,45,715.5,57.0,1.05,19.65,302.5,744.41,577.77
2018,6,30,7,0,754.0,61.0,1.0,20.0,353.0,803.04,615.23
2018,6,30,7,15,782.0,64.0,1.05,20.55,404.0,849.75,644.0
2018,6,30,7,30,810.0,67.0,1.1,21.1,455.0,884.36,663.98
2018,6,30,7,45,830.5,69.5,1.1,21.6,504.5,919.59,683.37
2018,6,30,8,0,851.0,72.0,1.1,22.1,554.0,952.57,700.86
2018,6,30,8,15,866.5,74.0,1.15,22.6,601.0,977.32,713.72
2018,6,30,8,30,882.0,76.0,1.2,23.1,648.0,999.22,724.8
2018,6,30,8,45,894.0,78.5,1.25,23.65,692.0,1015.09,731.96
2018,6,30,9,0,906.0,81.0,1.3,24.2,736.0,1027.67,737.2
2018,6,30,9,15,914.0,82.5,1.4,24.55,774.0,1031.57,738.59
2018,6,30,9,30,922.0,84.0,1.5,24.9,812.0,1032.03,738.02
2018,6,30,9,45,927.5,86.0,1.55,25.3,845.5,1027.03,733.25
2018,6,30,10,0,933.0,88.0,1.6,25.7,879.0,1018.51,726.49
2018,6,30,10,15,938.0,89.5,1.65,25.9,906.5,1005.45,717.6
2018,6,30,10,30,943.0,91.0,1.7,26.1,934.0,988.92,706.67
2018,6,30,10,45,946.0,92.5,1.8,26.35,955.5,967.13,693.0
2018,6,30,11,0,949.0,94.0,1.9,26.6,977.0,942.08,677.23
2018,6,30,11,15,951.5,94.5,1.95,26.65,991.0,912.51,658.48
2018,6,30,11,30,954.0,95.0,2.0,26.7,1005.0,880.01,637.76
2018,6,30,11,45,954.5,95.5,2.05,26.8,1012.0,843.14,613.93
2018,6,30,12,0,955.0,96.0,2.1,26.9,1019.0,803.85,588.32
2018,6,30,12,15,951.5,98.0,2.2,26.9,1017.0,760.71,559.87
2018,6,30,12,30,948.0,100.0,2.3,26.9,1015.0,715.84,528.05
2018,6,30,12,45,942.5,102.0,2.35,26.85,1006.0,668.21,493.23
2018,6,30,13,0,937.0,104.0,2.4,26.8,997.0,619.46,456.61
2018,6,30,13,15,610.5,247.5,2.45,26.75,825.5,501.89,369.62
2018,6,30,13,30,284.0,391.0,2.5,26.7,654.0,419.36,308.77
2018,6,30,13,45,292.5,349.5,2.55,26.65,615.0,372.72,273.81
2018,6,30,14,0,301.0,308.0,2.6,26.6,576.0,326.48,238.16
2018,6,30,14,15,604.5,204.5,2.65,26.45,721.0,318.42,222.58
2018,6,30,14,30,908.0,101.0,2.7,26.3,866.0,305.39,198.55
2018,6,30,14,45,899.5,99.5,2.75,26.15,831.5,251.34,153.3
2018,6,30,15,0,891.0,98.0,2.8,26.0,797.0,198.14,112.0
2018,6,30,15,15,880.5,96.0,2.8,26.0,757.5,145.5,78.05
2018,6,30,15,30,870.0,94.0,2.8,26.0,718.0,94.31,58.2
2018,6,30,15,45,854.0,93.0,2.9,25.45,673.5,79.06,60.55
2018,6,30,16,0,838.0,92.0,3.0,24.9,629.0,78.67,60.55
2018,6,30,16,15,814.5,90.5,3.0,24.4,580.0,68.35,52.21
2018,6,30,16,30,791.0,89.0,3.0,23.9,531.0,68.21,52.39
2018,6,30,16,45,761.5,87.0,3.0,23.45,480.5,67.65,52.19
2018,6,30,17,0,732.0,85.0,3.0,23.0,430.0,67.1,52.01
2018,6,30,17,15,692.0,82.5,3.0,22.25,378.5,60.5,46.69
2018,6,30,17,30,652.0,80.0,3.0,21.5,327.0,59.59,46.19
2018,6,30,17,45,597.5,75.5,2.95,20.8,276.5,57.11,44.26
2018,6,30,18,0,543.0,71.0,2.9,20.1,226.0,54.66,42.25
2018,6,30,18,15,473.0,63.0,2.9,19.45,179.0,49.3,37.54
2018,6,30,18,30,403.0,55.0,2.9,18.8,132.0,43.85,32.55
2018,6,30,18,45,309.0,44.0,2.85,18.15,93.0,33.88,23.44
2018,6,30,19,0,215.0,33.0,2.8,17.5,54.0,25.53,14.88
2018,6,30,19,15,125.5,20.0,2.8,17.15,30.5,15.57,0.0
2018,6,30,19,30,36.0,7.0,2.8,16.8,7.0,5.97,0.0
2018,6,30,19,45,18.0,3.5,2.75,16.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.65,14.6,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.7,14.7,9.0,38.26,0.0
2018,7,1,5,15,156.0,21.5,2.7,14.95,35.5,161.08,31.22
2018,7,1,5,30,262.0,35.0,2.7,15.2,62.0,274.42,213.78
2018,7,1,5,45,350.0,45.0,2.7,15.5,102.0,364.14,298.03
2018,7,1,6,0,438.0,55.0,2.7,15.8,142.0,459.87,379.01
2018,7,1,6,15,500.5,62.5,2.65,16.1,188.5,536.61,441.31
2018,7,1,6,30,563.0,70.0,2.6,16.4,235.0,615.88,502.63
2018,7,1,6,45,608.5,75.5,2.6,16.7,284.5,679.33,549.45
2018,7,1,7,0,654.0,81.0,2.6,17.0,334.0,743.24,594.81
2018,7,1,7,15,686.0,86.0,2.5,17.3,384.0,793.72,628.14
2018,7,1,7,30,718.0,91.0,2.4,17.6,434.0,843.17,659.64
2018,7,1,7,45,742.5,94.5,2.35,17.95,483.0,876.37,679.11
2018,7,1,8,0,767.0,98.0,2.3,18.3,532.0,913.36,700.91
2018,7,1,8,15,785.5,101.5,2.3,18.6,578.5,941.92,717.14
2018,7,1,8,30,804.0,105.0,2.3,18.9,625.0,967.72,731.44
2018,7,1,8,45,818.0,108.0,2.25,19.2,668.5,985.38,739.7
2018,7,1,9,0,832.0,111.0,2.2,19.5,712.0,999.87,745.94
2018,7,1,9,15,842.5,113.5,2.25,19.75,750.5,994.27,740.34
2018,7,1,9,30,853.0,116.0,2.3,20.0,789.0,998.06,741.3
2018,7,1,9,45,861.5,118.0,2.3,20.25,823.0,995.93,737.87
2018,7,1,10,0,870.0,120.0,2.3,20.5,857.0,990.41,732.43
2018,7,1,10,15,731.5,188.0,2.4,20.65,821.5,926.85,690.04
2018,7,1,10,30,593.0,256.0,2.5,20.8,786.0,841.05,630.44
2018,7,1,10,45,638.5,240.0,2.55,20.95,823.0,845.78,634.55
2018,7,1,11,0,684.0,224.0,2.6,21.1,860.0,845.96,634.7
2018,7,1,11,15,786.5,178.5,2.7,21.15,920.5,857.11,643.06
2018,7,1,11,30,889.0,133.0,2.8,21.2,981.0,859.61,644.9
2018,7,1,11,45,888.5,134.5,2.9,21.25,987.5,824.06,620.84
2018,7,1,12,0,888.0,136.0,3.0,21.3,994.0,786.3,595.33
2018,7,1,12,15,885.0,137.5,3.05,21.2,992.5,744.81,565.3
2018,7,1,12,30,882.0,139.0,3.1,21.1,991.0,701.8,533.4
2018,7,1,12,45,695.0,185.5,3.15,21.05,853.5,580.68,443.16
2018,7,1,13,0,508.0,232.0,3.2,21.0,716.0,469.81,359.25
2018,7,1,13,15,445.5,240.0,3.25,20.85,659.5,415.07,316.82
2018,7,1,13,30,383.0,248.0,3.3,20.7,603.0,362.1,275.22
2018,7,1,13,45,443.0,237.0,3.3,20.6,638.5,353.47,265.78
2018,7,1,14,0,503.0,226.0,3.3,20.5,674.0,333.63,246.49
2018,7,1,14,15,674.5,179.5,3.3,20.3,760.0,324.28,231.16
2018,7,1,14,30,846.0,133.0,3.3,20.1,846.0,309.71,209.28
2018,7,1,14,45,837.5,131.0,3.35,19.9,812.5,250.4,159.15
2018,7,1,15,0,829.0,129.0,3.4,19.7,779.0,199.0,118.29
2018,7,1,15,15,816.5,126.5,3.4,19.7,739.5,148.11,84.46
2018,7,1,15,30,804.0,124.0,3.4,19.7,700.0,99.04,64.34
2018,7,1,15,45,789.0,120.5,3.4,19.2,656.5,83.99,66.32
2018,7,1,16,0,774.0,117.0,3.4,18.7,613.0,83.5,66.24
2018,7,1,16,15,755.5,112.0,3.4,18.4,566.0,81.8,65.07
2018,7,1,16,30,737.0,107.0,3.4,18.1,519.0,72.84,57.65
2018,7,1,16,45,712.0,102.5,3.35,17.75,470.0,71.29,56.6
2018,7,1,17,0,687.0,98.0,3.3,17.4,421.0,69.63,55.43
2018,7,1,17,15,608.0,100.0,3.3,17.0,361.5,71.87,57.67
2018,7,1,17,30,529.0,102.0,3.3,16.6,302.0,74.66,60.37
2018,7,1,17,45,467.5,93.0,3.3,16.25,251.0,67.8,54.53
2018,7,1,18,0,406.0,84.0,3.3,15.9,200.0,61.82,49.32
2018,7,1,18,15,388.5,70.5,3.25,15.55,164.0,52.82,41.27
2018,7,1,18,30,371.0,57.0,3.2,15.2,128.0,43.44,32.7
2018,7,1,18,45,292.5,45.5,3.15,14.9,91.5,34.93,24.69
2018,7,1,19,0,214.0,34.0,3.1,14.6,55.0,26.28,15.69
2018,7,1,19,15,123.0,20.5,3.05,14.5,31.0,15.95,0.0
2018,7,1,19,30,32.0,7.0,3.0,14.4,7.0,5.97,0.0
2018,7,1,19,45,16.0,3.5,2.95,14.25,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
