Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,30,47.0,7.0,2.1,15.6,7.0,5.97,0.0
2018,7,11,19,45,23.5,3.5,2.1,15.4,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.45,13.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.5,13.9,1.0,0.85,0.0
2018,7,12,5,15,49.5,9.5,1.55,14.3,14.0,40.89,0.0
2018,7,12,5,30,99.0,18.0,1.6,14.7,27.0,124.61,87.11
2018,7,12,5,45,89.0,21.0,1.65,15.05,32.5,118.65,94.45
2018,7,12,6,0,79.0,24.0,1.7,15.4,38.0,99.34,80.56
2018,7,12,6,15,39.5,29.0,1.75,15.75,36.0,64.59,50.81
2018,7,12,6,30,0.0,34.0,1.8,16.1,34.0,28.05,18.33
2018,7,12,6,45,0.0,52.0,1.8,16.5,52.0,43.02,31.05
2018,7,12,7,0,0.0,70.0,1.8,16.9,70.0,58.04,43.62
2018,7,12,7,15,1.0,99.0,1.8,17.25,99.5,86.34,67.14
2018,7,12,7,30,2.0,128.0,1.8,17.6,129.0,115.19,90.67
2018,7,12,7,45,5.0,150.0,1.85,17.95,152.5,138.71,109.55
2018,7,12,8,0,8.0,172.0,1.9,18.3,176.0,162.1,128.04
2018,7,12,8,15,13.0,194.0,1.95,18.7,201.5,187.34,147.81
2018,7,12,8,30,18.0,216.0,2.0,19.1,227.0,212.41,167.16
2018,7,12,8,45,16.0,214.0,2.05,19.45,224.5,206.22,161.46
2018,7,12,9,0,14.0,212.0,2.1,19.8,222.0,200.56,156.33
2018,7,12,9,15,13.0,220.5,2.1,20.1,230.0,206.21,160.16
2018,7,12,9,30,12.0,229.0,2.1,20.4,238.0,211.84,163.94
2018,7,12,9,45,26.5,283.5,2.15,20.7,305.0,293.4,226.7
2018,7,12,10,0,41.0,338.0,2.2,21.0,372.0,358.79,275.48
2018,7,12,10,15,49.0,364.5,2.25,21.15,406.5,387.89,296.53
2018,7,12,10,30,57.0,391.0,2.3,21.3,441.0,415.65,316.54
2018,7,12,10,45,83.5,419.0,2.3,21.45,494.5,460.35,349.26
2018,7,12,11,0,110.0,447.0,2.3,21.6,548.0,515.45,388.75
2018,7,12,11,15,122.0,458.0,2.35,21.65,572.0,524.13,394.56
2018,7,12,11,30,134.0,469.0,2.4,21.7,596.0,530.97,399.31
2018,7,12,11,45,147.5,472.5,2.45,21.75,613.5,530.67,399.03
2018,7,12,12,0,161.0,476.0,2.5,21.8,631.0,528.65,397.5
2018,7,12,12,15,160.5,477.0,2.55,21.85,631.5,512.95,385.83
2018,7,12,12,30,160.0,478.0,2.6,21.9,632.0,496.87,373.89
2018,7,12,12,45,191.5,472.5,2.7,22.0,655.0,495.55,372.99
2018,7,12,13,0,223.0,467.0,2.8,22.1,678.0,491.3,369.51
2018,7,12,13,15,221.0,459.5,2.85,22.0,666.0,465.08,349.77
2018,7,12,13,30,219.0,452.0,2.9,21.9,654.0,439.18,330.07
2018,7,12,13,45,256.0,416.5,2.95,21.85,647.5,401.97,301.38
2018,7,12,14,0,293.0,381.0,3.0,21.8,641.0,370.82,276.18
2018,7,12,14,15,386.5,333.0,2.95,21.55,664.5,336.87,246.52
2018,7,12,14,30,480.0,285.0,2.9,21.3,688.0,303.1,215.34
2018,7,12,14,45,479.5,265.0,2.9,21.0,653.5,258.21,178.77
2018,7,12,15,0,479.0,245.0,2.9,20.7,619.0,214.11,144.49
2018,7,12,15,15,618.5,185.0,2.9,20.7,642.5,155.49,97.48
2018,7,12,15,30,758.0,125.0,2.9,20.7,666.0,95.29,63.49
2018,7,12,15,45,743.0,121.5,2.75,20.0,624.0,83.92,66.05
2018,7,12,16,0,728.0,118.0,2.6,19.3,582.0,83.5,66.08
2018,7,12,16,15,692.5,118.0,2.55,19.05,532.0,77.23,61.0
2018,7,12,16,30,657.0,118.0,2.5,18.8,482.0,78.79,62.61
2018,7,12,16,45,634.0,111.5,2.45,18.5,436.0,76.31,60.76
2018,7,12,17,0,611.0,105.0,2.4,18.2,390.0,73.63,58.72
2018,7,12,17,15,582.5,97.5,2.4,17.95,343.5,69.96,55.79
2018,7,12,17,30,554.0,90.0,2.4,17.7,297.0,66.07,52.61
2018,7,12,17,45,510.5,82.0,2.35,17.45,250.5,61.45,48.7
2018,7,12,18,0,467.0,74.0,2.3,17.2,204.0,56.65,44.5
2018,7,12,18,15,413.0,64.5,2.3,17.0,162.5,50.36,38.83
2018,7,12,18,30,359.0,55.0,2.3,16.8,121.0,41.97,31.13
2018,7,12,18,45,228.5,43.0,2.25,16.65,80.5,32.85,22.6
2018,7,12,19,0,98.0,31.0,2.2,16.5,40.0,24.19,13.15
2018,7,12,19,15,52.5,17.0,2.15,16.45,21.5,13.46,0.0
2018,7,12,19,30,7.0,3.0,2.1,16.4,3.0,2.56,0.0
2018,7,12,19,45,3.5,1.5,2.05,16.35,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.0,1.55,15.15,1.0,0.0,0.0
2018,7,13,5,0,6.0,2.0,1.6,15.2,2.0,1.71,0.0
2018,7,13,5,15,3.0,7.0,1.6,15.5,7.0,7.96,0.0
2018,7,13,5,30,0.0,12.0,1.6,15.8,12.0,9.87,1.41
2018,7,13,5,45,0.0,22.0,1.6,16.15,22.0,18.13,9.29
2018,7,13,6,0,0.0,32.0,1.6,16.5,32.0,26.42,16.58
2018,7,13,6,15,0.0,44.5,1.6,16.8,44.5,36.8,25.58
2018,7,13,6,30,0.0,57.0,1.6,17.1,57.0,47.21,34.48
2018,7,13,6,45,1.5,63.0,1.6,17.45,63.5,53.53,39.86
2018,7,13,7,0,3.0,69.0,1.6,17.8,70.0,59.95,45.2
2018,7,13,7,15,1.5,53.0,1.7,18.1,53.5,45.28,32.64
2018,7,13,7,30,0.0,37.0,1.8,18.4,37.0,30.59,20.12
2018,7,13,7,45,0.0,41.5,1.85,18.7,41.5,34.34,23.15
2018,7,13,8,0,0.0,46.0,1.9,19.0,46.0,38.11,26.15
2018,7,13,8,15,3.0,77.5,1.95,19.3,79.5,67.42,50.33
2018,7,13,8,30,6.0,109.0,2.0,19.6,113.0,97.74,74.93
2018,7,13,8,45,13.0,165.5,2.05,19.9,174.5,156.49,122.04
2018,7,13,9,0,20.0,222.0,2.1,20.2,236.0,216.36,168.89
2018,7,13,9,15,59.0,287.5,2.15,20.45,332.5,338.5,263.62
2018,7,13,9,30,98.0,353.0,2.2,20.7,429.0,443.1,341.63
2018,7,13,9,45,115.0,376.0,2.2,20.95,469.0,498.07,380.55
2018,7,13,10,0,132.0,399.0,2.2,21.2,509.0,530.28,402.83
2018,7,13,10,15,174.5,408.5,2.25,21.4,559.5,571.46,432.59
2018,7,13,10,30,217.0,418.0,2.3,21.6,610.0,610.04,460.01
2018,7,13,10,45,193.5,434.0,2.3,21.85,608.5,591.07,444.41
2018,7,13,11,0,170.0,450.0,2.3,22.1,607.0,571.86,429.12
2018,7,13,11,15,280.5,407.5,2.3,22.2,671.0,625.31,469.37
2018,7,13,11,30,391.0,365.0,2.3,22.3,735.0,668.49,501.05
2018,7,13,11,45,587.0,268.0,2.35,22.45,828.5,715.73,537.29
2018,7,13,12,0,783.0,171.0,2.4,22.6,922.0,745.71,560.39
2018,7,13,12,15,813.5,154.0,2.4,22.65,934.5,715.0,537.67
2018,7,13,12,30,844.0,137.0,2.4,22.7,947.0,676.59,509.52
2018,7,13,12,45,851.5,130.5,2.45,22.75,942.5,634.55,477.85
2018,7,13,13,0,859.0,124.0,2.5,22.8,938.0,590.62,443.9
2018,7,13,13,15,857.0,123.0,2.5,22.8,924.5,543.78,406.67
2018,7,13,13,30,855.0,122.0,2.5,22.8,911.0,496.04,367.73
2018,7,13,13,45,803.5,142.5,2.55,22.8,870.5,438.08,320.81
2018,7,13,14,0,752.0,163.0,2.6,22.8,830.0,386.69,278.26
2018,7,13,14,15,794.0,139.0,2.65,22.75,823.0,338.96,236.06
2018,7,13,14,30,836.0,115.0,2.7,22.7,816.0,294.55,195.45
2018,7,13,14,45,828.5,112.5,2.7,22.7,783.5,243.36,152.05
2018,7,13,15,0,821.0,110.0,2.7,22.7,751.0,192.93,112.51
2018,7,13,15,15,809.0,108.0,2.7,22.7,712.5,143.32,80.66
2018,7,13,15,30,797.0,106.0,2.7,22.7,674.0,84.26,54.17
2018,7,13,15,45,783.5,103.0,2.8,22.4,632.0,73.05,56.29
2018,7,13,16,0,770.0,100.0,2.9,22.1,590.0,72.48,56.06
2018,7,13,16,15,751.5,97.0,2.95,21.85,545.0,71.72,55.65
2018,7,13,16,30,733.0,94.0,3.0,21.6,500.0,70.88,55.19
2018,7,13,16,45,709.0,89.5,3.1,21.3,452.0,68.81,53.68
2018,7,13,17,0,685.0,85.0,3.2,21.0,404.0,60.97,47.2
2018,7,13,17,15,652.5,81.0,3.25,20.6,356.0,59.13,45.85
2018,7,13,17,30,620.0,77.0,3.3,20.2,308.0,57.24,44.41
2018,7,13,17,45,576.0,71.0,3.35,19.8,260.5,53.7,41.47
2018,7,13,18,0,532.0,65.0,3.4,19.4,213.0,50.07,38.35
2018,7,13,18,15,469.0,57.5,3.35,18.95,168.5,45.02,33.84
2018,7,13,18,30,406.0,50.0,3.3,18.5,124.0,39.88,29.08
2018,7,13,18,45,315.5,40.0,3.25,18.1,87.0,32.38,22.01
2018,7,13,19,0,225.0,30.0,3.2,17.7,50.0,23.31,12.23
2018,7,13,19,15,126.5,17.5,3.2,17.45,27.5,14.94,0.0
2018,7,13,19,30,28.0,5.0,3.2,17.2,5.0,4.27,0.0
2018,7,13,19,45,14.0,2.5,3.15,17.0,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.75,14.85,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.8,14.9,2.0,1.71,0.0
2018,7,14,5,15,6.0,6.0,2.8,15.15,6.0,9.09,0.0
2018,7,14,5,30,0.0,10.0,2.8,15.4,10.0,8.22,0.11
2018,7,14,5,45,0.0,17.0,2.85,15.65,17.0,13.99,5.87
2018,7,14,6,0,0.0,24.0,2.9,15.9,24.0,19.77,11.01
2018,7,14,6,15,37.0,33.0,2.9,16.25,43.0,67.58,53.16
2018,7,14,6,30,74.0,42.0,2.9,16.6,62.0,122.31,100.9
2018,7,14,6,45,37.0,60.0,2.85,16.9,70.0,87.74,70.33
2018,7,14,7,0,0.0,78.0,2.8,17.2,78.0,65.78,50.05
2018,7,14,7,15,1.0,107.5,2.8,17.55,108.0,95.19,74.47
2018,7,14,7,30,2.0,137.0,2.8,17.9,138.0,124.82,98.59
2018,7,14,7,45,7.0,160.5,2.75,18.25,164.5,151.85,120.38
2018,7,14,8,0,12.0,184.0,2.7,18.6,191.0,178.77,141.72
2018,7,14,8,15,36.0,223.0,2.7,18.9,245.5,260.81,207.3
2018,7,14,8,30,60.0,262.0,2.7,19.2,300.0,325.77,257.7
2018,7,14,8,45,67.5,286.5,2.75,19.5,332.0,356.29,280.14
2018,7,14,9,0,75.0,311.0,2.8,19.8,364.0,386.04,301.84
2018,7,14,9,15,80.0,331.5,2.85,20.05,391.0,407.95,317.39
2018,7,14,9,30,85.0,352.0,2.9,20.3,418.0,429.07,332.25
2018,7,14,9,45,90.5,370.5,2.95,20.5,443.5,447.68,345.26
2018,7,14,10,0,96.0,389.0,3.0,20.7,469.0,465.38,357.53
2018,7,14,10,15,100.5,402.0,3.1,20.85,488.5,475.5,364.37
2018,7,14,10,30,105.0,415.0,3.2,21.0,508.0,484.78,370.63
2018,7,14,10,45,214.5,408.0,3.3,21.15,603.5,585.54,446.62
2018,7,14,11,0,324.0,401.0,3.4,21.3,699.0,676.05,512.77
2018,7,14,11,15,404.0,384.0,3.45,21.3,762.0,719.76,544.3
2018,7,14,11,30,484.0,367.0,3.5,21.3,825.0,747.19,564.34
2018,7,14,11,45,479.5,371.5,3.6,21.3,828.0,719.02,543.72
2018,7,14,12,0,475.0,376.0,3.7,21.3,831.0,689.48,522.25
2018,7,14,12,15,469.5,384.0,3.7,21.25,834.0,660.85,500.85
2018,7,14,12,30,464.0,392.0,3.7,21.2,837.0,631.3,478.52
2018,7,14,12,45,573.0,314.0,3.75,21.2,859.5,608.82,462.82
2018,7,14,13,0,682.0,236.0,3.8,21.2,882.0,573.47,436.45
2018,7,14,13,15,720.0,218.5,3.8,21.15,891.0,539.55,408.8
2018,7,14,13,30,758.0,201.0,3.8,21.1,900.0,503.89,378.62
2018,7,14,13,45,713.0,218.5,3.8,21.05,864.0,449.08,333.77
2018,7,14,14,0,668.0,236.0,3.8,21.0,828.0,400.2,293.05
2018,7,14,14,15,769.5,169.5,3.85,20.9,830.5,351.48,248.79
2018,7,14,14,30,871.0,103.0,3.9,20.8,833.0,295.3,196.89
2018,7,14,14,45,863.0,101.5,3.9,20.7,800.0,242.8,151.8
2018,7,14,15,0,855.0,100.0,3.9,20.6,767.0,191.08,110.82
2018,7,14,15,15,844.0,98.0,3.9,20.6,728.0,139.76,77.58
2018,7,14,15,30,833.0,96.0,3.9,20.6,689.0,89.92,59.42
2018,7,14,15,45,820.0,93.5,3.95,20.15,646.5,78.76,61.68
2018,7,14,16,0,807.0,91.0,4.0,19.7,604.0,67.43,52.32
2018,7,14,16,15,790.5,88.0,4.0,19.45,558.5,66.44,51.7
2018,7,14,16,30,774.0,85.0,4.0,19.2,513.0,65.35,50.99
2018,7,14,16,45,712.5,90.5,4.0,18.95,455.5,69.62,54.92
2018,7,14,17,0,651.0,96.0,4.0,18.7,398.0,68.01,53.76
2018,7,14,17,15,602.0,92.5,3.95,18.45,346.5,66.67,52.84
2018,7,14,17,30,553.0,89.0,3.9,18.2,295.0,65.39,51.92
2018,7,14,17,45,533.5,78.5,3.9,17.95,252.5,59.04,46.49
2018,7,14,18,0,514.0,68.0,3.9,17.7,210.0,52.32,40.6
2018,7,14,18,15,412.5,61.5,3.85,17.45,160.5,47.95,36.63
2018,7,14,18,30,311.0,55.0,3.8,17.2,111.0,41.73,30.83
2018,7,14,18,45,280.5,42.0,3.8,16.9,81.0,32.33,22.06
2018,7,14,19,0,250.0,29.0,3.8,16.6,51.0,23.93,12.6
2018,7,14,19,15,142.5,17.0,3.8,16.4,28.0,14.51,0.0
2018,7,14,19,30,35.0,5.0,3.8,16.2,5.0,4.27,0.0
2018,7,14,19,45,17.5,2.5,3.8,16.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,4,45,8.0,1.0,2.75,13.9,1.0,0.0,0.0
2018,7,15,5,0,16.0,2.0,2.8,14.0,2.0,0.0,0.0
2018,7,15,5,15,8.0,3.5,2.85,14.3,3.5,8.27,0.0
2018,7,15,5,30,0.0,5.0,2.9,14.6,5.0,4.1,0.0
2018,7,15,5,45,0.0,8.5,3.0,14.85,8.5,6.97,0.09
2018,7,15,6,0,0.0,12.0,3.1,15.1,12.0,9.86,2.67
2018,7,15,6,15,0.0,15.0,3.1,15.4,15.0,12.33,4.87
2018,7,15,6,30,0.0,18.0,3.1,15.7,18.0,14.81,7.04
2018,7,15,6,45,0.0,26.0,3.1,16.0,26.0,21.43,12.7
2018,7,15,7,0,0.0,34.0,3.1,16.3,34.0,28.07,18.31
2018,7,15,7,15,0.0,54.5,3.1,16.55,54.5,45.11,32.66
2018,7,15,7,30,0.0,75.0,3.1,16.8,75.0,62.23,46.89
2018,7,15,7,45,0.0,83.5,3.1,17.1,83.5,69.36,52.59
2018,7,15,8,0,0.0,92.0,3.1,17.4,92.0,76.69,58.42
2018,7,15,8,15,0.0,104.0,3.1,17.65,104.0,87.36,66.95
2018,7,15,8,30,0.0,116.0,3.1,17.9,116.0,98.01,75.39
2018,7,15,8,45,0.5,131.5,3.1,18.15,132.0,112.32,86.74
2018,7,15,9,0,1.0,147.0,3.1,18.4,148.0,126.57,97.96
2018,7,15,9,15,2.5,161.5,3.1,18.6,163.5,140.86,109.17
2018,7,15,9,30,4.0,176.0,3.1,18.8,179.0,155.03,120.21
2018,7,15,9,45,7.0,202.5,3.15,19.05,208.0,181.43,140.89
2018,7,15,10,0,10.0,229.0,3.2,19.3,237.0,207.55,161.12
2018,7,15,10,15,13.5,259.0,3.25,19.4,270.5,236.95,183.81
2018,7,15,10,30,17.0,289.0,3.3,19.5,304.0,265.82,205.88
2018,7,15,10,45,23.0,320.5,3.35,19.65,341.5,311.19,240.42
2018,7,15,11,0,29.0,352.0,3.4,19.8,379.0,341.52,263.09
2018,7,15,11,15,50.0,393.0,3.5,19.85,440.0,391.81,301.24
2018,7,15,11,30,71.0,434.0,3.6,19.9,501.0,438.92,336.42
2018,7,15,11,45,116.0,452.0,3.7,19.9,562.5,488.48,373.79
2018,7,15,12,0,161.0,470.0,3.8,19.9,624.0,523.86,400.23
2018,7,15,12,15,222.5,460.0,3.85,19.95,673.0,543.53,415.21
2018,7,15,12,30,284.0,450.0,3.9,20.0,722.0,556.77,425.06
2018,7,15,12,45,297.5,439.0,3.95,20.05,722.0,533.04,406.92
2018,7,15,13,0,311.0,428.0,4.0,20.1,722.0,508.28,387.8
2018,7,15,13,15,391.0,388.0,4.0,20.15,752.0,491.31,374.2
2018,7,15,13,30,471.0,348.0,4.0,20.2,782.0,472.35,357.77
2018,7,15,13,45,559.0,295.5,4.0,20.2,799.0,441.09,330.69
2018,7,15,14,0,647.0,243.0,4.0,20.2,816.0,396.87,292.01
2018,7,15,14,15,783.5,170.5,4.0,20.2,842.0,356.02,252.58
2018,7,15,14,30,920.0,98.0,4.0,20.2,868.0,303.9,202.21
2018,7,15,14,45,912.5,96.0,4.0,20.2,833.5,248.47,154.45
2018,7,15,15,0,905.0,94.0,4.0,20.2,799.0,193.77,111.02
2018,7,15,15,15,894.5,92.5,4.0,20.2,759.5,140.04,76.38
2018,7,15,15,30,884.0,91.0,4.0,20.2,720.0,87.75,57.86
2018,7,15,15,45,871.0,88.5,4.0,19.95,675.5,76.76,60.04
2018,7,15,16,0,858.0,86.0,4.0,19.7,631.0,75.4,59.13
2018,7,15,16,15,841.5,83.0,4.0,19.5,583.5,73.52,57.75
2018,7,15,16,30,825.0,80.0,4.0,19.3,536.0,62.8,48.77
2018,7,15,16,45,802.5,77.5,3.95,19.1,486.0,61.69,48.04
2018,7,15,17,0,780.0,75.0,3.9,18.9,436.0,60.55,47.26
2018,7,15,17,15,748.5,71.0,3.9,18.65,384.5,58.14,45.37
2018,7,15,17,30,717.0,67.0,3.9,18.4,333.0,55.66,43.37
2018,7,15,17,45,673.5,62.0,3.9,18.1,282.0,52.2,40.46
2018,7,15,18,0,630.0,57.0,3.9,17.8,231.0,44.72,33.9
2018,7,15,18,15,566.0,51.5,3.8,17.45,183.5,40.9,30.43
2018,7,15,18,30,502.0,46.0,3.7,17.1,136.0,37.1,26.8
2018,7,15,18,45,401.5,37.5,3.6,16.75,95.5,30.62,20.59
2018,7,15,19,0,301.0,29.0,3.5,16.4,55.0,24.11,12.55
2018,7,15,19,15,171.0,17.0,3.5,16.15,30.0,14.51,0.0
2018,7,15,19,30,41.0,5.0,3.5,15.9,5.0,4.27,0.0
2018,7,15,19,45,20.5,2.5,3.45,15.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,16,4,45,8.0,1.0,2.75,13.7,1.0,0.0,0.0
2018,7,16,5,0,16.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,7,16,5,15,34.0,6.5,2.85,14.15,8.5,27.96,0.0
2018,7,16,5,30,52.0,11.0,2.9,14.5,15.0,71.25,43.09
2018,7,16,5,45,58.5,14.0,2.95,14.8,21.5,80.56,62.28
2018,7,16,6,0,65.0,17.0,3.0,15.1,28.0,89.51,71.9
2018,7,16,6,15,32.5,20.5,3.0,15.45,26.0,48.73,37.15
2018,7,16,6,30,0.0,24.0,3.0,15.8,24.0,19.77,11.26
2018,7,16,6,45,0.0,34.0,2.95,16.15,34.0,28.06,18.34
2018,7,16,7,0,0.0,44.0,2.9,16.5,44.0,36.37,25.35
2018,7,16,7,15,0.0,64.0,2.85,16.85,64.0,53.03,39.3
2018,7,16,7,30,0.0,84.0,2.8,17.2,84.0,70.01,53.32
2018,7,16,7,45,0.0,98.0,2.75,17.6,98.0,82.61,63.49
2018,7,16,8,0,0.0,112.0,2.7,18.0,112.0,95.18,73.51
2018,7,16,8,15,0.0,130.0,2.7,18.35,130.0,111.47,86.47
2018,7,16,8,30,0.0,148.0,2.7,18.7,148.0,127.69,99.21
2018,7,16,8,45,2.5,167.5,2.7,19.05,169.5,147.78,115.04
2018,7,16,9,0,5.0,187.0,2.7,19.4,191.0,167.76,130.59
2018,7,16,9,15,10.5,221.5,2.7,19.7,229.5,204.78,159.54
2018,7,16,9,30,16.0,256.0,2.7,20.0,268.0,241.5,187.79
2018,7,16,9,45,23.5,290.0,2.7,20.35,309.0,279.26,216.45
2018,7,16,10,0,31.0,324.0,2.7,20.7,350.0,335.14,258.38
2018,7,16,10,15,35.0,343.0,2.75,20.95,373.0,353.32,271.35
2018,7,16,10,30,39.0,362.0,2.8,21.2,396.0,370.64,283.74
2018,7,16,10,45,38.0,369.0,2.8,21.45,403.0,370.96,283.22
2018,7,16,11,0,37.0,376.0,2.8,21.7,410.0,370.99,282.6
2018,7,16,11,15,36.5,380.0,2.85,21.8,414.0,368.42,280.34
2018,7,16,11,30,36.0,384.0,2.9,21.9,418.0,365.59,277.94
2018,7,16,11,45,47.0,406.0,2.95,22.05,451.0,387.15,293.88
2018,7,16,12,0,58.0,428.0,3.0,22.2,484.0,406.71,308.11
2018,7,16,12,15,72.0,443.5,3.05,22.25,512.5,420.96,318.55
2018,7,16,12,30,86.0,459.0,3.1,22.3,541.0,433.03,327.3
2018,7,16,12,45,96.0,459.5,3.15,22.3,550.5,428.9,324.14
2018,7,16,13,0,106.0,460.0,3.2,22.3,560.0,423.6,320.07
2018,7,16,13,15,107.5,453.5,3.25,22.2,553.5,407.66,308.12
2018,7,16,13,30,109.0,447.0,3.3,22.1,547.0,391.63,296.03
2018,7,16,13,45,155.0,406.0,3.35,22.05,545.0,362.49,273.57
2018,7,16,14,0,201.0,365.0,3.4,22.0,543.0,337.57,253.32
2018,7,16,14,15,560.5,232.5,3.45,21.8,706.5,321.74,230.75
2018,7,16,14,30,920.0,100.0,3.5,21.6,870.0,304.51,201.32
2018,7,16,14,45,912.0,98.5,3.55,21.45,835.5,249.21,154.1
2018,7,16,15,0,904.0,97.0,3.6,21.3,801.0,194.69,111.28
2018,7,16,15,15,893.5,95.5,3.6,21.3,761.0,140.92,76.98
2018,7,16,15,30,883.0,94.0,3.6,21.3,721.0,88.58,58.9
2018,7,16,15,45,869.5,91.5,3.6,20.9,676.5,78.56,61.33
2018,7,16,16,0,856.0,89.0,3.6,20.5,632.0,77.24,60.49
2018,7,16,16,15,838.5,86.0,3.6,20.25,584.0,75.38,59.16
2018,7,16,16,30,821.0,83.0,3.6,20.0,536.0,64.8,50.35
2018,7,16,16,45,798.5,79.5,3.55,19.75,485.5,63.07,49.1
2018,7,16,17,0,776.0,76.0,3.5,19.5,435.0,61.26,47.76
2018,7,16,17,15,693.5,81.0,3.45,19.2,373.5,59.72,46.64
2018,7,16,17,30,611.0,86.0,3.4,18.9,312.0,63.87,50.45
2018,7,16,17,45,507.0,83.0,3.35,18.6,251.5,62.38,49.28
2018,7,16,18,0,403.0,80.0,3.3,18.3,191.0,59.16,46.49
2018,7,16,18,15,350.0,67.5,3.2,17.9,149.5,50.54,38.81
2018,7,16,18,30,297.0,55.0,3.1,17.5,108.0,41.68,30.72
2018,7,16,18,45,220.0,42.5,2.95,17.1,75.0,32.48,22.12
2018,7,16,19,0,143.0,30.0,2.8,16.7,42.0,23.13,11.56
2018,7,16,19,15,80.0,17.0,2.75,16.45,23.0,14.51,0.0
2018,7,16,19,30,17.0,4.0,2.7,16.2,4.0,3.41,0.0
2018,7,16,19,45,8.5,2.0,2.7,16.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,4,45,5.0,1.0,2.35,13.55,1.0,0.0,0.0
2018,7,17,5,0,10.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,17,5,15,5.0,3.5,2.45,14.1,3.5,6.28,0.0
2018,7,17,5,30,0.0,5.0,2.5,14.5,5.0,4.1,0.0
2018,7,17,5,45,0.0,8.5,2.55,14.9,8.5,6.98,0.07
2018,7,17,6,0,0.0,12.0,2.6,15.3,12.0,9.86,2.66
2018,7,17,6,15,0.0,15.0,2.6,15.65,15.0,12.33,4.86
2018,7,17,6,30,0.0,18.0,2.6,16.0,18.0,14.81,7.02
2018,7,17,6,45,0.0,27.5,2.6,16.35,27.5,22.67,13.74
2018,7,17,7,0,0.0,37.0,2.6,16.7,37.0,30.55,20.4
2018,7,17,7,15,0.0,55.5,2.55,17.1,55.5,45.94,33.3
2018,7,17,7,30,0.0,74.0,2.5,17.5,74.0,61.39,46.06
2018,7,17,7,45,0.0,81.5,2.5,17.9,81.5,67.68,51.04
2018,7,17,8,0,0.0,89.0,2.5,18.3,89.0,73.99,55.98
2018,7,17,8,15,0.0,102.5,2.5,18.65,102.5,86.02,65.59
2018,7,17,8,30,0.0,116.0,2.5,19.0,116.0,98.03,75.06
2018,7,17,8,45,0.0,130.0,2.5,19.35,130.0,110.46,84.79
2018,7,17,9,0,0.0,144.0,2.5,19.7,144.0,122.85,94.38
2018,7,17,9,15,2.0,157.5,2.5,20.0,159.0,136.74,105.21
2018,7,17,9,30,4.0,171.0,2.5,20.3,174.0,150.52,115.87
2018,7,17,9,45,7.0,196.5,2.5,20.6,202.0,176.01,135.67
2018,7,17,10,0,10.0,222.0,2.5,20.9,230.0,201.24,155.02
2018,7,17,10,15,12.0,240.5,2.5,21.1,250.5,218.82,168.28
2018,7,17,10,30,14.0,259.0,2.5,21.3,271.0,236.06,181.2
2018,7,17,10,45,17.0,288.0,2.5,21.5,303.0,263.16,201.58
2018,7,17,11,0,20.0,317.0,2.5,21.7,335.0,289.6,221.23
2018,7,17,11,15,27.0,349.5,2.5,21.85,374.5,332.61,253.28
2018,7,17,11,30,34.0,382.0,2.5,22.0,414.0,362.2,274.9
2018,7,17,11,45,40.0,397.0,2.55,22.1,435.0,373.86,283.31
2018,7,17,12,0,46.0,412.0,2.6,22.2,456.0,384.25,290.81
2018,7,17,12,15,46.0,412.5,2.6,22.25,456.5,377.17,285.31
2018,7,17,12,30,46.0,413.0,2.6,22.3,457.0,369.94,279.79
2018,7,17,12,45,48.5,413.5,2.65,22.35,459.5,364.14,275.43
2018,7,17,13,0,51.0,414.0,2.7,22.4,462.0,357.99,270.78
2018,7,17,13,15,69.0,422.0,2.75,22.35,486.0,364.95,275.97
2018,7,17,13,30,87.0,430.0,2.8,22.3,510.0,369.49,279.07
2018,7,17,13,45,170.0,406.5,2.85,22.25,558.5,368.93,277.52
2018,7,17,14,0,253.0,383.0,2.9,22.2,607.0,356.74,265.95
2018,7,17,14,15,575.5,247.0,2.95,22.05,734.0,335.43,239.91
2018,7,17,14,30,898.0,111.0,3.0,21.9,861.0,305.27,201.99
2018,7,17,14,45,889.0,109.5,3.05,21.75,826.5,250.79,155.83
2018,7,17,15,0,880.0,108.0,3.1,21.6,792.0,197.19,114.07
2018,7,17,15,15,868.5,106.0,3.1,21.6,752.0,144.16,80.53
2018,7,17,15,30,857.0,104.0,3.1,21.6,712.0,92.67,72.77
2018,7,17,15,45,843.5,101.0,3.2,21.2,668.0,83.72,65.6
2018,7,17,16,0,830.0,98.0,3.3,20.8,624.0,72.43,56.34
2018,7,17,16,15,811.5,95.5,3.35,20.45,576.5,71.89,56.14
2018,7,17,16,30,793.0,93.0,3.4,20.1,529.0,71.29,55.9
2018,7,17,16,45,768.0,89.0,3.45,19.8,478.5,69.46,54.59
2018,7,17,17,0,743.0,85.0,3.5,19.5,428.0,67.54,53.19
2018,7,17,17,15,709.0,81.0,3.45,19.05,377.0,59.94,46.86
2018,7,17,17,30,675.0,77.0,3.4,18.6,326.0,57.96,45.35
2018,7,17,17,45,627.0,71.5,3.4,18.2,275.0,54.69,42.63
2018,7,17,18,0,579.0,66.0,3.4,17.8,224.0,51.38,39.75
2018,7,17,18,15,510.0,59.0,3.3,17.4,177.0,46.68,35.5
2018,7,17,18,30,441.0,52.0,3.2,17.0,130.0,41.96,31.01
2018,7,17,18,45,320.0,41.0,3.1,16.65,88.0,33.48,22.97
2018,7,17,19,0,199.0,30.0,3.0,16.3,46.0,23.27,11.42
2018,7,17,19,15,111.5,17.5,2.95,16.1,25.5,14.94,0.0
2018,7,17,19,30,24.0,5.0,2.9,15.9,5.0,4.27,0.0
2018,7,17,19,45,12.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.25,14.1,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.3,14.3,2.0,0.0,0.0
2018,7,18,5,15,120.0,15.0,2.35,14.75,23.5,91.72,0.0
2018,7,18,5,30,226.0,28.0,2.4,15.2,45.0,233.15,139.83
2018,7,18,5,45,331.0,38.0,2.45,15.6,83.0,338.14,270.72
2018,7,18,6,0,436.0,48.0,2.5,16.0,121.0,445.51,363.93
2018,7,18,6,15,293.0,36.5,2.4,16.35,93.0,324.26,269.74
2018,7,18,6,30,150.0,25.0,2.3,16.7,65.0,185.49,155.45
2018,7,18,6,45,160.5,43.5,2.25,17.05,94.5,218.25,183.16
2018,7,18,7,0,171.0,62.0,2.2,17.4,124.0,258.21,215.4
2018,7,18,7,15,441.0,72.5,2.1,17.75,264.5,541.65,441.89
2018,7,18,7,30,711.0,83.0,2.0,18.1,405.0,817.15,640.3
2018,7,18,7,45,749.0,86.0,1.9,18.45,460.5,869.14,669.98
2018,7,18,8,0,787.0,89.0,1.8,18.8,516.0,919.48,699.69
2018,7,18,8,15,761.5,95.5,1.75,19.1,539.5,908.4,688.09
2018,7,18,8,30,736.0,102.0,1.7,19.4,563.0,893.73,674.96
2018,7,18,8,45,688.5,110.5,1.7,19.7,566.5,855.75,646.87
2018,7,18,9,0,641.0,119.0,1.7,20.0,570.0,814.53,616.87
2018,7,18,9,15,388.0,168.5,1.75,20.25,446.0,604.18,466.59
2018,7,18,9,30,135.0,218.0,1.8,20.5,322.0,357.55,278.54
2018,7,18,9,45,186.5,238.0,1.85,20.75,389.0,442.9,344.02
2018,7,18,10,0,238.0,258.0,1.9,21.0,456.0,507.11,390.91
2018,7,18,10,15,228.5,279.5,1.95,21.2,475.0,510.6,391.59
2018,7,18,10,30,219.0,301.0,2.0,21.4,494.0,512.56,391.64
2018,7,18,10,45,253.0,303.5,2.05,21.55,531.5,534.48,407.63
2018,7,18,11,0,287.0,306.0,2.1,21.7,569.0,553.53,421.26
2018,7,18,11,15,583.5,217.0,2.15,21.8,763.0,726.12,548.74
2018,7,18,11,30,880.0,128.0,2.2,21.9,957.0,849.27,633.23
2018,7,18,11,45,710.5,185.0,2.25,22.0,858.0,736.54,553.88
2018,7,18,12,0,541.0,242.0,2.3,22.1,759.0,627.31,474.37
2018,7,18,12,15,351.0,344.0,2.35,22.1,679.5,545.32,411.95
2018,7,18,12,30,161.0,446.0,2.4,22.1,600.0,472.9,355.92
2018,7,18,12,45,196.5,447.5,2.5,22.1,634.0,479.9,361.45
2018,7,18,13,0,232.0,449.0,2.6,22.1,668.0,483.17,363.45
2018,7,18,13,15,203.5,442.0,2.65,22.05,632.0,443.39,333.6
2018,7,18,13,30,175.0,435.0,2.7,22.0,596.0,406.6,306.04
2018,7,18,13,45,173.0,408.0,2.7,21.95,564.0,371.0,279.0
2018,7,18,14,0,171.0,381.0,2.7,21.9,532.0,336.56,252.48
2018,7,18,14,15,393.0,288.0,2.75,21.75,620.0,309.32,225.23
2018,7,18,14,30,615.0,195.0,2.8,21.6,708.0,274.06,188.11
2018,7,18,14,45,583.0,208.5,2.8,21.45,679.0,237.29,158.01
2018,7,18,15,0,551.0,222.0,2.8,21.3,650.0,204.24,133.57
2018,7,18,15,15,442.5,226.5,2.8,21.3,559.0,165.75,112.25
2018,7,18,15,30,334.0,231.0,2.8,21.3,468.0,135.55,108.56
2018,7,18,15,45,452.0,192.5,3.0,20.85,491.0,116.13,92.89
2018,7,18,16,0,570.0,154.0,3.2,20.4,514.0,95.3,75.79
2018,7,18,16,15,670.0,125.5,3.35,20.05,517.0,81.84,64.71
2018,7,18,16,30,770.0,97.0,3.5,19.7,520.0,73.77,58.12
2018,7,18,16,45,744.0,93.5,3.6,19.35,470.0,72.43,57.26
2018,7,18,17,0,718.0,90.0,3.7,19.0,420.0,64.96,51.07
2018,7,18,17,15,683.5,85.0,3.75,18.5,369.0,62.49,49.19
2018,7,18,17,30,649.0,80.0,3.8,18.0,318.0,59.92,47.18
2018,7,18,17,45,600.0,74.0,3.8,17.5,268.0,56.39,44.24
2018,7,18,18,0,551.0,68.0,3.8,17.0,218.0,52.79,41.12
2018,7,18,18,15,482.0,60.5,3.65,16.65,171.5,47.78,36.57
2018,7,18,18,30,413.0,53.0,3.5,16.3,125.0,42.73,31.76
2018,7,18,18,45,312.0,42.0,3.3,15.95,86.5,34.4,23.79
2018,7,18,19,0,211.0,31.0,3.1,15.6,48.0,24.07,11.72
2018,7,18,19,15,115.5,17.5,2.95,15.45,26.0,14.94,0.0
2018,7,18,19,30,20.0,4.0,2.8,15.3,4.0,0.0,0.0
2018,7,18,19,45,10.0,2.0,2.6,15.15,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,5,15,0.0,3.5,3.15,14.25,3.5,2.99,0.0
2018,7,19,5,30,0.0,7.0,3.3,14.6,7.0,5.74,0.0
2018,7,19,5,45,0.0,12.0,3.45,14.9,12.0,9.86,2.4
2018,7,19,6,0,0.0,17.0,3.6,15.2,17.0,13.98,6.12
2018,7,19,6,15,0.0,22.5,3.45,15.5,22.5,18.53,10.13
2018,7,19,6,30,0.0,28.0,3.3,15.8,28.0,23.08,14.09
2018,7,19,6,45,0.0,41.0,3.2,16.1,41.0,33.87,23.3
2018,7,19,7,0,0.0,54.0,3.1,16.4,54.0,44.69,32.42
2018,7,19,7,15,0.0,76.0,2.9,16.7,76.0,63.09,47.81
2018,7,19,7,30,0.0,98.0,2.7,17.0,98.0,83.48,64.62
2018,7,19,7,45,0.0,110.0,2.45,17.3,110.0,94.14,73.13
2018,7,19,8,0,0.0,122.0,2.2,17.6,122.0,104.76,81.5
2018,7,19,8,15,1.5,146.0,2.1,18.0,147.0,128.37,100.4
2018,7,19,8,30,3.0,170.0,2.0,18.4,172.0,151.93,118.93
2018,7,19,8,45,7.5,197.0,1.85,18.8,202.0,181.31,141.93
2018,7,19,9,0,12.0,224.0,1.7,19.2,232.0,210.49,164.34
2018,7,19,9,15,14.0,240.0,1.65,19.65,250.0,226.17,175.82
2018,7,19,9,30,16.0,256.0,1.6,20.1,268.0,241.64,187.05
2018,7,19,9,45,21.0,282.0,1.6,20.5,299.0,269.32,207.69
2018,7,19,10,0,26.0,308.0,1.6,20.9,330.0,314.34,241.05
2018,7,19,10,15,35.0,339.5,1.65,21.25,370.0,350.07,267.14
2018,7,19,10,30,44.0,371.0,1.7,21.6,410.0,384.36,291.84
2018,7,19,10,45,44.5,381.5,1.75,21.95,421.5,389.04,294.41
2018,7,19,11,0,45.0,392.0,1.8,22.3,433.0,393.2,296.78
2018,7,19,11,15,58.0,413.0,1.95,22.5,467.0,417.1,314.32
2018,7,19,11,30,71.0,434.0,2.1,22.7,501.0,439.05,330.21
2018,7,19,11,45,74.5,442.5,2.25,22.9,513.0,440.54,331.02
2018,7,19,12,0,78.0,451.0,2.4,23.1,525.0,441.11,331.27
2018,7,19,12,15,72.5,446.5,2.65,23.05,515.5,423.75,318.84
2018,7,19,12,30,67.0,442.0,2.9,23.0,506.0,406.9,306.74
2018,7,19,12,45,62.0,433.5,3.1,22.95,492.5,387.85,292.87
2018,7,19,13,0,57.0,425.0,3.3,22.9,479.0,369.56,279.47
2018,7,19,13,15,57.0,418.5,3.45,22.65,471.5,356.08,269.74
2018,7,19,13,30,57.0,412.0,3.6,22.4,464.0,342.75,260.02
2018,7,19,13,45,59.0,403.5,3.8,22.1,456.5,329.03,249.98
2018,7,19,14,0,61.0,395.0,4.0,21.8,449.0,315.25,239.75
2018,7,19,14,15,106.5,389.5,4.0,21.45,480.0,305.56,231.25
2018,7,19,14,30,152.0,384.0,4.0,21.1,511.0,300.57,225.63
2018,7,19,14,45,278.0,328.0,4.0,20.75,548.0,264.29,192.32
2018,7,19,15,0,404.0,272.0,4.0,20.4,585.0,216.02,149.83
2018,7,19,15,15,533.0,222.0,4.0,20.4,612.5,170.06,113.37
2018,7,19,15,30,662.0,172.0,4.0,20.4,640.0,106.29,84.6
2018,7,19,15,45,547.5,194.5,3.8,19.8,565.0,119.2,95.96
2018,7,19,16,0,433.0,217.0,3.6,19.2,490.0,132.54,107.68
2018,7,19,16,15,421.0,203.5,3.5,18.9,452.0,127.32,103.7
2018,7,19,16,30,409.0,190.0,3.4,18.6,414.0,121.68,99.36
2018,7,19,16,45,453.5,163.0,3.3,18.35,389.0,108.04,88.11
2018,7,19,17,0,498.0,136.0,3.2,18.1,364.0,93.4,75.88
2018,7,19,17,15,463.0,124.0,3.15,17.8,316.0,86.62,70.35
2018,7,19,17,30,428.0,112.0,3.1,17.5,268.0,79.54,64.44
2018,7,19,17,45,403.5,97.0,3.0,17.25,226.0,70.2,56.41
2018,7,19,18,0,379.0,82.0,2.9,17.0,184.0,60.44,47.84
2018,7,19,18,15,286.5,67.5,2.85,16.75,135.5,50.18,38.65
2018,7,19,18,30,194.0,53.0,2.8,16.5,87.0,39.73,29.11
2018,7,19,18,45,140.5,39.0,2.7,16.2,59.5,30.44,20.36
2018,7,19,19,0,87.0,25.0,2.6,15.9,32.0,19.73,8.26
2018,7,19,19,15,49.5,14.0,2.55,15.75,17.5,11.95,0.0
2018,7,19,19,30,12.0,3.0,2.5,15.6,3.0,0.0,0.0
2018,7,19,19,45,6.0,1.5,2.45,15.45,1.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,1.95,13.15,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.0,13.3,2.0,0.0,0.0
2018,7,20,5,15,38.0,13.0,2.1,13.7,15.5,36.03,0.0
2018,7,20,5,30,71.0,24.0,2.2,14.1,29.0,100.26,50.47
2018,7,20,5,45,150.0,41.0,2.35,14.5,62.5,190.32,151.56
2018,7,20,6,0,229.0,58.0,2.5,14.9,96.0,294.57,242.79
2018,7,20,6,15,248.5,71.5,2.5,15.3,125.5,333.38,277.28
2018,7,20,6,30,268.0,85.0,2.5,15.7,155.0,352.77,294.96
2018,7,20,6,45,141.0,83.5,2.55,16.05,121.0,240.68,200.76
2018,7,20,7,0,14.0,82.0,2.6,16.4,87.0,82.94,65.19
2018,7,20,7,15,7.0,90.5,2.55,16.8,93.0,83.85,65.52
2018,7,20,7,30,0.0,99.0,2.5,17.2,99.0,84.49,65.4
2018,7,20,7,45,0.0,110.0,2.5,17.6,110.0,94.18,73.08
2018,7,20,8,0,0.0,121.0,2.5,18.0,121.0,103.84,80.64
2018,7,20,8,15,21.0,161.5,2.5,18.4,174.5,176.82,140.45
2018,7,20,8,30,42.0,202.0,2.5,18.8,228.0,239.9,190.68
2018,7,20,8,45,66.0,238.0,2.5,19.2,282.5,300.72,238.07
2018,7,20,9,0,90.0,274.0,2.5,19.6,337.0,360.73,283.71
2018,7,20,9,15,56.5,260.0,2.5,19.9,300.5,307.3,240.35
2018,7,20,9,30,23.0,246.0,2.5,20.2,264.0,255.51,198.48
2018,7,20,9,45,30.5,289.5,2.5,20.5,314.0,304.12,235.5
2018,7,20,10,0,38.0,333.0,2.5,20.8,364.0,351.49,270.61
2018,7,20,10,15,54.0,367.5,2.5,21.05,413.5,396.43,303.75
2018,7,20,10,30,70.0,402.0,2.5,21.3,463.0,439.43,334.93
2018,7,20,10,45,72.0,411.5,2.55,21.5,476.0,443.16,336.87
2018,7,20,11,0,74.0,421.0,2.6,21.7,489.0,446.24,338.56
2018,7,20,11,15,83.0,436.5,2.65,21.8,513.5,460.13,348.46
2018,7,20,11,30,92.0,452.0,2.7,21.9,538.0,472.46,357.14
2018,7,20,11,45,80.5,447.5,2.75,22.0,523.5,449.61,339.81
2018,7,20,12,0,69.0,443.0,2.8,22.1,509.0,427.62,323.27
2018,7,20,12,15,113.0,404.5,2.85,22.05,512.5,421.22,319.7
2018,7,20,12,30,157.0,366.0,2.9,22.0,516.0,407.54,310.37
2018,7,20,12,45,245.0,337.0,3.0,22.0,569.0,423.1,322.71
2018,7,20,13,0,333.0,308.0,3.1,22.0,622.0,430.04,327.62
2018,7,20,13,15,291.5,322.5,3.15,21.9,594.0,397.53,301.86
2018,7,20,13,30,250.0,337.0,3.2,21.8,566.0,366.31,277.3
2018,7,20,13,45,204.5,339.5,3.25,21.7,524.0,328.88,248.31
2018,7,20,14,0,159.0,342.0,3.3,21.6,482.0,306.78,231.28
2018,7,20,14,15,488.0,234.0,3.3,21.4,644.0,303.35,218.88
2018,7,20,14,30,817.0,126.0,3.3,21.2,806.0,291.81,195.08
2018,7,20,14,45,699.0,151.0,3.35,21.05,716.0,229.41,147.48
2018,7,20,15,0,581.0,176.0,3.4,20.9,626.0,178.39,112.48
2018,7,20,15,15,590.0,170.5,3.4,20.9,607.0,139.23,86.97
2018,7,20,15,30,599.0,165.0,3.4,20.9,588.0,99.59,78.82
2018,7,20,15,45,490.0,180.0,3.4,20.45,511.5,110.04,88.01
2018,7,20,16,0,381.0,195.0,3.4,20.0,435.0,118.99,95.96
2018,7,20,16,15,348.5,189.5,3.35,19.7,396.0,117.86,95.39
2018,7,20,16,30,316.0,184.0,3.3,19.4,357.0,124.54,101.49
2018,7,20,16,45,370.0,158.0,3.25,19.15,341.5,103.75,84.17
2018,7,20,17,0,424.0,132.0,3.2,18.9,326.0,89.89,72.63
2018,7,20,17,15,421.5,121.0,3.15,18.55,294.5,84.2,68.05
2018,7,20,17,30,419.0,110.0,3.1,18.2,263.0,78.14,63.05
2018,7,20,17,45,412.5,93.5,3.05,17.9,224.5,67.91,54.26
2018,7,20,18,0,406.0,77.0,3.0,17.6,186.0,57.16,44.85
2018,7,20,18,15,365.5,65.5,2.95,17.3,148.0,49.28,37.76
2018,7,20,18,30,325.0,54.0,2.9,17.0,110.0,41.14,30.25
2018,7,20,18,45,240.0,41.0,2.8,16.75,75.0,31.48,21.14
2018,7,20,19,0,155.0,28.0,2.7,16.5,40.0,21.67,9.16
2018,7,20,19,15,85.0,15.5,2.65,16.4,21.5,13.23,0.0
2018,7,20,19,30,15.0,3.0,2.6,16.3,3.0,0.0,0.0
2018,7,20,19,45,7.5,1.5,2.55,16.25,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.85,15.1,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,12.5,6.0,1.9,15.45,6.5,13.31,0.0
2018,7,21,5,30,20.0,11.0,1.9,15.7,12.0,27.45,8.48
2018,7,21,5,45,45.0,20.0,1.95,16.0,26.0,69.98,52.22
2018,7,21,6,0,70.0,29.0,2.0,16.3,40.0,101.77,81.45
2018,7,21,6,15,35.0,33.0,2.0,16.65,38.5,66.37,51.75
2018,7,21,6,30,0.0,37.0,2.0,17.0,37.0,30.55,20.33
2018,7,21,6,45,0.0,57.0,2.05,17.35,57.0,47.19,34.46
2018,7,21,7,0,0.0,77.0,2.1,17.7,77.0,65.14,49.46
2018,7,21,7,15,2.5,109.5,2.1,18.05,110.5,99.34,77.86
2018,7,21,7,30,5.0,142.0,2.1,18.4,144.0,133.91,106.0
2018,7,21,7,45,16.0,170.5,2.1,18.75,179.0,172.29,137.08
2018,7,21,8,0,27.0,199.0,2.1,19.1,214.0,229.37,182.38
2018,7,21,8,15,24.0,210.5,2.15,19.45,224.5,216.49,171.07
2018,7,21,8,30,21.0,222.0,2.2,19.8,235.0,222.42,174.9
2018,7,21,8,45,17.5,227.0,2.2,20.1,238.5,221.31,173.14
2018,7,21,9,0,14.0,232.0,2.2,20.4,242.0,220.47,171.66
2018,7,21,9,15,18.0,253.5,2.25,20.65,267.0,243.42,189.08
2018,7,21,9,30,22.0,275.0,2.3,20.9,292.0,266.02,206.0
2018,7,21,9,45,43.5,319.5,2.3,21.15,355.0,348.09,268.38
2018,7,21,10,0,65.0,364.0,2.3,21.4,418.0,409.84,313.91
2018,7,21,10,15,82.0,389.5,2.35,21.6,460.0,445.68,339.78
2018,7,21,10,30,99.0,415.0,2.4,21.8,502.0,479.7,364.13
2018,7,21,10,45,91.0,421.0,2.45,22.0,502.5,469.82,355.82
2018,7,21,11,0,83.0,427.0,2.5,22.2,503.0,459.93,347.8
2018,7,21,11,15,80.5,433.0,2.6,22.3,507.5,454.79,343.7
2018,7,21,11,30,78.0,439.0,2.7,22.4,512.0,449.32,339.36
2018,7,21,11,45,87.5,449.5,2.75,22.5,532.0,456.86,344.73
2018,7,21,12,0,97.0,460.0,2.8,22.6,552.0,462.89,348.89
2018,7,21,12,15,97.5,459.0,2.85,22.6,551.5,451.59,340.43
2018,7,21,12,30,98.0,458.0,2.9,22.6,551.0,440.04,331.85
2018,7,21,12,45,98.0,456.0,2.95,22.6,548.5,427.2,322.27
2018,7,21,13,0,98.0,454.0,3.0,22.6,546.0,414.26,312.54
2018,7,21,13,15,85.5,440.0,3.05,22.5,519.5,386.15,291.68
2018,7,21,13,30,73.0,426.0,3.1,22.4,493.0,359.78,272.1
2018,7,21,13,45,66.5,410.0,3.1,22.3,470.0,336.29,254.54
2018,7,21,14,0,60.0,394.0,3.1,22.2,447.0,313.99,237.81
2018,7,21,14,15,175.0,348.0,3.1,22.05,495.0,300.63,224.57
2018,7,21,14,30,290.0,302.0,3.1,21.9,543.0,272.94,198.52
2018,7,21,14,45,299.0,296.0,3.1,21.8,535.5,248.97,178.56
2018,7,21,15,0,308.0,290.0,3.1,21.7,528.0,224.13,159.28
2018,7,21,15,15,310.0,274.0,3.1,21.7,503.0,192.46,137.92
2018,7,21,15,30,312.0,258.0,3.1,21.7,478.0,161.17,129.58
2018,7,21,15,45,490.5,193.0,3.15,21.3,513.5,117.41,93.79
2018,7,21,16,0,669.0,128.0,3.2,20.9,549.0,81.22,63.76
2018,7,21,16,15,449.0,171.0,3.2,20.6,444.0,108.72,87.38
2018,7,21,16,30,229.0,214.0,3.2,20.3,339.0,140.38,114.51
2018,7,21,16,45,232.0,193.5,3.2,20.0,309.5,129.7,105.94
