Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,0,235.0,173.0,3.2,19.7,280.0,118.45,96.84
2018,7,21,17,15,260.0,150.5,3.2,19.35,255.5,105.67,86.32
2018,7,21,17,30,285.0,128.0,3.2,19.0,231.0,92.2,75.02
2018,7,21,17,45,273.0,109.5,3.15,18.65,196.0,80.27,64.87
2018,7,21,18,0,261.0,91.0,3.1,18.3,161.0,67.91,54.1
2018,7,21,18,15,222.5,74.5,3.05,17.95,125.0,56.28,43.75
2018,7,21,18,30,184.0,58.0,3.0,17.6,89.0,44.37,32.93
2018,7,21,18,45,129.0,42.0,2.9,17.3,60.5,32.47,21.86
2018,7,21,19,0,74.0,26.0,2.8,17.0,32.0,20.39,7.78
2018,7,21,19,15,42.5,13.5,2.75,16.85,16.5,11.52,0.0
2018,7,21,19,30,11.0,1.0,2.7,16.7,1.0,0.0,0.0
2018,7,21,19,45,5.5,0.5,2.6,16.55,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.0,15.6,2.0,0.0,0.0
2018,7,22,5,15,103.0,13.0,2.05,15.9,19.5,78.54,0.0
2018,7,22,5,30,195.0,24.0,2.1,16.2,37.0,200.38,85.16
2018,7,22,5,45,151.0,20.0,2.15,16.45,35.0,165.83,130.22
2018,7,22,6,0,107.0,16.0,2.2,16.7,33.0,121.16,98.29
2018,7,22,6,15,53.5,19.5,2.2,16.95,28.0,72.62,57.64
2018,7,22,6,30,0.0,23.0,2.2,17.2,23.0,18.94,10.46
2018,7,22,6,45,0.0,35.5,2.25,17.5,35.5,29.3,19.29
2018,7,22,7,0,0.0,48.0,2.3,17.8,48.0,39.69,28.03
2018,7,22,7,15,0.0,70.5,2.3,18.15,70.5,58.46,43.67
2018,7,22,7,30,0.0,93.0,2.3,18.5,93.0,78.73,60.32
2018,7,22,7,45,0.0,110.5,2.35,18.8,110.5,94.74,73.22
2018,7,22,8,0,0.0,128.0,2.4,19.1,128.0,110.68,85.89
2018,7,22,8,15,2.0,152.5,2.4,19.4,153.5,135.35,105.58
2018,7,22,8,30,4.0,177.0,2.4,19.7,179.0,159.94,124.9
2018,7,22,8,45,10.5,207.0,2.45,20.0,214.0,194.35,151.96
2018,7,22,9,0,17.0,237.0,2.5,20.3,249.0,228.51,178.39
2018,7,22,9,15,33.5,274.0,2.55,20.5,299.0,299.16,233.04
2018,7,22,9,30,50.0,311.0,2.6,20.7,349.0,350.77,271.98
2018,7,22,9,45,99.5,349.0,2.65,20.9,429.5,434.82,335.73
2018,7,22,10,0,149.0,387.0,2.7,21.1,510.0,535.5,409.58
2018,7,22,10,15,356.5,319.0,2.75,21.25,627.0,692.02,526.49
2018,7,22,10,30,564.0,251.0,2.8,21.4,744.0,810.36,612.29
2018,7,22,10,45,717.5,182.5,2.9,21.5,826.5,856.29,644.87
2018,7,22,11,0,871.0,114.0,3.0,21.6,909.0,891.87,668.57
2018,7,22,11,15,875.0,114.0,3.1,21.6,923.5,864.88,650.07
2018,7,22,11,30,879.0,114.0,3.2,21.6,938.0,835.04,630.02
2018,7,22,11,45,881.0,114.0,3.25,21.6,946.0,800.9,606.62
2018,7,22,12,0,883.0,114.0,3.3,21.6,954.0,764.36,581.41
2018,7,22,12,15,884.5,113.5,3.35,21.6,955.0,724.84,552.65
2018,7,22,12,30,886.0,113.0,3.4,21.6,956.0,683.34,521.29
2018,7,22,12,45,886.0,111.0,3.5,21.6,949.0,637.99,486.53
2018,7,22,13,0,886.0,109.0,3.6,21.6,942.0,591.19,449.74
2018,7,22,13,15,883.0,108.5,3.6,21.6,927.5,542.62,410.31
2018,7,22,13,30,880.0,108.0,3.6,21.6,913.0,493.16,369.13
2018,7,22,13,45,876.0,107.0,3.65,21.55,892.5,442.23,325.87
2018,7,22,14,0,872.0,106.0,3.7,21.5,872.0,390.87,281.22
2018,7,22,14,15,866.0,104.5,3.75,21.4,844.5,338.35,235.03
2018,7,22,14,30,860.0,103.0,3.8,21.3,817.0,286.01,188.99
2018,7,22,14,45,852.0,100.5,3.8,21.2,783.5,233.03,143.94
2018,7,22,15,0,844.0,98.0,3.8,21.1,750.0,180.86,103.47
2018,7,22,15,15,833.0,96.5,3.8,21.1,711.5,130.06,72.37
2018,7,22,15,30,822.0,95.0,3.8,21.1,673.0,80.72,62.93
2018,7,22,15,45,808.0,92.5,3.75,20.85,630.5,78.05,60.95
2018,7,22,16,0,794.0,90.0,3.7,20.6,588.0,66.83,51.65
2018,7,22,16,15,776.5,87.0,3.7,20.4,542.0,65.8,50.99
2018,7,22,16,30,759.0,84.0,3.7,20.2,496.0,64.69,50.25
2018,7,22,16,45,735.5,80.5,3.7,20.0,448.0,63.05,49.06
2018,7,22,17,0,712.0,77.0,3.7,19.8,400.0,61.34,47.8
2018,7,22,17,15,680.0,72.5,3.65,19.55,351.0,58.68,45.7
2018,7,22,17,30,648.0,68.0,3.6,19.3,302.0,51.34,39.45
2018,7,22,17,45,603.5,63.0,3.6,19.05,254.0,48.27,36.86
2018,7,22,18,0,559.0,58.0,3.6,18.8,206.0,45.16,34.12
2018,7,22,18,15,493.5,51.0,3.5,18.55,161.0,40.28,29.68
2018,7,22,18,30,428.0,44.0,3.4,18.3,116.0,35.34,25.02
2018,7,22,18,45,330.5,35.0,3.35,18.0,79.5,28.51,18.4
2018,7,22,19,0,233.0,26.0,3.3,17.7,43.0,21.61,7.94
2018,7,22,19,15,124.5,14.0,3.25,17.5,22.5,11.95,0.0
2018,7,22,19,30,16.0,2.0,3.2,17.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.15,17.15,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.6,14.55,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,23,5,15,119.5,13.0,2.6,14.85,20.0,89.26,0.0
2018,7,23,5,30,225.0,24.0,2.6,15.1,38.0,219.23,79.88
2018,7,23,5,45,293.5,30.5,2.6,15.4,66.0,301.37,238.02
2018,7,23,6,0,362.0,37.0,2.6,15.7,94.0,372.53,305.45
2018,7,23,6,15,217.5,39.5,2.6,16.05,77.5,256.58,214.1
2018,7,23,6,30,73.0,42.0,2.6,16.4,61.0,122.28,100.44
2018,7,23,6,45,37.5,64.5,2.6,16.75,74.5,93.73,75.4
2018,7,23,7,0,2.0,87.0,2.6,17.1,88.0,77.47,60.01
2018,7,23,7,15,19.5,126.5,2.6,17.5,135.0,134.15,107.72
2018,7,23,7,30,37.0,166.0,2.6,17.9,182.0,209.32,169.19
2018,7,23,7,45,42.0,187.5,2.55,18.3,208.0,235.77,189.55
2018,7,23,8,0,47.0,209.0,2.5,18.7,234.0,261.83,209.37
2018,7,23,8,15,68.5,235.0,2.5,19.05,275.5,309.46,246.48
2018,7,23,8,30,90.0,261.0,2.5,19.4,317.0,356.65,282.42
2018,7,23,8,45,70.0,274.0,2.5,19.8,319.5,345.98,271.93
2018,7,23,9,0,50.0,287.0,2.5,20.2,322.0,335.03,261.57
2018,7,23,9,15,52.5,307.0,2.55,20.55,345.5,354.37,275.4
2018,7,23,9,30,55.0,327.0,2.6,20.9,369.0,373.07,288.51
2018,7,23,9,45,62.5,349.0,2.65,21.25,399.0,398.14,306.47
2018,7,23,10,0,70.0,371.0,2.7,21.6,429.0,422.18,323.47
2018,7,23,10,15,123.0,395.0,2.75,21.8,501.0,509.06,387.93
2018,7,23,10,30,176.0,419.0,2.8,22.0,573.0,573.02,434.21
2018,7,23,10,45,348.5,360.0,2.85,22.25,674.5,676.89,511.74
2018,7,23,11,0,521.0,301.0,2.9,22.5,776.0,770.59,579.4
2018,7,23,11,15,664.5,230.0,2.95,22.65,846.0,806.71,606.17
2018,7,23,11,30,808.0,159.0,3.0,22.8,916.0,824.98,619.54
2018,7,23,11,45,775.5,180.0,3.05,22.9,911.5,782.11,588.97
2018,7,23,12,0,743.0,201.0,3.1,23.0,907.0,738.16,556.62
2018,7,23,12,15,828.5,153.0,3.2,23.0,940.5,715.33,541.42
2018,7,23,12,30,914.0,105.0,3.3,23.0,974.0,694.98,526.63
2018,7,23,12,45,908.0,108.0,3.4,23.0,966.0,648.57,491.13
2018,7,23,13,0,902.0,111.0,3.5,23.0,958.0,601.0,453.97
2018,7,23,13,15,900.0,110.0,3.6,22.85,944.0,551.68,414.72
2018,7,23,13,30,898.0,109.0,3.7,22.7,930.0,501.36,373.46
2018,7,23,13,45,894.0,108.0,3.8,22.55,909.0,449.39,329.72
2018,7,23,14,0,890.0,107.0,3.9,22.4,888.0,396.98,284.47
2018,7,23,14,15,885.0,105.0,3.95,22.3,860.5,343.35,237.44
2018,7,23,14,30,880.0,103.0,4.0,22.2,833.0,289.8,190.47
2018,7,23,14,45,873.0,100.5,4.05,22.05,799.0,235.83,144.76
2018,7,23,15,0,866.0,98.0,4.1,21.9,765.0,182.55,103.68
2018,7,23,15,15,854.5,96.5,4.1,21.9,726.0,130.41,72.17
2018,7,23,15,30,843.0,95.0,4.1,21.9,687.0,79.81,61.97
2018,7,23,15,45,829.5,92.0,4.1,21.6,643.5,78.19,60.89
2018,7,23,16,0,816.0,89.0,4.1,21.3,600.0,76.59,59.79
2018,7,23,16,15,798.0,86.0,4.1,21.05,553.0,65.55,50.64
2018,7,23,16,30,780.0,83.0,4.1,20.8,506.0,64.38,49.87
2018,7,23,16,45,755.5,80.0,4.05,20.6,457.0,63.03,48.93
2018,7,23,17,0,731.0,77.0,4.0,20.4,408.0,61.63,47.94
2018,7,23,17,15,695.5,73.5,3.95,20.1,357.5,59.68,46.47
2018,7,23,17,30,660.0,70.0,3.9,19.8,307.0,52.95,40.78
2018,7,23,17,45,589.0,66.5,3.8,19.45,253.0,50.81,39.02
2018,7,23,18,0,518.0,63.0,3.7,19.1,199.0,48.82,37.27
2018,7,23,18,15,380.0,58.0,3.6,18.7,146.0,45.36,34.08
2018,7,23,18,30,242.0,53.0,3.5,18.3,93.0,40.05,29.06
2018,7,23,18,45,169.0,38.5,3.4,17.85,62.0,29.4,19.1
2018,7,23,19,0,96.0,24.0,3.3,17.4,31.0,18.94,5.64
2018,7,23,19,15,55.5,13.0,3.3,17.15,16.5,11.1,0.0
2018,7,23,19,30,15.0,2.0,3.3,16.9,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,3.3,16.7,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,5,15,36.0,8.5,2.95,15.4,10.5,30.78,0.0
2018,7,24,5,30,72.0,17.0,3.0,15.6,21.0,84.58,20.85
2018,7,24,5,45,36.0,30.5,3.05,15.85,32.5,71.83,52.65
2018,7,24,6,0,0.0,44.0,3.1,16.1,44.0,40.29,27.93
2018,7,24,6,15,6.5,64.0,3.1,16.4,65.5,66.27,50.51
2018,7,24,6,30,13.0,84.0,3.1,16.7,87.0,91.68,72.45
2018,7,24,6,45,7.5,73.0,3.1,17.05,75.0,69.68,53.78
2018,7,24,7,0,2.0,62.0,3.1,17.4,63.0,53.18,39.54
2018,7,24,7,15,6.5,93.0,3.05,17.75,96.0,86.13,67.22
2018,7,24,7,30,11.0,124.0,3.0,18.1,129.0,120.7,95.72
2018,7,24,7,45,6.5,126.5,3.0,18.45,129.5,117.04,92.0
2018,7,24,8,0,2.0,129.0,3.0,18.8,130.0,113.72,88.63
2018,7,24,8,15,1.5,144.0,3.0,19.15,145.0,126.66,98.7
2018,7,24,8,30,1.0,159.0,3.0,19.5,160.0,139.49,108.57
2018,7,24,8,45,3.5,174.0,3.0,19.85,176.5,155.27,120.84
2018,7,24,9,0,6.0,189.0,3.0,20.2,193.0,170.95,132.91
2018,7,24,9,15,7.0,201.5,3.05,20.5,206.5,182.62,141.67
2018,7,24,9,30,8.0,214.0,3.1,20.8,220.0,194.18,150.3
2018,7,24,9,45,11.0,237.0,3.15,21.15,246.0,217.32,167.96
2018,7,24,10,0,14.0,260.0,3.2,21.5,272.0,240.09,185.13
2018,7,24,10,15,15.0,270.5,3.25,21.75,283.5,249.06,191.55
2018,7,24,10,30,16.0,281.0,3.3,22.0,295.0,257.83,197.84
2018,7,24,10,45,20.5,309.5,3.35,22.25,328.0,285.68,218.76
2018,7,24,11,0,25.0,338.0,3.4,22.5,361.0,325.32,248.3
2018,7,24,11,15,63.0,388.0,3.45,22.6,446.5,398.66,303.74
2018,7,24,11,30,101.0,438.0,3.5,22.7,532.0,467.35,354.48
2018,7,24,11,45,261.5,396.0,3.55,22.85,643.0,561.05,425.72
2018,7,24,12,0,422.0,354.0,3.6,23.0,754.0,630.71,477.51
2018,7,24,12,15,643.0,243.5,3.65,23.05,853.5,667.62,506.56
2018,7,24,12,30,864.0,133.0,3.7,23.1,953.0,682.85,518.79
2018,7,24,12,45,885.0,121.5,3.75,23.15,956.0,643.89,488.34
2018,7,24,13,0,906.0,110.0,3.8,23.2,959.0,601.72,454.9
2018,7,24,13,15,904.0,109.0,3.8,23.15,945.0,552.15,414.92
2018,7,24,13,30,902.0,108.0,3.8,23.1,931.0,501.57,373.09
2018,7,24,13,45,898.5,106.5,3.85,23.05,910.0,449.19,328.83
2018,7,24,14,0,895.0,105.0,3.9,23.0,889.0,396.33,283.09
2018,7,24,14,15,889.0,103.5,3.95,22.9,861.0,342.42,235.93
2018,7,24,14,30,883.0,102.0,4.0,22.8,833.0,288.68,188.93
2018,7,24,14,45,875.5,100.0,4.0,22.65,799.5,234.71,143.37
2018,7,24,15,0,868.0,98.0,4.0,22.5,766.0,181.47,102.6
2018,7,24,15,15,857.0,96.0,4.0,22.5,726.5,128.9,71.17
2018,7,24,15,30,846.0,94.0,4.0,22.5,687.0,79.14,61.27
2018,7,24,15,45,833.0,91.5,4.05,22.15,644.0,77.98,60.58
2018,7,24,16,0,820.0,89.0,4.1,21.8,601.0,76.67,59.75
2018,7,24,16,15,803.0,85.5,4.1,21.6,554.0,65.35,50.36
2018,7,24,16,30,786.0,82.0,4.1,21.4,507.0,63.82,49.28
2018,7,24,16,45,763.0,78.5,4.1,21.15,458.0,62.11,48.03
2018,7,24,17,0,740.0,75.0,4.1,20.9,409.0,60.31,46.7
2018,7,24,17,15,709.0,71.0,4.1,20.5,359.0,57.96,44.9
2018,7,24,17,30,678.0,67.0,4.1,20.1,309.0,55.55,42.99
2018,7,24,17,45,634.0,61.5,4.05,19.7,259.5,47.51,36.09
2018,7,24,18,0,590.0,56.0,4.0,19.3,210.0,43.93,32.96
2018,7,24,18,15,525.0,49.5,3.95,18.9,164.0,39.36,28.8
2018,7,24,18,30,460.0,43.0,3.9,18.5,118.0,34.76,24.44
2018,7,24,18,45,359.0,33.5,3.85,18.15,80.0,27.41,17.33
2018,7,24,19,0,258.0,24.0,3.8,17.8,42.0,19.96,5.4
2018,7,24,19,15,138.0,13.5,3.75,17.55,22.0,11.52,0.0
2018,7,24,19,30,18.0,3.0,3.7,17.3,2.0,0.0,0.0
2018,7,24,19,45,9.0,1.5,3.65,17.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,5,15,118.5,10.5,2.8,15.5,17.5,86.31,0.0
2018,7,25,5,30,237.0,21.0,2.8,15.8,35.0,222.52,42.28
2018,7,25,5,45,175.0,21.0,2.85,16.1,36.5,197.93,153.88
2018,7,25,6,0,113.0,21.0,2.9,16.4,38.0,137.48,111.58
2018,7,25,6,15,56.5,32.5,2.8,16.8,41.0,83.55,66.78
2018,7,25,6,30,0.0,44.0,2.7,17.2,44.0,36.37,25.21
2018,7,25,6,45,26.0,78.0,2.65,17.55,87.0,100.24,80.17
2018,7,25,7,0,52.0,112.0,2.6,17.9,130.0,163.79,133.67
2018,7,25,7,15,294.0,112.0,2.6,18.4,239.0,445.81,366.59
2018,7,25,7,30,536.0,112.0,2.6,18.9,348.0,691.3,552.36
2018,7,25,7,45,532.0,127.5,2.6,19.4,385.5,713.95,564.28
2018,7,25,8,0,528.0,143.0,2.6,19.9,423.0,723.18,567.92
2018,7,25,8,15,361.0,205.5,2.6,20.45,405.0,610.27,479.5
2018,7,25,8,30,194.0,268.0,2.6,21.0,387.0,492.22,385.21
2018,7,25,8,45,153.0,289.0,2.6,21.55,387.5,469.84,365.72
2018,7,25,9,0,112.0,310.0,2.6,22.1,388.0,446.16,344.87
2018,7,25,9,15,158.0,331.0,2.6,22.55,447.5,509.49,391.52
2018,7,25,9,30,204.0,352.0,2.6,23.0,507.0,571.11,435.37
2018,7,25,9,45,389.5,299.5,2.6,23.4,613.0,730.59,551.18
2018,7,25,10,0,575.0,247.0,2.6,23.8,719.0,852.14,635.83
2018,7,25,10,15,500.0,295.5,2.7,23.95,716.5,806.55,600.79
2018,7,25,10,30,425.0,344.0,2.8,24.1,714.0,764.62,569.35
2018,7,25,10,45,667.5,223.5,2.9,24.3,822.0,857.17,638.53
2018,7,25,11,0,910.0,103.0,3.0,24.5,930.0,914.87,676.61
2018,7,25,11,15,912.5,104.5,3.15,24.5,945.5,886.99,657.97
2018,7,25,11,30,915.0,106.0,3.3,24.5,961.0,856.14,637.86
2018,7,25,11,45,916.0,106.5,3.45,24.5,968.5,820.42,614.23
2018,7,25,12,0,917.0,107.0,3.6,24.5,976.0,782.24,588.66
2018,7,25,12,15,919.0,106.0,3.7,24.35,977.0,741.25,559.87
2018,7,25,12,30,921.0,105.0,3.8,24.2,978.0,698.17,528.04
2018,7,25,12,45,922.0,103.5,3.9,24.05,972.0,652.15,493.21
2018,7,25,13,0,923.0,102.0,4.0,23.9,966.0,604.48,456.13
2018,7,25,13,15,920.0,102.0,4.1,23.75,952.0,554.35,416.07
2018,7,25,13,30,917.0,102.0,4.2,23.6,938.0,503.24,374.03
2018,7,25,13,45,912.5,101.5,4.25,23.45,916.5,450.37,329.37
2018,7,25,14,0,908.0,101.0,4.3,23.3,895.0,397.07,283.26
2018,7,25,14,15,900.5,101.0,4.35,23.05,867.0,342.98,236.01
2018,7,25,14,30,893.0,101.0,4.4,22.8,839.0,289.18,189.01
2018,7,25,14,45,883.5,99.5,4.45,22.55,804.0,234.53,143.03
2018,7,25,15,0,874.0,98.0,4.5,22.3,769.0,180.84,102.14
2018,7,25,15,15,863.0,96.0,4.5,22.3,729.5,127.87,70.76
2018,7,25,15,30,852.0,94.0,4.5,22.3,690.0,79.29,61.47
2018,7,25,15,45,806.5,102.0,4.5,21.7,637.0,73.44,56.88
2018,7,25,16,0,761.0,110.0,4.5,21.1,584.0,79.5,62.34
2018,7,25,16,15,684.0,119.5,4.5,20.7,520.0,78.82,62.05
2018,7,25,16,30,607.0,129.0,4.5,20.3,456.0,86.21,68.68
2018,7,25,16,45,445.5,140.0,4.5,19.95,367.0,93.94,75.65
2018,7,25,17,0,284.0,151.0,4.5,19.6,278.0,105.93,86.32
2018,7,25,17,15,290.5,133.0,4.4,19.2,249.0,95.26,77.49
2018,7,25,17,30,297.0,115.0,4.3,18.8,220.0,84.08,68.1
2018,7,25,17,45,208.5,95.0,4.25,18.45,163.0,70.23,56.18
2018,7,25,18,0,120.0,75.0,4.2,18.1,106.0,58.46,45.86
2018,7,25,18,15,66.5,57.5,4.1,17.8,74.0,45.37,34.18
2018,7,25,18,30,13.0,40.0,4.0,17.5,42.0,32.8,22.82
2018,7,25,18,45,13.5,28.0,3.9,17.2,29.5,23.2,13.81
2018,7,25,19,0,14.0,16.0,3.8,16.9,17.0,13.5,1.16
2018,7,25,19,15,12.5,9.0,3.7,16.75,9.5,7.68,0.0
2018,7,25,19,30,11.0,2.0,3.6,16.6,2.0,0.0,0.0
2018,7,25,19,45,5.5,1.0,3.5,16.45,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,5,15,0.5,3.5,2.7,15.1,3.5,3.31,0.0
2018,7,26,5,30,1.0,7.0,2.7,15.4,7.0,6.44,0.0
2018,7,26,5,45,0.5,14.0,2.65,15.65,14.0,11.88,3.77
2018,7,26,6,0,0.0,21.0,2.6,15.9,21.0,17.3,8.78
2018,7,26,6,15,0.0,32.5,2.55,16.25,32.5,26.82,17.06
2018,7,26,6,30,0.0,44.0,2.5,16.6,44.0,36.37,25.3
2018,7,26,6,45,1.5,63.5,2.4,16.95,64.0,54.49,40.75
2018,7,26,7,0,3.0,83.0,2.3,17.3,84.0,74.42,57.5
2018,7,26,7,15,6.0,105.0,2.25,17.75,107.5,98.33,77.33
2018,7,26,7,30,9.0,127.0,2.2,18.2,131.0,122.17,96.73
2018,7,26,7,45,8.5,137.0,2.15,18.6,141.0,129.87,102.48
2018,7,26,8,0,8.0,147.0,2.1,19.0,151.0,137.67,108.26
2018,7,26,8,15,11.5,166.0,2.05,19.4,172.5,158.51,124.64
2018,7,26,8,30,15.0,185.0,2.0,19.8,194.0,179.22,140.66
2018,7,26,8,45,17.5,202.5,2.0,20.15,214.0,197.26,154.36
2018,7,26,9,0,20.0,220.0,2.0,20.5,234.0,215.11,167.75
2018,7,26,9,15,17.5,227.5,2.05,20.8,240.0,218.03,169.27
2018,7,26,9,30,15.0,235.0,2.1,21.1,246.0,220.99,170.88
2018,7,26,9,45,16.0,253.5,2.1,21.35,266.0,237.75,183.31
2018,7,26,10,0,17.0,272.0,2.1,21.6,286.0,254.21,195.37
2018,7,26,10,15,23.5,303.5,2.2,21.75,323.5,303.83,232.84
2018,7,26,10,30,30.0,335.0,2.3,21.9,361.0,336.47,256.96
2018,7,26,10,45,30.0,344.5,2.45,22.05,371.0,340.76,259.72
2018,7,26,11,0,30.0,354.0,2.6,22.2,381.0,344.65,262.31
2018,7,26,11,15,43.0,376.0,2.7,22.2,415.5,370.59,281.82
2018,7,26,11,30,56.0,398.0,2.8,22.2,450.0,394.63,299.69
2018,7,26,11,45,99.5,400.0,2.9,22.2,493.5,430.81,327.28
2018,7,26,12,0,143.0,402.0,3.0,22.2,537.0,453.49,344.56
2018,7,26,12,15,108.0,419.5,3.1,22.15,521.5,429.4,325.75
2018,7,26,12,30,73.0,437.0,3.2,22.1,506.0,406.5,308.13
2018,7,26,12,45,204.5,414.0,3.3,22.0,605.5,458.43,348.18
2018,7,26,13,0,336.0,391.0,3.4,21.9,705.0,493.28,373.83
2018,7,26,13,15,359.0,386.5,3.5,21.8,717.5,476.03,359.69
2018,7,26,13,30,382.0,382.0,3.6,21.7,730.0,456.31,343.34
2018,7,26,13,45,420.0,353.0,3.65,21.55,727.0,416.48,311.29
2018,7,26,14,0,458.0,324.0,3.7,21.4,724.0,380.03,280.61
2018,7,26,14,15,659.0,221.5,3.75,21.25,776.5,337.55,239.72
2018,7,26,14,30,860.0,119.0,3.8,21.1,829.0,291.3,192.65
2018,7,26,14,45,854.0,115.5,3.8,20.95,795.5,237.62,147.3
2018,7,26,15,0,848.0,112.0,3.8,20.8,762.0,184.54,106.77
2018,7,26,15,15,836.0,109.5,3.8,20.8,722.0,132.4,76.13
2018,7,26,15,30,824.0,107.0,3.8,20.8,682.0,75.36,58.51
2018,7,26,15,45,812.5,103.0,3.85,20.45,639.0,74.26,57.86
2018,7,26,16,0,801.0,99.0,3.9,20.1,596.0,73.01,57.06
2018,7,26,16,15,787.0,93.5,3.9,19.9,549.5,70.55,55.19
2018,7,26,16,30,773.0,88.0,3.9,19.7,503.0,67.89,53.13
2018,7,26,16,45,742.5,85.5,3.9,19.45,452.0,66.96,52.58
2018,7,26,17,0,712.0,83.0,3.9,19.2,401.0,66.05,52.03
2018,7,26,17,15,676.0,78.5,3.9,18.85,350.5,58.18,45.41
2018,7,26,17,30,640.0,74.0,3.9,18.5,300.0,55.81,43.52
2018,7,26,17,45,608.0,66.0,3.85,18.15,253.0,50.76,39.18
2018,7,26,18,0,576.0,58.0,3.8,17.8,206.0,45.48,34.52
2018,7,26,18,15,507.0,51.0,3.75,17.45,160.0,40.57,30.02
2018,7,26,18,30,438.0,44.0,3.7,17.1,114.0,35.63,25.29
2018,7,26,18,45,333.0,34.0,3.65,16.8,76.5,27.9,17.68
2018,7,26,19,0,228.0,24.0,3.6,16.5,39.0,20.05,3.22
2018,7,26,19,15,121.0,13.0,3.6,16.3,20.5,11.1,0.0
2018,7,26,19,30,14.0,2.0,3.6,16.1,2.0,0.0,0.0
2018,7,26,19,45,7.0,1.0,3.55,15.95,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,5,15,14.5,4.0,3.75,14.3,5.0,12.86,0.0
2018,7,27,5,30,29.0,8.0,3.8,14.6,10.0,35.37,0.0
2018,7,27,5,45,89.5,20.0,3.85,14.85,32.0,122.98,93.2
2018,7,27,6,0,150.0,32.0,3.9,15.1,54.0,189.74,155.71
2018,7,27,6,15,97.0,31.5,3.85,15.4,48.0,127.13,104.95
2018,7,27,6,30,44.0,31.0,3.8,15.7,42.0,71.48,57.03
2018,7,27,6,45,22.0,49.0,3.8,16.0,54.5,62.98,49.03
2018,7,27,7,0,0.0,67.0,3.8,16.3,67.0,55.54,41.63
2018,7,27,7,15,0.0,86.0,3.7,16.65,86.0,73.17,56.35
2018,7,27,7,30,0.0,105.0,3.6,17.0,105.0,90.84,70.84
2018,7,27,7,45,0.0,117.5,3.55,17.35,117.5,101.87,79.64
2018,7,27,8,0,0.0,130.0,3.5,17.7,130.0,112.88,88.3
2018,7,27,8,15,2.0,147.5,3.5,18.0,148.5,130.72,102.57
2018,7,27,8,30,4.0,165.0,3.5,18.3,167.0,148.48,116.59
2018,7,27,8,45,9.5,193.0,3.5,18.6,199.0,179.88,141.58
2018,7,27,9,0,15.0,221.0,3.5,18.9,231.0,211.08,166.02
2018,7,27,9,15,18.5,242.0,3.5,19.15,255.5,233.1,182.87
2018,7,27,9,30,22.0,263.0,3.5,19.4,280.0,254.78,199.31
2018,7,27,9,45,24.0,279.5,3.55,19.7,298.5,287.95,224.41
2018,7,27,10,0,26.0,296.0,3.6,20.0,317.0,302.81,235.16
2018,7,27,10,15,34.0,322.5,3.6,20.2,351.0,332.73,257.68
2018,7,27,10,30,42.0,349.0,3.6,20.4,385.0,361.41,278.97
2018,7,27,10,45,49.0,366.5,3.65,20.55,410.0,379.15,291.94
2018,7,27,11,0,56.0,384.0,3.7,20.7,435.0,395.7,304.0
2018,7,27,11,15,55.5,391.5,3.75,20.85,442.5,395.41,303.22
2018,7,27,11,30,55.0,399.0,3.8,21.0,450.0,394.67,302.21
2018,7,27,11,45,55.5,412.5,3.85,21.1,464.5,399.44,305.4
2018,7,27,12,0,56.0,426.0,3.9,21.2,479.0,403.36,307.96
2018,7,27,12,15,75.5,440.0,3.95,21.2,511.5,420.15,320.64
2018,7,27,12,30,95.0,454.0,4.0,21.2,544.0,434.33,331.16
2018,7,27,12,45,116.0,456.5,4.05,21.25,565.5,435.95,332.23
2018,7,27,13,0,137.0,459.0,4.1,21.3,587.0,434.93,331.14
2018,7,27,13,15,154.0,453.5,4.15,21.25,595.0,423.96,322.53
2018,7,27,13,30,171.0,448.0,4.2,21.2,603.0,411.3,312.36
2018,7,27,13,45,257.0,409.5,4.2,21.2,636.5,394.21,297.63
2018,7,27,14,0,343.0,371.0,4.2,21.2,670.0,377.43,281.56
2018,7,27,14,15,618.0,240.5,4.2,21.1,758.0,336.87,240.68
2018,7,27,14,30,893.0,110.0,4.2,21.0,846.0,292.15,192.2
2018,7,27,14,45,885.5,107.5,4.2,20.9,811.5,236.99,145.57
2018,7,27,15,0,878.0,105.0,4.2,20.8,777.0,182.58,104.19
2018,7,27,15,15,866.5,103.0,4.2,20.8,736.5,129.12,73.21
2018,7,27,15,30,855.0,101.0,4.2,20.8,696.0,83.51,65.41
2018,7,27,15,45,841.5,98.0,4.15,20.55,652.0,82.12,64.51
2018,7,27,16,0,828.0,95.0,4.1,20.3,608.0,70.94,55.25
2018,7,27,16,15,809.5,92.0,4.05,20.05,560.0,69.98,54.67
2018,7,27,16,30,791.0,89.0,4.0,19.8,512.0,68.93,54.02
2018,7,27,16,45,764.5,86.0,4.0,19.55,461.5,67.7,53.21
2018,7,27,17,0,738.0,83.0,4.0,19.3,411.0,66.45,52.36
2018,7,27,17,15,698.0,79.0,4.05,18.9,358.5,58.85,45.99
2018,7,27,17,30,658.0,75.0,4.1,18.5,306.0,56.79,44.38
2018,7,27,17,45,577.5,72.0,4.15,18.05,250.5,55.16,43.07
2018,7,27,18,0,497.0,69.0,4.2,17.6,195.0,53.78,41.84
2018,7,27,18,15,389.5,61.0,4.2,17.15,146.0,46.32,35.08
2018,7,27,18,30,282.0,53.0,4.2,16.7,97.0,40.33,29.37
2018,7,27,18,45,150.5,36.0,4.2,16.25,58.5,27.53,17.31
2018,7,27,19,0,19.0,19.0,4.2,15.8,20.0,15.66,0.07
2018,7,27,19,15,12.0,10.0,4.2,15.55,10.5,8.54,0.0
2018,7,27,19,30,5.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,4.2,15.05,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,5,15,1.5,3.5,2.65,13.5,3.5,3.96,0.0
2018,7,28,5,30,3.0,7.0,2.7,13.8,7.0,7.97,0.0
2018,7,28,5,45,1.5,14.5,2.7,14.1,14.5,13.03,4.61
2018,7,28,6,0,0.0,22.0,2.7,14.4,22.0,18.13,9.52
2018,7,28,6,15,0.0,31.5,2.6,14.7,31.5,25.99,16.46
2018,7,28,6,30,0.0,41.0,2.5,15.0,41.0,33.88,23.34
2018,7,28,6,45,0.0,63.0,2.4,15.3,63.0,52.8,39.52
2018,7,28,7,0,0.0,85.0,2.3,15.6,85.0,74.02,57.42
2018,7,28,7,15,0.5,109.5,2.25,15.9,109.5,98.28,77.6
2018,7,28,7,30,1.0,134.0,2.2,16.2,134.0,122.33,97.25
2018,7,28,7,45,5.0,152.5,2.1,16.55,155.0,143.02,113.95
2018,7,28,8,0,9.0,171.0,2.0,16.9,176.0,163.67,130.34
2018,7,28,8,15,11.5,188.0,2.0,17.2,195.0,181.17,143.93
2018,7,28,8,30,14.0,205.0,2.0,17.5,214.0,198.58,157.3
2018,7,28,8,45,23.0,234.5,1.95,17.8,250.0,235.12,185.88
2018,7,28,9,0,32.0,264.0,1.9,18.1,286.0,291.85,229.53
2018,7,28,9,15,37.0,287.0,1.95,18.4,314.0,317.47,248.36
2018,7,28,9,30,42.0,310.0,2.0,18.7,342.0,342.35,266.55
2018,7,28,9,45,51.5,335.5,2.05,18.95,376.5,373.48,289.51
2018,7,28,10,0,61.0,361.0,2.1,19.2,411.0,403.46,311.3
2018,7,28,10,15,78.5,385.0,2.15,19.55,451.5,438.25,336.61
2018,7,28,10,30,96.0,409.0,2.2,19.9,492.0,471.26,360.25
2018,7,28,10,45,141.0,410.0,2.3,20.2,535.5,520.31,396.41
2018,7,28,11,0,186.0,411.0,2.4,20.5,579.0,549.71,417.92
2018,7,28,11,15,381.0,357.5,2.5,20.7,709.5,675.37,511.48
2018,7,28,11,30,576.0,304.0,2.6,20.9,840.0,765.46,576.76
2018,7,28,11,45,592.0,301.5,2.7,21.15,856.5,743.97,560.38
2018,7,28,12,0,608.0,299.0,2.8,21.4,873.0,720.35,543.08
2018,7,28,12,15,550.0,311.0,2.85,21.5,830.5,656.41,496.11
2018,7,28,12,30,492.0,323.0,2.9,21.6,788.0,593.63,449.63
2018,7,28,12,45,363.5,357.5,3.0,21.7,699.5,508.31,385.56
2018,7,28,13,0,235.0,392.0,3.1,21.8,611.0,436.57,331.08
2018,7,28,13,15,258.5,377.0,3.2,21.8,614.5,417.12,316.09
2018,7,28,13,30,282.0,362.0,3.3,21.8,618.0,395.79,298.87
2018,7,28,13,45,240.0,370.0,3.4,21.75,584.0,361.18,271.89
2018,7,28,14,0,198.0,378.0,3.5,21.7,550.0,341.27,256.3
2018,7,28,14,15,493.5,272.0,3.55,21.55,682.5,323.4,233.18
2018,7,28,14,30,789.0,166.0,3.6,21.4,815.0,295.12,197.54
2018,7,28,14,45,786.5,159.5,3.6,21.3,783.0,242.4,153.44
2018,7,28,15,0,784.0,153.0,3.6,21.2,751.0,190.14,113.91
2018,7,28,15,15,770.0,150.0,3.6,21.2,711.5,140.02,85.1
2018,7,28,15,30,756.0,147.0,3.6,21.2,672.0,89.86,70.63
2018,7,28,15,45,741.5,141.0,3.65,20.85,628.0,88.67,69.96
2018,7,28,16,0,727.0,135.0,3.7,20.5,584.0,87.28,69.09
2018,7,28,16,15,679.0,135.5,3.7,20.2,528.0,89.37,71.18
2018,7,28,16,30,631.0,136.0,3.7,19.9,472.0,91.73,73.52
2018,7,28,16,45,599.0,129.0,3.7,19.65,422.5,89.23,71.7
2018,7,28,17,0,567.0,122.0,3.7,19.4,373.0,86.57,69.73
2018,7,28,17,15,540.0,111.0,3.65,19.0,326.0,80.74,65.0
2018,7,28,17,30,513.0,100.0,3.6,18.6,279.0,72.71,58.27
2018,7,28,17,45,461.5,89.0,3.6,18.15,230.0,65.52,52.12
2018,7,28,18,0,410.0,78.0,3.6,17.7,181.0,58.11,45.61
2018,7,28,18,15,346.5,65.0,3.55,17.3,138.5,48.98,37.36
2018,7,28,18,30,283.0,52.0,3.5,16.9,96.0,39.61,28.69
2018,7,28,18,45,196.5,36.5,3.5,16.45,62.0,28.07,17.63
2018,7,28,19,0,110.0,21.0,3.5,16.0,28.0,16.29,0.0
2018,7,28,19,15,55.0,10.5,3.5,15.8,14.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,29,5,15,7.0,4.5,2.7,14.05,5.0,8.39,0.0
2018,7,29,5,30,14.0,9.0,2.7,14.2,10.0,20.5,0.0
2018,7,29,5,45,7.0,18.0,2.7,14.35,18.5,20.35,10.36
2018,7,29,6,0,0.0,27.0,2.7,14.5,27.0,22.28,12.96
2018,7,29,6,15,0.0,41.5,2.7,14.7,41.5,34.32,23.5
2018,7,29,6,30,0.0,56.0,2.7,14.9,56.0,47.51,34.95
2018,7,29,6,45,3.5,83.0,2.7,15.1,84.0,78.18,61.25
2018,7,29,7,0,7.0,110.0,2.7,15.3,112.0,108.82,87.13
2018,7,29,7,15,30.5,138.5,2.65,15.65,151.0,174.91,142.78
2018,7,29,7,30,54.0,167.0,2.6,16.0,190.0,228.62,186.89
2018,7,29,7,45,60.0,189.5,2.6,16.3,218.5,257.45,209.36
2018,7,29,8,0,66.0,212.0,2.6,16.6,247.0,285.82,231.14
2018,7,29,8,15,69.5,232.5,2.55,16.9,272.0,308.74,248.13
2018,7,29,8,30,73.0,253.0,2.5,17.2,297.0,331.17,264.52
2018,7,29,8,45,56.5,264.0,2.5,17.55,299.5,321.8,255.29
2018,7,29,9,0,40.0,275.0,2.5,17.9,302.0,312.35,246.22
2018,7,29,9,15,46.0,297.5,2.5,18.05,330.5,338.18,265.57
2018,7,29,9,30,52.0,320.0,2.5,18.2,359.0,363.24,284.01
2018,7,29,9,45,60.0,342.5,2.55,18.4,389.5,389.41,303.21
2018,7,29,10,0,68.0,365.0,2.6,18.6,420.0,414.53,321.44
2018,7,29,10,15,72.5,381.5,2.6,18.6,442.5,429.0,331.67
2018,7,29,10,30,77.0,398.0,2.6,18.6,465.0,442.55,341.23
2018,7,29,10,45,73.5,405.5,2.65,18.6,470.5,439.06,338.04
2018,7,29,11,0,70.0,413.0,2.7,18.6,476.0,435.32,334.8
2018,7,29,11,15,78.0,419.5,2.75,18.55,491.0,440.21,338.46
2018,7,29,11,30,86.0,426.0,2.8,18.5,506.0,444.08,341.3
2018,7,29,11,45,88.5,435.0,2.9,18.45,518.0,444.68,341.65
2018,7,29,12,0,91.0,444.0,3.0,18.4,530.0,444.39,341.35
2018,7,29,12,15,246.0,395.5,3.05,18.35,627.5,507.97,391.46
2018,7,29,12,30,401.0,347.0,3.1,18.3,725.0,551.93,425.18
2018,7,29,12,45,459.5,337.5,3.15,18.25,767.5,551.46,423.84
2018,7,29,13,0,518.0,328.0,3.2,18.2,810.0,545.18,417.69
2018,7,29,13,15,444.5,362.0,3.25,18.15,771.0,496.01,378.88
2018,7,29,13,30,371.0,396.0,3.3,18.1,732.0,459.05,349.43
2018,7,29,13,45,269.0,398.5,3.35,18.0,639.0,391.01,297.61
2018,7,29,14,0,167.0,401.0,3.4,17.9,546.0,344.43,262.86
2018,7,29,14,15,156.5,395.5,3.45,17.85,528.0,321.14,244.46
2018,7,29,14,30,146.0,390.0,3.5,17.8,510.0,298.96,227.04
2018,7,29,14,45,151.5,370.0,3.55,17.75,490.0,272.93,206.4
2018,7,29,15,0,157.0,350.0,3.6,17.7,470.0,246.86,186.5
2018,7,29,15,15,154.5,327.0,3.6,17.7,439.5,218.72,166.98
2018,7,29,15,30,152.0,304.0,3.6,17.7,409.0,194.64,159.69
2018,7,29,15,45,144.0,282.5,3.75,17.55,377.0,183.96,151.36
2018,7,29,16,0,136.0,261.0,3.9,17.4,345.0,172.78,142.53
2018,7,29,16,15,284.0,219.0,3.95,17.25,375.5,143.3,118.09
2018,7,29,16,30,432.0,177.0,4.0,17.1,406.0,115.04,94.39
2018,7,29,16,45,525.0,140.0,4.05,16.9,390.5,95.36,77.81
2018,7,29,17,0,618.0,103.0,4.1,16.7,375.0,73.47,59.06
2018,7,29,17,15,600.5,93.5,4.1,16.45,330.5,68.37,54.84
2018,7,29,17,30,583.0,84.0,4.1,16.2,286.0,62.93,50.23
2018,7,29,17,45,508.5,78.5,4.1,15.95,233.5,59.83,47.57
2018,7,29,18,0,434.0,73.0,4.1,15.7,181.0,54.78,43.03
2018,7,29,18,15,326.5,61.5,4.0,15.45,132.0,46.35,35.32
2018,7,29,18,30,219.0,50.0,3.9,15.2,83.0,37.87,27.35
2018,7,29,18,45,168.5,35.5,3.75,15.0,55.5,27.24,16.92
2018,7,29,19,0,118.0,21.0,3.6,14.8,28.0,16.31,0.0
2018,7,29,19,15,59.0,10.5,3.55,14.7,14.0,8.96,0.0
2018,7,29,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,5,15,26.5,7.5,3.0,13.5,9.0,23.62,0.0
2018,7,30,5,30,53.0,15.0,3.0,13.7,18.0,66.66,0.0
2018,7,30,5,45,110.0,34.0,3.05,13.9,47.5,153.92,114.41
2018,7,30,6,0,167.0,53.0,3.1,14.1,77.0,225.23,184.35
2018,7,30,6,15,156.0,59.5,3.05,14.4,89.0,222.15,185.12
2018,7,30,6,30,145.0,66.0,3.0,14.7,101.0,221.01,185.55
2018,7,30,6,45,73.5,78.5,2.95,15.0,96.5,158.65,131.68
2018,7,30,7,0,2.0,91.0,2.9,15.3,92.0,82.61,64.76
2018,7,30,7,15,14.0,121.0,2.8,15.7,127.0,123.95,99.81
2018,7,30,7,30,26.0,151.0,2.7,16.1,162.0,181.33,147.19
2018,7,30,7,45,16.5,158.5,2.65,16.45,166.0,160.98,129.3
2018,7,30,8,0,7.0,166.0,2.6,16.8,170.0,156.66,124.72
2018,7,30,8,15,9.5,182.5,2.55,17.2,188.0,173.68,138.02
2018,7,30,8,30,12.0,199.0,2.5,17.6,206.0,190.63,151.04
2018,7,30,8,45,17.0,223.0,2.45,17.95,234.0,217.55,171.97
2018,7,30,9,0,22.0,247.0,2.4,18.3,262.0,244.16,192.32
2018,7,30,9,15,25.0,266.0,2.45,18.6,284.0,263.4,206.69
2018,7,30,9,30,28.0,285.0,2.5,18.9,306.0,301.91,235.79
2018,7,30,9,45,38.5,314.5,2.55,19.15,345.0,338.74,263.5
2018,7,30,10,0,49.0,344.0,2.6,19.4,384.0,374.33,289.91
2018,7,30,10,15,51.5,358.0,2.65,19.6,401.5,385.16,297.3
2018,7,30,10,30,54.0,372.0,2.7,19.8,419.0,395.33,304.29
2018,7,30,10,45,84.5,379.5,2.8,19.95,455.0,424.04,326.26
2018,7,30,11,0,115.0,387.0,2.9,20.1,491.0,464.23,356.28
2018,7,30,11,15,166.5,401.5,2.95,20.15,554.5,510.85,391.21
2018,7,30,11,30,218.0,416.0,3.0,20.2,618.0,552.75,422.09
2018,7,30,11,45,251.5,426.0,3.05,20.3,661.0,577.84,439.87
2018,7,30,12,0,285.0,436.0,3.1,20.4,704.0,590.42,448.58
2018,7,30,12,15,268.0,441.0,3.15,20.45,693.0,559.61,425.25
2018,7,30,12,30,251.0,446.0,3.2,20.5,682.0,529.44,402.46
2018,7,30,12,45,271.5,440.0,3.2,20.6,693.5,514.74,391.08
2018,7,30,13,0,292.0,434.0,3.2,20.7,705.0,498.06,377.81
2018,7,30,13,15,337.0,403.5,3.25,20.65,712.0,474.75,359.67
2018,7,30,13,30,382.0,373.0,3.3,20.6,719.0,447.84,337.94
2018,7,30,13,45,569.5,280.0,3.3,20.55,781.5,421.75,313.97
2018,7,30,14,0,757.0,187.0,3.3,20.5,844.0,391.4,283.26
2018,7,30,14,15,774.5,172.0,3.35,20.45,825.0,340.13,238.17
2018,7,30,14,30,792.0,157.0,3.4,20.4,806.0,286.93,191.46
2018,7,30,14,45,780.5,155.0,3.4,20.3,771.5,235.35,148.64
2018,7,30,15,0,769.0,153.0,3.4,20.2,737.0,185.19,111.39
2018,7,30,15,15,755.0,149.0,3.4,20.2,697.0,126.18,76.0
2018,7,30,15,30,741.0,145.0,3.4,20.2,657.0,88.66,69.92
2018,7,30,15,45,715.0,143.5,3.4,19.9,611.0,89.93,71.31
2018,7,30,16,0,689.0,142.0,3.4,19.6,565.0,91.26,72.74
2018,7,30,16,15,648.5,142.0,3.45,19.3,514.5,93.42,74.91
2018,7,30,16,30,608.0,142.0,3.5,19.0,464.0,95.83,77.32
2018,7,30,16,45,563.0,138.0,3.55,18.7,412.5,95.53,77.42
2018,7,30,17,0,518.0,134.0,3.6,18.4,361.0,93.03,75.61
2018,7,30,17,15,468.5,125.0,3.6,17.95,310.5,87.95,71.56
2018,7,30,17,30,419.0,116.0,3.6,17.5,260.0,82.7,67.27
2018,7,30,17,45,358.0,103.0,3.6,17.05,211.5,74.42,60.16
2018,7,30,18,0,297.0,90.0,3.6,16.6,163.0,65.88,52.62
2018,7,30,18,15,238.0,71.0,3.55,16.2,121.0,53.81,41.71
2018,7,30,18,30,179.0,52.0,3.5,15.8,79.0,39.96,29.05
2018,7,30,18,45,117.5,33.5,3.5,15.45,48.5,26.17,15.84
2018,7,30,19,0,56.0,15.0,3.5,15.1,18.0,12.06,0.0
2018,7,30,19,15,28.0,7.5,3.5,14.9,9.0,6.4,0.0
2018,7,30,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,3.0,3.5,2.55,13.1,3.5,4.93,0.0
2018,7,31,5,30,6.0,7.0,2.6,13.4,7.0,10.04,0.0
2018,7,31,5,45,20.5,17.5,2.6,13.7,20.0,38.66,24.31
2018,7,31,6,0,35.0,28.0,2.6,14.0,33.0,62.6,47.72
2018,7,31,6,15,25.0,36.0,2.55,14.3,40.5,52.48,39.87
2018,7,31,6,30,15.0,44.0,2.5,14.6,48.0,52.32,39.73
2018,7,31,6,45,7.5,65.0,2.4,14.9,67.0,61.74,47.52
2018,7,31,7,0,0.0,86.0,2.3,15.2,86.0,75.44,58.71
2018,7,31,7,15,0.5,106.5,2.3,15.55,106.5,95.41,75.32
2018,7,31,7,30,1.0,127.0,2.3,15.9,127.0,115.14,91.45
2018,7,31,7,45,2.5,142.0,2.25,16.2,143.0,129.78,103.16
2018,7,31,8,0,4.0,157.0,2.2,16.5,159.0,144.4,114.71
2018,7,31,8,15,8.0,176.5,2.2,16.85,181.0,166.1,131.95
2018,7,31,8,30,12.0,196.0,2.2,17.2,203.0,187.66,148.84
2018,7,31,8,45,17.0,220.0,2.15,17.55,231.0,214.6,169.78
2018,7,31,9,0,22.0,244.0,2.1,17.9,259.0,241.23,190.16
2018,7,31,9,15,24.5,262.0,2.1,18.25,279.5,259.01,203.29
2018,7,31,9,30,27.0,280.0,2.1,18.6,300.0,295.72,230.92
2018,7,31,9,45,32.5,301.5,2.15,18.9,327.0,319.34,248.33
2018,7,31,10,0,38.0,323.0,2.2,19.2,354.0,342.13,265.0
2018,7,31,10,15,43.5,345.5,2.25,19.45,382.0,364.98,281.62
2018,7,31,10,30,49.0,368.0,2.3,19.7,410.0,386.74,297.29
2018,7,31,10,45,90.0,370.0,2.35,19.95,450.0,419.92,322.7
2018,7,31,11,0,131.0,372.0,2.4,20.2,490.0,464.23,355.75
2018,7,31,11,15,195.0,359.5,2.5,20.3,538.5,507.2,388.35
2018,7,31,11,30,259.0,347.0,2.6,20.4,587.0,533.15,408.19
2018,7,31,11,45,265.0,352.0,2.65,20.55,599.5,524.24,400.89
2018,7,31,12,0,271.0,357.0,2.7,20.7,612.0,513.78,392.59
2018,7,31,12,15,265.5,377.5,2.8,20.7,627.0,506.43,386.43
2018,7,31,12,30,260.0,398.0,2.9,20.7,642.0,497.79,379.25
2018,7,31,12,45,191.0,427.5,3.0,20.7,606.0,458.97,349.17
2018,7,31,13,0,122.0,457.0,3.1,20.7,570.0,424.16,322.43
2018,7,31,13,15,184.5,429.5,3.15,20.65,597.5,421.61,320.43
2018,7,31,13,30,247.0,402.0,3.2,20.6,625.0,405.61,307.39
2018,7,31,13,45,396.5,334.0,3.3,20.5,682.0,391.27,293.53
2018,7,31,14,0,546.0,266.0,3.4,20.4,739.0,369.05,271.0
