Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,15,678.0,204.5,3.4,20.3,772.0,326.22,230.5
2018,7,31,14,30,810.0,143.0,3.4,20.2,805.0,280.24,185.66
2018,7,31,14,45,806.0,137.5,3.45,20.1,772.5,226.72,140.92
2018,7,31,15,0,802.0,132.0,3.5,20.0,740.0,173.79,101.34
2018,7,31,15,15,788.5,129.0,3.5,20.0,700.0,122.63,73.09
2018,7,31,15,30,775.0,126.0,3.5,20.0,660.0,86.71,68.35
2018,7,31,15,45,763.0,120.5,3.55,19.6,617.0,85.08,67.3
2018,7,31,16,0,751.0,115.0,3.6,19.2,574.0,83.25,66.05
2018,7,31,16,15,735.5,108.5,3.6,18.95,527.5,80.47,63.95
2018,7,31,16,30,720.0,102.0,3.6,18.7,481.0,70.65,55.77
2018,7,31,16,45,695.0,97.0,3.6,18.4,432.5,68.64,54.31
2018,7,31,17,0,670.0,92.0,3.6,18.1,384.0,66.52,52.71
2018,7,31,17,15,634.5,85.0,3.6,17.75,333.5,62.7,49.61
2018,7,31,17,30,599.0,78.0,3.6,17.4,283.0,58.72,46.29
2018,7,31,17,45,550.0,71.0,3.6,17.0,234.5,54.45,42.62
2018,7,31,18,0,501.0,64.0,3.6,16.6,186.0,50.08,38.71
2018,7,31,18,15,427.0,54.5,3.55,16.25,141.5,43.37,32.54
2018,7,31,18,30,353.0,45.0,3.5,15.9,97.0,36.52,26.01
2018,7,31,18,45,247.5,32.5,3.45,15.55,62.0,25.24,14.88
2018,7,31,19,0,142.0,20.0,3.4,15.2,27.0,15.6,0.0
2018,7,31,19,15,71.0,10.0,3.4,15.05,13.5,8.54,0.0
2018,7,31,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,1,5,15,20.5,5.0,2.7,13.15,6.0,4.27,0.0
2018,8,1,5,30,41.0,10.0,2.7,13.4,12.0,36.77,0.0
2018,8,1,5,45,91.5,22.0,2.7,13.7,32.5,113.53,81.19
2018,8,1,6,0,142.0,34.0,2.7,14.0,53.0,189.52,154.49
2018,8,1,6,15,112.5,37.5,2.6,14.35,56.5,150.29,124.58
2018,8,1,6,30,83.0,41.0,2.5,14.7,60.0,130.38,108.19
2018,8,1,6,45,41.5,55.5,2.4,15.0,65.0,99.94,81.29
2018,8,1,7,0,0.0,70.0,2.3,15.3,70.0,58.72,44.5
2018,8,1,7,15,0.0,87.0,2.25,15.7,87.0,74.5,57.71
2018,8,1,7,30,0.0,104.0,2.2,16.1,104.0,90.18,70.55
2018,8,1,7,45,0.0,117.0,2.15,16.45,117.0,101.69,79.76
2018,8,1,8,0,0.0,130.0,2.1,16.8,130.0,113.16,88.81
2018,8,1,8,15,1.0,146.0,2.15,17.2,146.5,128.53,100.98
2018,8,1,8,30,2.0,162.0,2.2,17.6,163.0,143.81,112.91
2018,8,1,8,45,5.0,181.5,2.2,18.0,184.5,164.4,129.07
2018,8,1,9,0,8.0,201.0,2.2,18.4,206.0,184.82,144.88
2018,8,1,9,15,11.0,220.5,2.3,18.7,228.5,205.03,160.43
2018,8,1,9,30,14.0,240.0,2.4,19.0,251.0,224.97,175.63
2018,8,1,9,45,18.5,265.5,2.5,19.3,280.5,251.76,196.07
2018,8,1,10,0,23.0,291.0,2.6,19.6,310.0,278.03,215.88
2018,8,1,10,15,27.5,309.5,2.7,19.8,333.0,313.85,242.88
2018,8,1,10,30,32.0,328.0,2.8,20.0,356.0,331.75,256.02
2018,8,1,10,45,32.0,335.5,2.95,20.2,364.0,334.15,257.36
2018,8,1,11,0,32.0,343.0,3.1,20.4,372.0,336.22,258.55
2018,8,1,11,15,27.5,338.5,3.15,20.5,363.5,323.21,248.24
2018,8,1,11,30,23.0,334.0,3.2,20.6,355.0,302.03,231.83
2018,8,1,11,45,33.0,365.0,3.3,20.75,395.5,340.46,260.96
2018,8,1,12,0,43.0,396.0,3.4,20.9,436.0,368.09,281.52
2018,8,1,12,15,175.0,370.5,3.45,20.95,534.5,435.58,334.39
2018,8,1,12,30,307.0,345.0,3.5,21.0,633.0,486.39,373.08
2018,8,1,12,45,212.5,398.5,3.6,21.1,597.0,447.24,341.46
2018,8,1,13,0,118.0,452.0,3.7,21.2,561.0,418.1,318.19
2018,8,1,13,15,353.0,353.0,3.7,21.2,672.5,446.07,339.04
2018,8,1,13,30,588.0,254.0,3.7,21.2,784.0,448.13,337.15
2018,8,1,13,45,742.0,182.0,3.75,21.2,834.0,425.18,314.02
2018,8,1,14,0,896.0,110.0,3.8,21.2,884.0,388.98,277.98
2018,8,1,14,15,889.5,108.0,3.85,21.15,855.0,333.89,229.42
2018,8,1,14,30,883.0,106.0,3.9,21.1,826.0,279.05,181.43
2018,8,1,14,45,875.0,103.5,3.9,21.05,791.5,224.08,135.51
2018,8,1,15,0,867.0,101.0,3.9,21.0,757.0,169.92,95.57
2018,8,1,15,15,855.0,99.5,3.9,21.0,717.0,117.13,67.55
2018,8,1,15,30,843.0,98.0,3.9,21.0,677.0,81.69,63.86
2018,8,1,15,45,826.5,95.5,3.95,20.65,632.0,70.21,54.43
2018,8,1,16,0,810.0,93.0,4.0,20.3,587.0,69.64,54.19
2018,8,1,16,15,786.0,91.0,4.05,20.0,538.0,69.23,54.08
2018,8,1,16,30,762.0,89.0,4.1,19.7,489.0,68.81,53.98
2018,8,1,16,45,730.5,87.0,4.1,19.4,438.5,68.29,53.79
2018,8,1,17,0,699.0,85.0,4.1,19.1,388.0,62.08,48.65
2018,8,1,17,15,655.0,81.0,4.1,18.6,336.0,60.12,47.19
2018,8,1,17,30,611.0,77.0,4.1,18.1,284.0,58.16,45.67
2018,8,1,17,45,549.5,71.0,4.15,17.6,233.5,54.53,42.58
2018,8,1,18,0,488.0,65.0,4.2,17.1,183.0,50.9,39.34
2018,8,1,18,15,407.5,55.5,4.15,16.65,138.0,44.21,33.19
2018,8,1,18,30,327.0,46.0,4.1,16.2,93.0,35.44,24.99
2018,8,1,18,45,221.5,32.0,4.05,15.75,58.5,24.8,14.28
2018,8,1,19,0,116.0,18.0,4.0,15.3,24.0,14.02,0.0
2018,8,1,19,15,58.0,9.0,4.0,15.1,12.0,7.68,0.0
2018,8,1,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,5,15,40.0,8.0,3.05,12.8,9.5,6.83,0.0
2018,8,2,5,30,80.0,16.0,3.1,13.1,19.0,68.69,0.0
2018,8,2,5,45,172.0,32.0,3.2,13.4,51.5,214.31,153.61
2018,8,2,6,0,264.0,48.0,3.3,13.7,84.0,309.4,253.16
2018,8,2,6,15,241.0,50.0,3.25,14.0,93.5,296.01,247.44
2018,8,2,6,30,218.0,52.0,3.2,14.3,103.0,282.07,238.09
2018,8,2,6,45,109.0,66.0,3.2,14.6,91.5,189.19,158.66
2018,8,2,7,0,0.0,80.0,3.2,14.9,80.0,69.2,53.41
2018,8,2,7,15,0.5,98.0,3.2,15.3,98.0,86.51,67.96
2018,8,2,7,30,1.0,116.0,3.2,15.7,116.0,103.65,82.02
2018,8,2,7,45,1.0,129.0,3.2,16.05,129.5,114.95,91.01
2018,8,2,8,0,1.0,142.0,3.2,16.4,143.0,126.24,99.87
2018,8,2,8,15,2.0,156.5,3.25,16.75,158.0,140.01,110.71
2018,8,2,8,30,3.0,171.0,3.3,17.1,173.0,153.71,121.39
2018,8,2,8,45,6.0,188.5,3.35,17.45,192.5,172.29,135.99
2018,8,2,9,0,9.0,206.0,3.4,17.8,212.0,190.73,150.31
2018,8,2,9,15,10.5,220.5,3.45,18.1,228.0,204.58,160.81
2018,8,2,9,30,12.0,235.0,3.5,18.4,244.0,218.26,171.12
2018,8,2,9,45,15.5,258.0,3.55,18.7,270.0,241.73,189.12
2018,8,2,10,0,19.0,281.0,3.6,19.0,296.0,264.77,206.58
2018,8,2,10,15,26.5,311.0,3.65,19.2,333.0,314.42,244.61
2018,8,2,10,30,34.0,341.0,3.7,19.4,370.0,346.3,268.53
2018,8,2,10,45,94.0,359.5,3.75,19.6,443.0,428.6,332.1
2018,8,2,11,0,154.0,378.0,3.8,19.8,516.0,489.92,378.57
2018,8,2,11,15,458.0,284.0,3.85,19.9,705.0,672.92,519.54
2018,8,2,11,30,762.0,190.0,3.9,20.0,894.0,808.6,620.36
2018,8,2,11,45,832.5,159.5,3.95,20.1,934.5,802.22,614.89
2018,8,2,12,0,903.0,129.0,4.0,20.2,975.0,783.04,601.02
2018,8,2,12,15,906.0,127.5,4.0,20.2,976.5,741.91,569.78
2018,8,2,12,30,909.0,126.0,4.0,20.2,978.0,698.63,536.46
2018,8,2,12,45,912.0,123.5,4.05,20.2,972.5,652.61,500.49
2018,8,2,13,0,915.0,121.0,4.1,20.2,967.0,604.8,462.2
2018,8,2,13,15,914.5,118.5,4.1,20.15,953.0,553.58,420.24
2018,8,2,13,30,914.0,116.0,4.1,20.1,939.0,501.22,376.2
2018,8,2,13,45,912.5,113.0,4.1,20.1,917.5,447.15,329.59
2018,8,2,14,0,911.0,110.0,4.1,20.1,896.0,392.41,281.38
2018,8,2,14,15,905.0,108.5,4.05,20.0,867.5,336.87,232.13
2018,8,2,14,30,899.0,107.0,4.0,19.9,839.0,281.51,183.41
2018,8,2,14,45,890.5,105.0,4.0,19.8,803.5,225.76,136.81
2018,8,2,15,0,882.0,103.0,4.0,19.7,768.0,170.88,96.51
2018,8,2,15,15,870.5,101.0,4.0,19.7,727.5,116.88,68.24
2018,8,2,15,30,859.0,99.0,4.0,19.7,687.0,82.63,65.01
2018,8,2,15,45,840.5,98.0,4.0,19.35,641.5,72.14,56.37
2018,8,2,16,0,822.0,97.0,4.0,19.0,596.0,72.57,57.0
2018,8,2,16,15,794.0,96.0,4.05,18.7,545.5,72.87,57.52
2018,8,2,16,30,766.0,95.0,4.1,18.4,495.0,73.25,58.12
2018,8,2,16,45,731.5,92.5,4.15,18.15,443.0,66.29,52.34
2018,8,2,17,0,697.0,90.0,4.2,17.9,391.0,65.63,52.0
2018,8,2,17,15,648.0,87.0,4.2,17.45,338.0,64.5,51.26
2018,8,2,17,30,599.0,84.0,4.2,17.0,285.0,63.48,50.56
2018,8,2,17,45,531.0,77.5,4.2,16.6,233.5,59.64,47.26
2018,8,2,18,0,463.0,71.0,4.2,16.2,182.0,55.82,43.81
2018,8,2,18,15,382.0,60.0,4.15,15.8,136.5,45.68,34.57
2018,8,2,18,30,301.0,49.0,4.1,15.4,91.0,37.58,26.87
2018,8,2,18,45,196.5,33.0,4.0,15.05,56.0,25.5,14.61
2018,8,2,19,0,92.0,17.0,3.9,14.7,21.0,13.23,0.0
2018,8,2,19,15,46.0,8.5,3.8,14.55,10.5,7.26,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,3,5,15,11.0,3.5,2.6,12.65,4.0,0.0,0.0
2018,8,3,5,30,22.0,7.0,2.6,13.0,8.0,21.09,0.0
2018,8,3,5,45,53.0,23.0,2.65,13.35,29.0,88.08,58.78
2018,8,3,6,0,84.0,39.0,2.7,13.7,50.0,135.89,108.99
2018,8,3,6,15,105.5,61.0,2.65,14.0,81.0,169.71,140.3
2018,8,3,6,30,127.0,83.0,2.6,14.3,112.0,217.49,181.9
2018,8,3,6,45,139.0,106.0,2.5,14.6,145.0,258.16,216.11
2018,8,3,7,0,151.0,129.0,2.4,14.9,178.0,298.02,248.55
2018,8,3,7,15,147.0,150.0,2.3,15.2,204.5,319.49,264.67
2018,8,3,7,30,143.0,171.0,2.2,15.5,231.0,339.81,279.4
2018,8,3,7,45,124.0,193.5,2.05,15.85,250.5,346.5,282.24
2018,8,3,8,0,105.0,216.0,1.9,16.2,270.0,330.67,267.52
2018,8,3,8,15,103.0,238.5,1.85,16.7,296.0,350.74,281.54
2018,8,3,8,30,101.0,261.0,1.8,17.2,322.0,369.99,294.52
2018,8,3,8,45,93.5,279.5,1.7,17.7,339.0,378.15,298.58
2018,8,3,9,0,86.0,298.0,1.6,18.2,356.0,385.71,302.21
2018,8,3,9,15,88.0,318.5,1.6,18.8,381.0,404.49,314.74
2018,8,3,9,30,90.0,339.0,1.6,19.4,406.0,422.5,326.48
2018,8,3,9,45,110.5,362.0,1.6,20.0,448.5,480.81,368.08
2018,8,3,10,0,131.0,385.0,1.6,20.6,491.0,516.39,392.27
2018,8,3,10,15,127.0,398.5,1.6,21.05,504.5,516.74,390.66
2018,8,3,10,30,123.0,412.0,1.6,21.5,518.0,516.25,388.78
2018,8,3,10,45,115.5,422.0,1.6,21.95,523.5,508.35,381.63
2018,8,3,11,0,108.0,432.0,1.6,22.4,529.0,486.61,364.85
2018,8,3,11,15,99.0,436.5,1.7,22.65,526.5,473.39,354.85
2018,8,3,11,30,90.0,441.0,1.8,22.9,524.0,460.32,344.9
2018,8,3,11,45,90.5,445.0,1.95,23.1,529.0,454.38,340.53
2018,8,3,12,0,91.0,449.0,2.1,23.3,534.0,447.94,335.73
2018,8,3,12,15,111.0,454.0,2.25,23.4,558.0,457.93,343.23
2018,8,3,12,30,131.0,459.0,2.4,23.5,582.0,460.68,345.28
2018,8,3,12,45,387.5,363.5,2.55,23.55,722.5,524.07,393.74
2018,8,3,13,0,644.0,268.0,2.7,23.6,863.0,563.47,421.66
2018,8,3,13,15,677.5,250.0,2.8,23.55,867.0,526.41,391.99
2018,8,3,13,30,711.0,232.0,2.9,23.5,871.0,485.78,358.85
2018,8,3,13,45,705.5,228.5,3.05,23.4,849.5,436.13,318.32
2018,8,3,14,0,700.0,225.0,3.2,23.3,828.0,386.77,277.06
2018,8,3,14,15,694.0,219.5,3.3,23.15,800.5,336.41,234.48
2018,8,3,14,30,688.0,214.0,3.4,23.0,773.0,286.76,192.66
2018,8,3,14,45,681.0,207.0,3.5,22.85,740.0,236.85,152.39
2018,8,3,15,0,674.0,200.0,3.6,22.7,707.0,188.09,117.28
2018,8,3,15,15,658.0,195.0,3.6,22.7,667.5,141.38,92.61
2018,8,3,15,30,642.0,190.0,3.6,22.7,628.0,114.69,90.97
2018,8,3,15,45,629.5,179.5,3.7,22.25,585.0,111.68,88.91
2018,8,3,16,0,617.0,169.0,3.8,21.8,542.0,108.33,86.52
2018,8,3,16,15,601.5,158.0,3.85,21.4,496.5,104.22,83.47
2018,8,3,16,30,586.0,147.0,3.9,21.0,451.0,99.73,80.07
2018,8,3,16,45,559.5,137.0,3.9,20.65,403.0,94.35,75.87
2018,8,3,17,0,533.0,127.0,3.9,20.3,355.0,88.98,71.62
2018,8,3,17,15,492.0,117.0,3.9,19.8,306.0,83.18,66.96
2018,8,3,17,30,451.0,107.0,3.9,19.3,257.0,77.16,61.99
2018,8,3,17,45,398.5,93.5,3.9,18.8,209.5,68.38,54.46
2018,8,3,18,0,346.0,80.0,3.9,18.3,162.0,59.31,46.46
2018,8,3,18,15,279.5,64.0,3.8,17.9,119.5,48.06,36.3
2018,8,3,18,30,213.0,48.0,3.7,17.5,77.0,36.5,25.64
2018,8,3,18,45,137.5,30.5,3.6,17.1,46.5,23.46,12.54
2018,8,3,19,0,62.0,13.0,3.5,16.7,16.0,11.1,0.0
2018,8,3,19,15,31.0,6.5,3.45,16.55,8.0,5.55,0.0
2018,8,3,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,2.15,14.4,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,2.2,14.7,8.0,21.08,0.0
2018,8,4,5,45,55.0,23.0,2.3,15.0,29.0,89.46,57.65
2018,8,4,6,0,88.0,39.0,2.4,15.3,50.0,139.62,111.18
2018,8,4,6,15,127.5,62.5,2.4,15.55,87.0,206.8,170.17
2018,8,4,6,30,167.0,86.0,2.4,15.8,124.0,273.58,227.39
2018,8,4,6,45,205.0,110.0,2.4,16.05,168.5,340.32,282.86
2018,8,4,7,0,243.0,134.0,2.4,16.3,213.0,407.55,336.86
2018,8,4,7,15,283.5,154.0,2.4,16.65,261.5,471.79,386.76
2018,8,4,7,30,324.0,174.0,2.4,17.0,310.0,536.63,435.5
2018,8,4,7,45,364.5,188.0,2.4,17.35,359.5,593.67,477.07
2018,8,4,8,0,405.0,202.0,2.4,17.7,409.0,650.78,517.58
2018,8,4,8,15,441.0,209.5,2.45,18.25,455.5,716.94,563.03
2018,8,4,8,30,477.0,217.0,2.5,18.8,502.0,760.99,592.04
2018,8,4,8,45,513.0,220.5,2.55,19.3,548.5,798.77,616.51
2018,8,4,9,0,549.0,224.0,2.6,19.8,595.0,834.42,639.19
2018,8,4,9,15,606.5,212.0,2.7,20.3,645.0,879.93,669.34
2018,8,4,9,30,664.0,200.0,2.8,20.8,695.0,916.02,691.81
2018,8,4,9,45,730.0,176.0,2.85,21.35,744.5,943.1,707.39
2018,8,4,10,0,796.0,152.0,2.9,21.9,794.0,958.53,715.19
2018,8,4,10,15,757.0,180.0,3.05,22.15,808.5,938.15,700.8
2018,8,4,10,30,718.0,208.0,3.2,22.4,823.0,907.86,680.01
2018,8,4,10,45,791.0,174.0,3.3,22.65,868.0,908.89,680.19
2018,8,4,11,0,864.0,140.0,3.4,22.9,913.0,901.71,674.66
2018,8,4,11,15,873.5,138.0,3.55,22.9,931.0,876.54,657.94
2018,8,4,11,30,883.0,136.0,3.7,22.9,949.0,848.21,639.07
2018,8,4,11,45,864.5,150.0,3.8,22.95,951.5,808.21,611.61
2018,8,4,12,0,846.0,164.0,3.9,23.0,954.0,774.73,586.96
2018,8,4,12,15,877.0,145.5,4.0,22.95,964.5,733.37,557.24
2018,8,4,12,30,908.0,127.0,4.1,22.9,975.0,696.16,529.4
2018,8,4,12,45,903.0,129.0,4.2,22.85,967.0,648.55,492.67
2018,8,4,13,0,898.0,131.0,4.3,22.8,959.0,599.74,454.08
2018,8,4,13,15,894.0,131.0,4.4,22.7,944.0,549.05,413.15
2018,8,4,13,30,890.0,131.0,4.5,22.6,929.0,497.53,370.39
2018,8,4,13,45,890.5,127.0,4.55,22.55,908.5,444.49,325.04
2018,8,4,14,0,891.0,123.0,4.6,22.5,888.0,390.62,277.95
2018,8,4,14,15,882.5,121.5,4.65,22.35,858.0,335.15,229.39
2018,8,4,14,30,874.0,120.0,4.7,22.2,828.0,280.15,181.68
2018,8,4,14,45,858.0,121.0,4.75,22.05,791.0,226.06,137.4
2018,8,4,15,0,842.0,122.0,4.8,21.9,754.0,164.26,92.74
2018,8,4,15,15,829.0,120.0,4.8,21.9,713.5,111.38,66.21
2018,8,4,15,30,816.0,118.0,4.8,21.9,673.0,82.91,64.71
2018,8,4,15,45,785.0,120.0,4.8,21.45,624.5,85.64,67.34
2018,8,4,16,0,754.0,122.0,4.8,21.0,576.0,80.52,63.32
2018,8,4,16,15,715.5,122.0,4.75,20.65,524.0,82.05,64.93
2018,8,4,16,30,677.0,122.0,4.7,20.3,472.0,83.78,66.73
2018,8,4,16,45,638.5,117.5,4.65,20.0,420.5,82.54,65.97
2018,8,4,17,0,600.0,113.0,4.6,19.7,369.0,81.28,65.19
2018,8,4,17,15,565.0,103.5,4.5,19.25,319.0,76.22,61.09
2018,8,4,17,30,530.0,94.0,4.4,18.8,269.0,70.89,56.66
2018,8,4,17,45,483.5,82.5,4.3,18.35,221.0,63.56,50.34
2018,8,4,18,0,437.0,71.0,4.2,17.9,173.0,53.55,41.48
2018,8,4,18,15,374.0,57.5,4.1,17.45,129.5,43.87,32.68
2018,8,4,18,30,311.0,44.0,4.0,17.0,86.0,33.93,23.44
2018,8,4,18,45,215.0,30.5,3.9,16.55,54.0,23.68,12.34
2018,8,4,19,0,119.0,17.0,3.8,16.1,22.0,14.51,0.0
2018,8,4,19,15,59.5,8.5,3.75,15.85,11.0,7.26,0.0
2018,8,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,5,5,15,1.0,2.0,2.85,13.15,2.0,0.0,0.0
2018,8,5,5,30,2.0,4.0,2.9,13.4,4.0,4.79,0.0
2018,8,5,5,45,8.5,10.5,3.0,13.7,11.5,15.04,4.73
2018,8,5,6,0,15.0,17.0,3.1,14.0,19.0,25.88,16.29
2018,8,5,6,15,61.0,35.5,3.05,14.3,48.5,92.73,74.88
2018,8,5,6,30,107.0,54.0,3.0,14.6,78.0,171.52,143.36
2018,8,5,6,45,53.5,63.5,2.95,14.95,75.5,121.57,99.93
2018,8,5,7,0,0.0,73.0,2.9,15.3,73.0,62.1,47.36
2018,8,5,7,15,0.5,93.0,2.8,15.6,93.0,81.53,63.71
2018,8,5,7,30,1.0,113.0,2.7,15.9,113.0,100.81,79.6
2018,8,5,7,45,6.5,141.0,2.6,16.25,144.0,133.21,106.32
2018,8,5,8,0,12.0,169.0,2.5,16.6,175.0,165.53,132.45
2018,8,5,8,15,36.0,207.0,2.45,17.0,228.0,245.94,197.48
2018,8,5,8,30,60.0,245.0,2.4,17.4,281.0,309.96,247.62
2018,8,5,8,45,247.5,245.5,2.35,17.8,410.0,537.29,426.03
2018,8,5,9,0,435.0,246.0,2.3,18.2,539.0,743.59,576.63
2018,8,5,9,15,504.5,242.5,2.35,18.6,602.5,802.85,616.01
2018,8,5,9,30,574.0,239.0,2.4,19.0,666.0,859.21,653.82
2018,8,5,9,45,439.0,299.5,2.4,19.4,635.5,777.26,590.38
2018,8,5,10,0,304.0,360.0,2.4,19.8,605.0,677.34,515.15
2018,8,5,10,15,408.5,333.0,2.5,20.1,674.5,752.54,570.32
2018,8,5,10,30,513.0,306.0,2.6,20.4,744.0,806.95,608.94
2018,8,5,10,45,635.5,257.5,2.65,20.75,815.0,854.4,642.48
2018,8,5,11,0,758.0,209.0,2.7,21.1,886.0,890.73,667.62
2018,8,5,11,15,768.0,207.0,2.75,21.3,903.0,865.91,649.62
2018,8,5,11,30,778.0,205.0,2.8,21.5,920.0,831.77,625.5
2018,8,5,11,45,787.5,201.0,2.85,21.7,930.0,799.81,602.45
2018,8,5,12,0,797.0,197.0,2.9,21.9,940.0,765.1,577.07
2018,8,5,12,15,809.0,190.0,2.95,22.0,944.0,727.12,549.2
2018,8,5,12,30,821.0,183.0,3.0,22.1,948.0,686.59,518.84
2018,8,5,12,45,835.0,172.5,3.05,22.2,945.5,642.14,484.92
2018,8,5,13,0,849.0,162.0,3.1,22.3,943.0,595.29,448.23
2018,8,5,13,15,847.5,159.5,3.15,22.35,928.5,544.35,407.44
2018,8,5,13,30,846.0,157.0,3.2,22.4,914.0,492.58,364.85
2018,8,5,13,45,843.5,153.5,3.25,22.5,892.5,439.06,319.71
2018,8,5,14,0,841.0,150.0,3.3,22.6,871.0,385.2,273.3
2018,8,5,14,15,834.0,147.5,3.4,22.5,842.0,330.6,226.13
2018,8,5,14,30,827.0,145.0,3.5,22.4,813.0,276.5,179.76
2018,8,5,14,45,817.5,142.0,3.55,22.35,778.0,222.37,135.71
2018,8,5,15,0,808.0,139.0,3.6,22.3,743.0,169.44,98.2
2018,8,5,15,15,793.5,136.5,3.6,22.3,702.5,117.96,73.09
2018,8,5,15,30,779.0,134.0,3.6,22.3,662.0,92.67,72.77
2018,8,5,15,45,757.0,131.0,3.65,22.0,615.5,84.0,65.79
2018,8,5,16,0,735.0,128.0,3.7,21.7,569.0,84.07,66.13
2018,8,5,16,15,700.0,126.0,3.7,21.4,517.5,84.55,66.85
2018,8,5,16,30,665.0,124.0,3.7,21.1,466.0,85.12,67.64
2018,8,5,16,45,622.0,120.5,3.65,20.8,414.0,84.61,67.52
2018,8,5,17,0,579.0,117.0,3.6,20.5,362.0,84.18,67.46
2018,8,5,17,15,526.5,110.0,3.55,19.95,310.0,79.03,63.34
2018,8,5,17,30,474.0,103.0,3.5,19.4,258.0,74.77,59.9
2018,8,5,17,45,405.5,91.5,3.45,18.9,208.0,67.15,53.35
2018,8,5,18,0,337.0,80.0,3.4,18.4,158.0,59.35,46.43
2018,8,5,18,15,266.5,63.0,3.35,17.9,115.0,47.34,35.6
2018,8,5,18,30,196.0,46.0,3.3,17.4,72.0,35.0,24.24
2018,8,5,18,45,122.5,28.5,3.25,16.85,42.5,21.94,10.54
2018,8,5,19,0,49.0,11.0,3.2,16.3,13.0,9.39,0.0
2018,8,5,19,15,24.5,5.5,3.2,16.1,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,2.1,13.25,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,2.1,13.5,5.0,12.49,0.0
2018,8,6,5,45,36.5,18.0,2.05,13.75,22.0,52.35,29.1
2018,8,6,6,0,61.0,31.0,2.0,14.0,39.0,89.68,70.03
2018,8,6,6,15,70.5,48.0,1.9,14.35,61.0,120.38,97.92
2018,8,6,6,30,80.0,65.0,1.8,14.7,83.0,150.1,124.1
2018,8,6,6,45,42.5,82.5,1.7,15.0,92.5,123.48,100.83
2018,8,6,7,0,5.0,100.0,1.6,15.3,102.0,96.92,76.93
2018,8,6,7,15,8.0,120.0,1.55,15.65,123.5,118.59,94.99
2018,8,6,7,30,11.0,140.0,1.5,16.0,145.0,140.06,112.44
2018,8,6,7,45,17.5,162.0,1.4,16.35,170.5,166.98,134.15
2018,8,6,8,0,24.0,184.0,1.3,16.7,196.0,193.77,155.29
2018,8,6,8,15,35.0,211.0,1.3,17.25,230.5,249.97,199.41
2018,8,6,8,30,46.0,238.0,1.3,17.8,265.0,287.78,228.0
2018,8,6,8,45,52.5,261.0,1.3,18.35,294.5,315.68,248.31
2018,8,6,9,0,59.0,284.0,1.3,18.9,324.0,342.92,267.82
2018,8,6,9,15,67.5,307.5,1.35,19.5,355.5,371.96,288.53
2018,8,6,9,30,76.0,331.0,1.4,20.1,387.0,400.07,308.24
2018,8,6,9,45,110.5,356.0,1.45,20.7,442.0,474.48,362.24
2018,8,6,10,0,145.0,381.0,1.5,21.3,497.0,525.76,398.13
2018,8,6,10,15,284.0,364.0,1.6,21.8,602.5,648.74,487.29
2018,8,6,10,30,423.0,347.0,1.7,22.3,708.0,761.83,565.68
2018,8,6,10,45,489.0,332.0,1.8,22.8,760.0,788.16,582.69
2018,8,6,11,0,555.0,317.0,1.9,23.3,812.0,809.32,596.79
2018,8,6,11,15,567.0,316.0,2.05,23.6,829.0,791.96,584.73
2018,8,6,11,30,579.0,315.0,2.2,23.9,846.0,771.81,570.91
2018,8,6,11,45,591.0,310.5,2.35,24.2,856.5,745.94,552.97
2018,8,6,12,0,603.0,306.0,2.5,24.5,867.0,715.61,531.62
2018,8,6,12,15,642.0,282.0,2.65,24.65,879.5,687.98,512.46
2018,8,6,12,30,681.0,258.0,2.8,24.8,892.0,656.12,489.57
2018,8,6,12,45,730.5,226.5,2.9,24.95,901.5,620.67,463.17
2018,8,6,13,0,780.0,195.0,3.0,25.1,911.0,580.76,432.43
2018,8,6,13,15,783.0,190.0,3.1,25.05,899.0,533.15,394.97
2018,8,6,13,30,786.0,185.0,3.2,25.0,887.0,484.45,355.54
2018,8,6,13,45,789.0,178.5,3.3,25.0,868.0,433.74,313.36
2018,8,6,14,0,792.0,172.0,3.4,25.0,849.0,382.25,269.54
2018,8,6,14,15,784.5,168.5,3.45,24.85,820.0,329.28,224.4
2018,8,6,14,30,777.0,165.0,3.5,24.7,791.0,276.96,180.23
2018,8,6,14,45,767.0,161.0,3.55,24.6,756.5,224.74,138.46
2018,8,6,15,0,757.0,157.0,3.6,24.5,722.0,165.1,96.24
2018,8,6,15,15,742.0,153.5,3.6,24.5,681.5,114.86,72.02
2018,8,6,15,30,727.0,150.0,3.6,24.5,641.0,92.43,71.94
2018,8,6,15,45,695.0,150.0,3.6,23.95,593.5,94.68,74.2
2018,8,6,16,0,663.0,150.0,3.6,23.4,546.0,97.12,76.64
2018,8,6,16,15,612.0,151.5,3.6,22.95,493.0,100.5,79.87
2018,8,6,16,30,561.0,153.0,3.6,22.5,440.0,103.08,82.46
2018,8,6,16,45,506.5,148.5,3.55,22.05,387.0,101.2,81.3
2018,8,6,17,0,452.0,144.0,3.5,21.6,334.0,99.31,80.1
2018,8,6,17,15,401.0,132.0,3.45,20.9,284.0,92.43,74.63
2018,8,6,17,30,350.0,120.0,3.4,20.2,234.0,85.29,68.8
2018,8,6,17,45,290.0,102.5,3.3,19.55,185.5,75.69,60.62
2018,8,6,18,0,230.0,85.0,3.2,18.9,137.0,63.38,49.82
2018,8,6,18,15,177.0,63.5,3.2,18.35,97.5,48.16,36.2
2018,8,6,18,30,124.0,42.0,3.2,17.8,58.0,32.53,22.02
2018,8,6,18,45,75.5,25.0,3.15,17.3,33.5,19.72,8.34
2018,8,6,19,0,27.0,8.0,3.1,16.8,9.0,6.83,0.0
2018,8,6,19,15,13.5,4.0,3.1,16.55,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,5,15,2.0,4.0,2.2,13.3,4.0,0.0,0.0
2018,8,7,5,30,4.0,8.0,2.2,13.6,8.0,9.57,0.0
2018,8,7,5,45,9.5,24.0,2.25,13.9,25.0,35.33,16.24
2018,8,7,6,0,15.0,40.0,2.3,14.2,42.0,59.55,43.69
2018,8,7,6,15,39.5,60.0,2.25,14.45,68.0,103.06,82.33
2018,8,7,6,30,64.0,80.0,2.2,14.7,94.0,146.31,120.34
2018,8,7,6,45,98.0,101.5,2.15,14.95,129.5,217.1,180.63
2018,8,7,7,0,132.0,123.0,2.1,15.2,165.0,273.42,227.61
2018,8,7,7,15,146.0,145.0,2.05,15.55,199.0,312.71,258.79
2018,8,7,7,30,160.0,167.0,2.0,15.9,233.0,351.56,288.8
2018,8,7,7,45,161.0,190.5,2.0,16.25,264.5,379.33,308.97
2018,8,7,8,0,162.0,214.0,2.0,16.6,296.0,405.91,327.85
2018,8,7,8,15,160.0,237.5,2.0,17.0,325.0,428.33,343.03
2018,8,7,8,30,158.0,261.0,2.0,17.4,354.0,449.48,357.04
2018,8,7,8,45,148.0,282.5,2.0,17.8,375.5,458.92,361.86
2018,8,7,9,0,138.0,304.0,2.0,18.2,397.0,467.19,365.86
2018,8,7,9,15,131.5,324.0,2.05,18.4,417.0,476.15,370.99
2018,8,7,9,30,125.0,344.0,2.1,18.6,437.0,484.09,375.39
2018,8,7,9,45,130.5,363.0,2.2,18.8,464.0,501.72,387.55
2018,8,7,10,0,136.0,382.0,2.3,19.0,491.0,518.05,398.66
2018,8,7,10,15,181.0,392.0,2.4,19.1,542.5,561.29,430.81
2018,8,7,10,30,226.0,402.0,2.5,19.2,594.0,601.74,460.36
2018,8,7,10,45,264.5,398.5,2.6,19.3,629.0,634.65,484.0
2018,8,7,11,0,303.0,395.0,2.7,19.4,664.0,648.28,493.97
2018,8,7,11,15,213.0,422.0,2.8,19.45,613.0,567.28,433.03
2018,8,7,11,30,123.0,449.0,2.9,19.5,562.0,502.88,383.78
2018,8,7,11,45,122.5,453.5,2.95,19.55,566.5,492.84,376.34
2018,8,7,12,0,122.0,458.0,3.0,19.6,571.0,482.19,368.16
2018,8,7,12,15,123.5,458.0,3.05,19.65,572.5,468.75,357.98
2018,8,7,12,30,125.0,458.0,3.1,19.7,574.0,454.87,347.42
2018,8,7,12,45,239.5,422.0,3.1,19.75,642.0,478.47,365.69
2018,8,7,13,0,354.0,386.0,3.1,19.8,710.0,492.77,375.59
2018,8,7,13,15,308.5,401.0,3.15,19.8,680.0,453.62,344.84
2018,8,7,13,30,263.0,416.0,3.2,19.8,650.0,418.06,317.06
2018,8,7,13,45,262.0,403.5,3.25,19.85,632.0,385.92,291.41
2018,8,7,14,0,261.0,391.0,3.3,19.9,614.0,354.31,265.83
2018,8,7,14,15,444.0,319.0,3.3,19.85,682.5,328.1,238.39
2018,8,7,14,30,627.0,247.0,3.3,19.8,751.0,288.38,198.1
2018,8,7,14,45,624.0,236.5,3.35,19.7,719.5,239.89,159.03
2018,8,7,15,0,621.0,226.0,3.4,19.6,688.0,192.21,125.2
2018,8,7,15,15,604.5,219.0,3.4,19.6,648.0,147.13,102.88
2018,8,7,15,30,588.0,212.0,3.4,19.6,608.0,129.56,104.64
2018,8,7,15,45,576.5,201.0,3.45,19.3,567.0,125.72,101.84
2018,8,7,16,0,565.0,190.0,3.5,19.0,526.0,121.56,98.75
2018,8,7,16,15,551.5,177.0,3.45,18.7,482.0,115.82,94.3
2018,8,7,16,30,538.0,164.0,3.4,18.4,438.0,109.68,89.48
2018,8,7,16,45,513.0,151.5,3.4,18.15,390.5,103.31,84.39
2018,8,7,17,0,488.0,139.0,3.4,17.9,343.0,96.59,78.94
2018,8,7,17,15,450.0,125.5,3.35,17.5,294.0,88.7,72.42
2018,8,7,17,30,412.0,112.0,3.3,17.1,245.0,80.48,65.46
2018,8,7,17,45,364.0,96.0,3.25,16.7,198.0,70.09,56.39
2018,8,7,18,0,316.0,80.0,3.2,16.3,151.0,59.31,46.75
2018,8,7,18,15,252.0,62.0,3.15,15.95,109.5,46.61,35.18
2018,8,7,18,30,188.0,44.0,3.1,15.6,68.0,33.53,23.02
2018,8,7,18,45,117.0,27.5,3.05,15.2,40.0,21.2,8.77
2018,8,7,19,0,46.0,11.0,3.0,14.8,12.0,9.39,0.0
2018,8,7,19,15,23.0,5.5,3.0,14.65,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,8,5,15,6.5,3.5,2.0,13.2,3.5,0.0,0.0
2018,8,8,5,30,13.0,7.0,2.0,13.5,7.0,14.86,0.0
2018,8,8,5,45,11.0,18.0,2.0,13.85,18.5,24.85,8.85
2018,8,8,6,0,9.0,29.0,2.0,14.2,30.0,35.36,23.64
2018,8,8,6,15,4.5,47.5,1.9,14.5,48.0,47.04,34.19
2018,8,8,6,30,0.0,66.0,1.8,14.8,66.0,61.77,46.92
2018,8,8,6,45,8.5,89.0,1.7,15.15,91.5,92.58,73.51
2018,8,8,7,0,17.0,112.0,1.6,15.5,117.0,123.06,99.34
2018,8,8,7,15,27.5,133.5,1.55,15.85,144.0,168.72,137.24
2018,8,8,7,30,38.0,155.0,1.5,16.2,171.0,200.61,162.99
2018,8,8,7,45,49.5,179.0,1.45,16.55,202.5,236.56,191.48
2018,8,8,8,0,61.0,203.0,1.4,16.9,234.0,272.15,219.03
2018,8,8,8,15,71.0,227.0,1.35,17.3,266.5,305.79,244.35
2018,8,8,8,30,81.0,251.0,1.3,17.7,299.0,338.85,268.69
2018,8,8,8,45,88.0,273.5,1.3,18.1,329.5,366.41,288.4
2018,8,8,9,0,95.0,296.0,1.3,18.5,360.0,393.21,307.28
2018,8,8,9,15,100.0,317.5,1.3,18.85,388.5,416.01,322.92
2018,8,8,9,30,105.0,339.0,1.3,19.2,417.0,437.9,337.73
2018,8,8,9,45,247.0,325.0,1.3,19.55,519.5,595.5,454.33
2018,8,8,10,0,389.0,311.0,1.3,19.9,622.0,725.88,545.37
2018,8,8,10,15,455.5,304.0,1.35,20.15,681.0,767.6,572.79
2018,8,8,10,30,522.0,297.0,1.4,20.4,740.0,804.82,597.7
2018,8,8,10,45,623.5,260.0,1.45,20.7,803.5,843.56,624.3
2018,8,8,11,0,725.0,223.0,1.5,21.0,867.0,872.33,643.87
2018,8,8,11,15,733.0,223.0,1.55,21.15,883.5,848.21,626.81
2018,8,8,11,30,741.0,223.0,1.6,21.3,900.0,821.09,608.12
2018,8,8,11,45,726.0,229.0,1.65,21.5,897.0,778.59,578.34
2018,8,8,12,0,711.0,235.0,1.7,21.7,894.0,734.87,547.38
2018,8,8,12,15,686.0,245.0,1.75,21.75,881.0,686.65,512.91
2018,8,8,12,30,661.0,255.0,1.8,21.8,868.0,638.59,477.9
2018,8,8,12,45,679.5,247.5,1.9,21.9,873.0,603.74,452.0
2018,8,8,13,0,698.0,240.0,2.0,22.0,878.0,566.34,423.19
2018,8,8,13,15,579.5,280.0,2.05,22.0,804.0,493.1,367.7
2018,8,8,13,30,461.0,320.0,2.1,22.0,730.0,433.38,322.14
2018,8,8,13,45,565.5,274.5,2.15,22.0,764.5,406.35,297.94
2018,8,8,14,0,670.0,229.0,2.2,22.0,799.0,371.74,265.74
2018,8,8,14,15,695.0,214.0,2.3,21.9,787.5,324.89,225.03
2018,8,8,14,30,720.0,199.0,2.4,21.8,776.0,275.48,182.39
2018,8,8,14,45,710.0,193.5,2.5,21.65,741.5,224.11,141.66
2018,8,8,15,0,700.0,188.0,2.6,21.5,707.0,174.19,107.35
2018,8,8,15,15,684.5,183.0,2.6,21.5,667.0,125.96,84.9
2018,8,8,15,30,669.0,178.0,2.6,21.5,627.0,108.89,86.58
2018,8,8,15,45,650.5,171.5,2.7,21.1,583.0,108.04,86.28
2018,8,8,16,0,632.0,165.0,2.8,20.7,539.0,107.02,85.83
2018,8,8,16,15,609.5,156.5,2.85,20.35,492.0,104.39,84.0
2018,8,8,16,30,587.0,148.0,2.9,20.0,445.0,101.51,81.96
2018,8,8,16,45,556.0,138.0,2.95,19.7,395.5,95.38,77.08
2018,8,8,17,0,525.0,128.0,3.0,19.4,346.0,89.93,72.74
2018,8,8,17,15,483.5,117.0,3.0,18.9,296.5,83.45,67.47
2018,8,8,17,30,442.0,106.0,3.0,18.4,247.0,76.72,61.84
2018,8,8,17,45,389.0,91.5,3.0,17.95,199.0,67.19,53.57
2018,8,8,18,0,336.0,77.0,3.0,17.5,151.0,57.34,44.78
2018,8,8,18,15,268.0,60.0,2.95,17.05,109.0,45.27,33.81
2018,8,8,18,30,200.0,43.0,2.9,16.6,67.0,32.85,22.25
2018,8,8,18,45,124.0,26.5,2.8,16.15,39.0,20.47,7.3
2018,8,8,19,0,48.0,10.0,2.7,15.7,11.0,8.54,0.0
2018,8,8,19,15,24.0,5.0,2.7,15.5,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,9,5,15,16.0,3.5,1.7,13.05,4.0,0.0,0.0
2018,8,9,5,30,32.0,7.0,1.7,13.4,8.0,27.83,0.0
2018,8,9,5,45,88.5,22.5,1.7,13.75,31.5,112.28,54.54
2018,8,9,6,0,145.0,38.0,1.7,14.1,55.0,184.85,147.46
2018,8,9,6,15,200.5,58.5,1.6,14.45,94.5,261.05,215.44
2018,8,9,6,30,256.0,79.0,1.5,14.8,134.0,338.73,281.4
2018,8,9,6,45,302.5,97.0,1.45,15.2,179.5,406.54,336.85
2018,8,9,7,0,349.0,115.0,1.4,15.6,225.0,495.71,405.89
2018,8,9,7,15,388.5,131.0,1.35,16.05,273.5,557.99,451.66
2018,8,9,7,30,428.0,147.0,1.3,16.5,322.0,620.47,495.85
2018,8,9,7,45,418.0,164.0,1.25,17.0,354.0,636.04,503.28
2018,8,9,8,0,408.0,181.0,1.2,17.5,386.0,649.21,509.12
2018,8,9,8,15,383.5,205.0,1.2,17.95,413.0,631.58,493.3
2018,8,9,8,30,359.0,229.0,1.2,18.4,440.0,633.74,491.58
2018,8,9,8,45,471.0,219.5,1.2,18.9,519.5,753.91,575.54
2018,8,9,9,0,583.0,210.0,1.2,19.4,599.0,850.9,639.52
2018,8,9,9,15,596.0,217.0,1.2,19.9,636.0,871.83,649.24
2018,8,9,9,30,609.0,224.0,1.2,20.4,673.0,882.86,653.54
2018,8,9,9,45,521.0,268.5,1.2,20.85,665.5,824.27,609.86
2018,8,9,10,0,433.0,313.0,1.2,21.3,658.0,769.99,569.55
2018,8,9,10,15,534.0,282.0,1.25,21.75,723.5,819.65,604.31
2018,8,9,10,30,635.0,251.0,1.3,22.2,789.0,868.47,636.5
2018,8,9,10,45,668.5,241.5,1.3,22.65,821.5,866.21,632.97
2018,8,9,11,0,702.0,232.0,1.3,23.1,854.0,859.67,627.23
2018,8,9,11,15,547.5,311.0,1.4,23.4,801.0,768.57,563.12
2018,8,9,11,30,393.0,390.0,1.5,23.7,748.0,676.41,497.81
2018,8,9,11,45,386.0,395.0,1.55,23.95,749.5,650.94,480.12
2018,8,9,12,0,379.0,400.0,1.6,24.2,751.0,624.58,461.04
2018,8,9,12,15,362.5,405.5,1.7,24.3,741.0,591.44,437.46
2018,8,9,12,30,346.0,411.0,1.8,24.4,731.0,558.63,413.79
2018,8,9,12,45,519.0,328.5,1.9,24.5,804.0,571.35,423.73
2018,8,9,13,0,692.0,246.0,2.0,24.6,877.0,566.08,418.83
2018,8,9,13,15,723.0,228.5,2.1,24.6,878.0,525.18,386.69
2018,8,9,13,30,754.0,211.0,2.2,24.6,879.0,480.86,350.88
2018,8,9,13,45,749.5,207.0,2.3,24.55,857.0,428.89,308.56
2018,8,9,14,0,745.0,203.0,2.4,24.5,835.0,377.04,265.33
2018,8,9,14,15,737.0,199.5,2.45,24.45,806.5,324.86,221.38
2018,8,9,14,30,729.0,196.0,2.5,24.4,778.0,273.52,178.63
2018,8,9,14,45,719.0,190.0,2.55,24.3,743.0,221.3,137.71
2018,8,9,15,0,709.0,184.0,2.6,24.2,708.0,170.54,103.45
2018,8,9,15,15,693.0,179.5,2.6,24.2,667.5,122.09,81.97
2018,8,9,15,30,677.0,175.0,2.6,24.2,627.0,107.42,84.44
2018,8,9,15,45,659.0,167.5,2.65,23.95,582.5,105.83,83.47
2018,8,9,16,0,641.0,160.0,2.7,23.7,538.0,104.03,82.32
2018,8,9,16,15,619.0,151.5,2.7,23.35,490.5,101.27,80.39
2018,8,9,16,30,597.0,143.0,2.7,23.0,443.0,98.26,78.24
2018,8,9,16,45,567.5,133.0,2.7,22.7,393.5,93.78,74.81
2018,8,9,17,0,538.0,123.0,2.7,22.4,344.0,86.9,69.28
2018,8,9,17,15,498.5,112.0,2.65,21.8,295.0,80.33,64.01
2018,8,9,17,30,459.0,101.0,2.6,21.2,246.0,73.51,58.36
2018,8,9,17,45,407.0,87.5,2.5,20.6,198.5,64.58,50.71
2018,8,9,18,0,355.0,74.0,2.4,20.0,151.0,55.35,42.57
2018,8,9,18,15,284.0,58.0,2.45,19.45,109.0,43.92,32.26
2018,8,9,18,30,213.0,42.0,2.5,18.9,67.0,32.18,21.33
2018,8,9,18,45,132.0,26.0,2.5,18.35,39.0,20.12,5.79
2018,8,9,19,0,51.0,10.0,2.5,17.8,11.0,8.54,0.0
2018,8,9,19,15,25.5,5.0,2.55,17.55,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,10,5,15,6.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,8,10,5,30,13.0,5.0,2.0,14.3,5.0,13.14,0.0
2018,8,10,5,45,24.5,13.5,2.05,14.65,15.5,35.64,11.31
2018,8,10,6,0,36.0,22.0,2.1,15.0,26.0,56.23,41.15
2018,8,10,6,15,18.0,36.5,2.05,15.35,38.5,49.0,36.15
2018,8,10,6,30,0.0,51.0,2.0,15.7,51.0,43.54,31.31
2018,8,10,6,45,3.5,77.0,1.95,16.05,78.0,73.61,57.08
2018,8,10,7,0,7.0,103.0,1.9,16.4,105.0,103.39,82.21
2018,8,10,7,15,12.5,124.0,1.9,16.9,128.5,128.44,102.97
2018,8,10,7,30,18.0,145.0,1.9,17.4,152.0,153.34,123.18
2018,8,10,7,45,61.0,175.5,1.9,17.85,205.0,243.69,197.36
2018,8,10,8,0,104.0,206.0,1.9,18.3,258.0,318.67,256.82
2018,8,10,8,15,96.0,227.0,1.9,18.85,279.0,331.05,264.27
2018,8,10,8,30,88.0,248.0,1.9,19.4,300.0,342.61,271.26
2018,8,10,8,45,89.5,270.0,1.9,19.95,326.5,364.11,286.14
2018,8,10,9,0,91.0,292.0,1.9,20.5,353.0,384.85,300.18
2018,8,10,9,15,148.0,315.5,1.9,20.9,421.5,483.16,373.49
2018,8,10,9,30,205.0,339.0,1.9,21.3,490.0,557.98,427.18
2018,8,10,9,45,276.0,338.0,1.95,21.7,551.5,637.56,483.62
2018,8,10,10,0,347.0,337.0,2.0,22.1,613.0,693.53,522.47
2018,8,10,10,15,298.5,369.0,2.05,22.4,612.5,666.5,500.25
2018,8,10,10,30,250.0,401.0,2.1,22.7,612.0,638.59,478.17
2018,8,10,10,45,249.5,412.5,2.15,22.95,628.0,633.67,473.84
2018,8,10,11,0,249.0,424.0,2.2,23.2,644.0,627.18,468.29
2018,8,10,11,15,300.5,409.0,2.3,23.35,679.0,638.64,477.21
2018,8,10,11,30,352.0,394.0,2.4,23.5,714.0,646.32,483.16
2018,8,10,11,45,599.5,272.0,2.5,23.6,823.0,715.71,536.21
2018,8,10,12,0,847.0,150.0,2.6,23.7,932.0,748.69,562.25
2018,8,10,12,15,843.5,152.5,2.7,23.7,931.0,707.47,531.77
2018,8,10,12,30,840.0,155.0,2.8,23.7,930.0,669.14,503.0
2018,8,10,12,45,833.5,157.0,2.95,23.7,921.0,621.46,467.05
2018,8,10,13,0,827.0,159.0,3.1,23.7,912.0,572.88,429.38
2018,8,10,13,15,825.5,156.5,3.2,23.6,897.5,522.73,389.46
2018,8,10,13,30,824.0,154.0,3.3,23.5,883.0,471.77,347.67
2018,8,10,13,45,821.5,150.5,3.4,23.4,861.5,419.09,303.38
2018,8,10,14,0,819.0,147.0,3.5,23.3,840.0,366.09,257.82
2018,8,10,14,15,813.0,144.0,3.6,23.2,812.0,312.36,211.36
2018,8,10,14,30,807.0,141.0,3.7,23.1,784.0,259.06,165.94
