Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,45,799.5,137.0,3.75,22.95,750.0,205.49,123.22
2018,8,10,15,0,792.0,133.0,3.8,22.8,716.0,152.91,87.85
2018,8,10,15,15,778.0,130.0,3.8,22.8,675.5,101.91,66.84
2018,8,10,15,30,764.0,127.0,3.8,22.8,635.0,88.56,69.27
2018,8,10,15,45,749.0,121.5,3.9,22.4,591.0,86.83,68.14
2018,8,10,16,0,734.0,116.0,4.0,22.0,547.0,77.22,60.33
2018,8,10,16,15,715.5,109.5,4.0,21.75,499.5,74.72,58.47
2018,8,10,16,30,697.0,103.0,4.0,21.5,452.0,72.01,56.42
2018,8,10,16,45,668.0,97.5,3.95,21.2,402.5,69.64,54.66
2018,8,10,17,0,639.0,92.0,3.9,20.9,353.0,67.16,52.76
2018,8,10,17,15,598.0,85.5,3.85,20.5,303.0,63.69,49.98
2018,8,10,17,30,557.0,79.0,3.8,20.1,253.0,60.11,47.01
2018,8,10,17,45,500.5,70.0,3.7,19.7,204.5,54.29,41.95
2018,8,10,18,0,444.0,61.0,3.6,19.3,156.0,48.31,36.55
2018,8,10,18,15,361.0,50.0,3.45,18.85,113.5,40.29,29.17
2018,8,10,18,30,278.0,39.0,3.3,18.4,71.0,30.17,19.57
2018,8,10,18,45,173.0,25.0,3.1,18.0,41.5,19.45,3.91
2018,8,10,19,0,68.0,11.0,2.9,17.6,12.0,9.39,0.0
2018,8,10,19,15,34.0,5.5,2.85,17.45,6.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,11,5,15,27.5,5.0,2.6,15.15,5.5,0.0,0.0
2018,8,11,5,30,55.0,10.0,2.7,15.4,11.0,46.02,0.0
2018,8,11,5,45,150.0,25.0,2.8,15.7,39.0,175.77,64.03
2018,8,11,6,0,245.0,40.0,2.9,16.0,67.0,284.9,225.25
2018,8,11,6,15,324.5,53.0,2.9,16.3,109.0,370.24,303.73
2018,8,11,6,30,404.0,66.0,2.9,16.6,151.0,461.61,380.69
2018,8,11,6,45,442.0,78.0,2.85,16.95,194.5,519.93,428.01
2018,8,11,7,0,480.0,90.0,2.8,17.3,238.0,579.28,473.8
2018,8,11,7,15,504.5,102.5,2.85,17.75,283.5,627.26,509.05
2018,8,11,7,30,529.0,115.0,2.9,18.2,329.0,674.45,542.44
2018,8,11,7,45,582.5,119.0,2.95,18.7,384.0,747.99,594.07
2018,8,11,8,0,636.0,123.0,3.0,19.2,439.0,811.77,636.9
2018,8,11,8,15,629.5,137.5,3.05,19.65,477.5,827.08,644.49
2018,8,11,8,30,623.0,152.0,3.1,20.1,516.0,839.16,650.15
2018,8,11,8,45,667.0,151.0,3.15,20.55,568.5,881.17,676.81
2018,8,11,9,0,711.0,150.0,3.2,21.0,621.0,920.25,700.84
2018,8,11,9,15,737.0,150.5,3.2,21.3,666.0,939.86,711.42
2018,8,11,9,30,763.0,151.0,3.2,21.6,711.0,948.51,714.75
2018,8,11,9,45,769.5,157.0,3.2,21.9,745.0,948.39,712.38
2018,8,11,10,0,776.0,163.0,3.2,22.2,779.0,944.79,707.88
2018,8,11,10,15,785.0,165.0,3.25,22.4,808.0,936.07,700.76
2018,8,11,10,30,794.0,167.0,3.3,22.6,837.0,923.86,691.46
2018,8,11,10,45,800.0,169.0,3.35,22.75,859.5,905.49,678.26
2018,8,11,11,0,806.0,171.0,3.4,22.9,882.0,883.84,662.95
2018,8,11,11,15,810.5,171.5,3.45,22.95,897.0,856.37,643.98
2018,8,11,11,30,815.0,172.0,3.5,23.0,912.0,825.98,623.0
2018,8,11,11,45,817.5,172.5,3.55,23.05,920.0,791.27,598.02
2018,8,11,12,0,820.0,173.0,3.6,23.1,928.0,754.11,570.69
2018,8,11,12,15,821.0,172.5,3.65,23.1,928.5,712.84,540.05
2018,8,11,12,30,822.0,172.0,3.7,23.1,929.0,669.7,507.38
2018,8,11,12,45,821.5,170.0,3.75,23.1,921.0,622.83,471.23
2018,8,11,13,0,821.0,168.0,3.8,23.1,913.0,574.69,433.19
2018,8,11,13,15,816.5,167.0,3.85,23.05,897.5,524.26,392.47
2018,8,11,13,30,812.0,166.0,3.9,23.0,882.0,473.31,350.23
2018,8,11,13,45,805.5,164.5,3.95,22.95,859.5,420.93,305.88
2018,8,11,14,0,799.0,163.0,4.0,22.9,837.0,368.65,260.75
2018,8,11,14,15,789.5,161.0,4.0,22.8,807.5,315.56,214.84
2018,8,11,14,30,780.0,159.0,4.0,22.7,778.0,263.31,170.48
2018,8,11,14,45,767.5,155.5,4.0,22.55,742.0,210.68,128.95
2018,8,11,15,0,755.0,152.0,4.0,22.4,706.0,150.96,88.32
2018,8,11,15,15,739.5,148.5,4.0,22.4,665.5,100.72,68.01
2018,8,11,15,30,724.0,145.0,4.0,22.4,625.0,90.33,70.89
2018,8,11,15,45,704.5,140.5,3.95,22.05,580.5,89.86,70.81
2018,8,11,16,0,685.0,136.0,3.9,21.7,536.0,89.3,70.65
2018,8,11,16,15,659.0,130.0,3.85,21.4,487.5,87.54,69.48
2018,8,11,16,30,633.0,124.0,3.8,21.1,439.0,85.64,68.18
2018,8,11,16,45,600.0,117.0,3.75,20.8,389.5,82.79,66.05
2018,8,11,17,0,567.0,110.0,3.7,20.5,340.0,79.79,63.75
2018,8,11,17,15,523.0,101.5,3.65,20.1,290.5,75.36,60.18
2018,8,11,17,30,479.0,93.0,3.6,19.7,241.0,68.31,54.22
2018,8,11,17,45,420.0,81.5,3.55,19.25,193.5,60.56,47.48
2018,8,11,18,0,361.0,70.0,3.5,18.8,146.0,52.6,40.33
2018,8,11,18,15,283.5,55.5,3.5,18.4,105.0,42.15,30.77
2018,8,11,18,30,206.0,41.0,3.5,18.0,64.0,31.46,20.53
2018,8,11,18,45,121.5,24.5,3.45,17.55,36.5,18.99,1.72
2018,8,11,19,0,37.0,8.0,3.4,17.1,9.0,6.83,0.0
2018,8,11,19,15,18.5,4.0,3.4,16.9,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,11.0,3.5,2.1,14.5,3.5,0.0,0.0
2018,8,12,5,30,22.0,7.0,2.1,14.8,7.0,20.95,0.0
2018,8,12,5,45,79.0,23.0,2.1,15.05,30.5,106.47,27.24
2018,8,12,6,0,136.0,39.0,2.1,15.3,54.0,182.89,143.19
2018,8,12,6,15,194.0,58.0,2.0,15.6,92.0,256.74,210.57
2018,8,12,6,30,252.0,77.0,1.9,15.9,130.0,333.2,276.1
2018,8,12,6,45,279.0,92.5,1.8,16.2,166.0,379.79,314.85
2018,8,12,7,0,306.0,108.0,1.7,16.5,202.0,427.36,352.6
2018,8,12,7,15,339.5,126.5,1.65,16.95,248.5,485.65,396.91
2018,8,12,7,30,373.0,145.0,1.6,17.4,295.0,565.51,455.12
2018,8,12,7,45,425.0,155.5,1.55,17.85,348.5,631.82,502.02
2018,8,12,8,0,477.0,166.0,1.5,18.3,402.0,698.05,547.24
2018,8,12,8,15,523.0,171.5,1.5,18.75,455.0,751.62,582.56
2018,8,12,8,30,569.0,177.0,1.5,19.2,508.0,803.86,615.6
2018,8,12,8,45,592.5,182.5,1.5,19.6,551.5,840.55,637.42
2018,8,12,9,0,616.0,188.0,1.5,20.0,595.0,866.52,651.88
2018,8,12,9,15,648.5,186.5,1.6,20.35,639.0,890.97,666.71
2018,8,12,9,30,681.0,185.0,1.7,20.7,683.0,911.96,679.24
2018,8,12,9,45,715.0,177.5,1.8,21.05,723.0,924.32,686.12
2018,8,12,10,0,749.0,170.0,1.9,21.4,763.0,932.79,690.61
2018,8,12,10,15,706.5,196.5,2.0,21.6,772.5,900.86,668.9
2018,8,12,10,30,664.0,223.0,2.1,21.8,782.0,865.92,644.99
2018,8,12,10,45,461.5,317.5,2.2,22.0,711.0,745.8,557.89
2018,8,12,11,0,259.0,412.0,2.3,22.2,640.0,623.81,467.87
2018,8,12,11,15,256.0,394.0,2.4,22.3,622.5,586.7,442.29
2018,8,12,11,30,253.0,376.0,2.5,22.4,605.0,549.75,415.91
2018,8,12,11,45,187.5,371.0,2.65,22.5,541.5,470.32,357.15
2018,8,12,12,0,122.0,366.0,2.8,22.6,478.0,404.3,307.43
2018,8,12,12,15,76.5,365.0,2.9,22.5,435.0,356.91,271.53
2018,8,12,12,30,31.0,364.0,3.0,22.4,392.0,319.09,242.58
2018,8,12,12,45,31.0,361.0,3.1,22.35,389.0,310.53,236.3
2018,8,12,13,0,31.0,358.0,3.2,22.3,386.0,302.02,229.95
2018,8,12,13,15,33.0,358.0,3.3,22.15,387.5,296.7,226.07
2018,8,12,13,30,35.0,358.0,3.4,22.0,389.0,291.03,221.88
2018,8,12,13,45,94.5,342.0,3.5,21.85,422.5,288.45,219.06
2018,8,12,14,0,154.0,326.0,3.6,21.7,456.0,285.63,215.01
2018,8,12,14,15,436.5,245.0,3.7,21.55,594.5,273.64,195.44
2018,8,12,14,30,719.0,164.0,3.8,21.4,733.0,244.89,159.38
2018,8,12,14,45,752.0,148.0,3.85,21.2,719.5,201.17,122.91
2018,8,12,15,0,785.0,132.0,3.9,21.0,706.0,146.86,85.13
2018,8,12,15,15,770.5,129.0,3.9,21.0,665.5,96.2,66.14
2018,8,12,15,30,756.0,126.0,3.9,21.0,625.0,88.08,69.41
2018,8,12,15,45,741.0,121.5,3.95,20.5,581.5,78.99,62.04
2018,8,12,16,0,726.0,117.0,4.0,20.0,538.0,78.0,61.52
2018,8,12,16,15,707.0,110.5,4.0,19.7,491.0,75.5,59.66
2018,8,12,16,30,688.0,104.0,4.0,19.4,444.0,72.8,57.62
2018,8,12,16,45,659.0,98.0,4.0,19.1,394.5,70.12,55.57
2018,8,12,17,0,630.0,92.0,4.0,18.8,345.0,67.3,53.36
2018,8,12,17,15,588.0,85.0,3.95,18.4,295.0,63.45,50.22
2018,8,12,17,30,546.0,78.0,3.9,18.0,245.0,59.48,46.87
2018,8,12,17,45,487.0,69.5,3.85,17.6,197.0,54.04,42.08
2018,8,12,18,0,428.0,61.0,3.8,17.2,149.0,48.48,36.97
2018,8,12,18,15,341.5,49.5,3.75,16.9,107.0,38.02,27.35
2018,8,12,18,30,255.0,38.0,3.7,16.6,65.0,29.38,18.75
2018,8,12,18,45,151.0,23.0,3.6,16.25,37.0,17.9,0.0
2018,8,12,19,0,47.0,8.0,3.5,15.9,9.0,6.83,0.0
2018,8,12,19,15,23.5,4.0,3.4,15.75,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,5,15,13.5,3.5,2.6,13.7,3.5,0.0,0.0
2018,8,13,5,30,27.0,7.0,2.7,14.0,7.0,24.34,0.0
2018,8,13,5,45,39.0,15.0,2.8,14.3,17.5,58.81,6.1
2018,8,13,6,0,51.0,23.0,2.9,14.6,28.0,83.74,62.83
2018,8,13,6,15,50.0,34.5,2.9,14.9,42.0,84.2,66.54
2018,8,13,6,30,49.0,46.0,2.9,15.2,56.0,97.29,78.59
2018,8,13,6,45,24.5,59.0,2.9,15.5,64.0,78.07,61.85
2018,8,13,7,0,0.0,72.0,2.9,15.8,72.0,61.83,47.07
2018,8,13,7,15,0.0,84.5,2.9,16.15,84.5,72.93,56.35
2018,8,13,7,30,0.0,97.0,2.9,16.5,97.0,83.99,65.4
2018,8,13,7,45,0.0,109.5,2.85,16.8,109.5,95.01,74.29
2018,8,13,8,0,0.0,122.0,2.8,17.1,122.0,106.0,83.02
2018,8,13,8,15,0.0,133.5,2.8,17.35,133.5,115.97,90.84
2018,8,13,8,30,0.0,145.0,2.8,17.6,145.0,125.93,98.57
2018,8,13,8,45,1.0,157.0,2.8,17.85,157.5,137.33,107.47
2018,8,13,9,0,2.0,169.0,2.8,18.1,170.0,148.69,116.25
2018,8,13,9,15,7.0,195.5,2.8,18.3,200.5,177.65,139.24
2018,8,13,9,30,12.0,222.0,2.8,18.5,231.0,206.32,161.69
2018,8,13,9,45,23.5,263.0,2.85,18.7,281.5,271.51,212.64
2018,8,13,10,0,35.0,304.0,2.9,18.9,332.0,320.43,249.99
2018,8,13,10,15,36.5,319.5,2.9,19.05,349.5,332.64,258.58
2018,8,13,10,30,38.0,335.0,2.9,19.2,367.0,344.21,266.79
2018,8,13,10,45,37.0,345.5,2.95,19.3,377.5,348.05,269.17
2018,8,13,11,0,36.0,356.0,3.0,19.4,388.0,351.48,271.31
2018,8,13,11,15,36.0,362.5,3.05,19.45,395.0,351.66,271.12
2018,8,13,11,30,36.0,369.0,3.1,19.5,402.0,351.48,270.72
2018,8,13,11,45,52.5,375.0,3.15,19.55,423.0,363.03,279.65
2018,8,13,12,0,69.0,381.0,3.2,19.6,444.0,372.84,287.14
2018,8,13,12,15,69.5,381.0,3.3,19.6,444.5,365.06,281.08
2018,8,13,12,30,70.0,381.0,3.4,19.6,445.0,357.05,274.89
2018,8,13,12,45,84.5,390.0,3.45,19.6,466.5,363.89,279.97
2018,8,13,13,0,99.0,399.0,3.5,19.6,488.0,368.63,283.24
2018,8,13,13,15,112.5,389.5,3.55,19.55,489.5,352.76,270.83
2018,8,13,13,30,126.0,380.0,3.6,19.5,491.0,338.7,259.55
2018,8,13,13,45,158.5,365.5,3.7,19.45,501.0,327.23,249.62
2018,8,13,14,0,191.0,351.0,3.8,19.4,511.0,312.6,236.62
2018,8,13,14,15,498.5,246.0,3.85,19.3,644.0,288.91,206.68
2018,8,13,14,30,806.0,141.0,3.9,19.2,777.0,251.93,162.56
2018,8,13,14,45,797.0,137.0,3.95,19.1,742.0,198.03,119.62
2018,8,13,15,0,788.0,133.0,4.0,19.0,707.0,145.31,85.14
2018,8,13,15,15,773.5,130.0,4.0,19.0,666.5,94.44,75.15
2018,8,13,15,30,759.0,127.0,4.0,19.0,626.0,88.98,70.75
2018,8,13,15,45,646.0,139.5,4.05,18.65,543.0,88.57,70.71
2018,8,13,16,0,533.0,152.0,4.1,18.3,460.0,97.76,78.91
2018,8,13,16,15,419.5,155.0,4.05,18.0,384.0,101.16,82.18
2018,8,13,16,30,306.0,158.0,4.0,17.7,308.0,109.95,90.13
2018,8,13,16,45,351.5,140.5,4.0,17.45,294.5,94.83,77.41
2018,8,13,17,0,397.0,123.0,4.0,17.2,281.0,85.6,69.7
2018,8,13,17,15,362.5,111.0,4.0,16.9,239.5,78.57,63.8
2018,8,13,17,30,328.0,99.0,4.0,16.6,198.0,71.24,57.49
2018,8,13,17,45,327.5,82.5,3.95,16.25,165.0,60.68,48.14
2018,8,13,18,0,327.0,66.0,3.9,15.9,132.0,49.59,38.11
2018,8,13,18,15,276.5,52.0,3.85,15.6,96.5,39.6,28.82
2018,8,13,18,30,226.0,38.0,3.8,15.3,61.0,29.31,18.59
2018,8,13,18,45,131.5,23.0,3.75,15.05,34.5,17.88,0.0
2018,8,13,19,0,37.0,8.0,3.7,14.8,8.0,6.83,0.0
2018,8,13,19,15,18.5,4.0,3.65,14.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.15,14.35,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.2,14.6,4.0,8.17,0.0
2018,8,14,5,45,34.5,18.5,3.3,14.8,21.5,53.65,0.0
2018,8,14,6,0,62.0,33.0,3.4,15.0,39.0,99.65,75.11
2018,8,14,6,15,91.0,51.0,3.4,15.25,66.0,146.47,118.92
2018,8,14,6,30,120.0,69.0,3.4,15.5,93.0,193.5,160.71
2018,8,14,6,45,60.0,74.0,3.45,15.8,86.0,144.28,118.63
2018,8,14,7,0,0.0,79.0,3.5,16.1,79.0,69.65,53.58
2018,8,14,7,15,1.0,97.5,3.5,16.35,98.0,88.0,69.04
2018,8,14,7,30,2.0,116.0,3.5,16.6,117.0,106.13,84.0
2018,8,14,7,45,3.0,122.5,3.5,16.85,124.0,111.34,88.01
2018,8,14,8,0,4.0,129.0,3.5,17.1,131.0,116.99,92.34
2018,8,14,8,15,6.5,151.5,3.45,17.35,155.0,140.38,111.23
2018,8,14,8,30,9.0,174.0,3.4,17.6,179.0,163.6,129.7
2018,8,14,8,45,9.5,186.0,3.4,17.8,192.0,174.12,137.67
2018,8,14,9,0,10.0,198.0,3.4,18.0,205.0,184.61,145.59
2018,8,14,9,15,24.0,232.5,3.4,18.2,250.0,247.33,195.46
2018,8,14,9,30,38.0,267.0,3.4,18.4,295.0,293.97,231.7
2018,8,14,9,45,63.0,284.0,3.4,18.6,332.5,331.78,261.14
2018,8,14,10,0,88.0,301.0,3.4,18.8,370.0,368.29,289.18
2018,8,14,10,15,142.0,331.5,3.4,18.95,448.0,461.72,360.53
2018,8,14,10,30,196.0,362.0,3.4,19.1,526.0,532.56,413.25
2018,8,14,10,45,156.5,382.0,3.45,19.2,515.5,504.95,390.4
2018,8,14,11,0,117.0,402.0,3.5,19.3,505.0,477.95,368.55
2018,8,14,11,15,183.5,383.5,3.55,19.35,547.5,505.05,390.29
2018,8,14,11,30,250.0,365.0,3.6,19.4,590.0,536.52,414.48
2018,8,14,11,45,354.5,334.0,3.65,19.5,656.5,577.88,446.17
2018,8,14,12,0,459.0,303.0,3.7,19.6,723.0,602.62,464.92
2018,8,14,12,15,615.5,246.0,3.75,19.6,809.0,631.8,487.18
2018,8,14,12,30,772.0,189.0,3.8,19.6,895.0,646.51,497.52
2018,8,14,12,45,790.5,179.0,3.85,19.6,896.5,606.37,465.49
2018,8,14,13,0,809.0,169.0,3.9,19.6,898.0,563.4,430.62
2018,8,14,13,15,807.5,166.5,3.95,19.6,883.5,513.68,389.58
2018,8,14,13,30,806.0,164.0,4.0,19.6,869.0,463.18,346.84
2018,8,14,13,45,803.5,160.0,4.05,19.55,847.5,410.67,301.55
2018,8,14,14,0,801.0,156.0,4.1,19.5,826.0,357.88,255.18
2018,8,14,14,15,795.0,152.5,4.1,19.4,797.5,304.46,208.22
2018,8,14,14,30,789.0,149.0,4.1,19.3,769.0,251.51,162.74
2018,8,14,14,45,780.5,144.5,4.15,19.2,734.5,198.21,120.59
2018,8,14,15,0,772.0,140.0,4.2,19.1,700.0,146.05,87.0
2018,8,14,15,15,757.0,137.0,4.2,19.1,659.5,96.05,76.51
2018,8,14,15,30,742.0,134.0,4.2,19.1,619.0,84.67,67.07
2018,8,14,15,45,725.5,128.5,4.15,18.8,574.5,83.33,66.22
2018,8,14,16,0,709.0,123.0,4.1,18.5,530.0,81.85,65.23
2018,8,14,16,15,687.5,116.5,4.1,18.25,482.5,79.46,63.46
2018,8,14,16,30,666.0,110.0,4.1,18.0,435.0,76.88,61.51
2018,8,14,16,45,613.5,107.0,4.1,17.75,380.5,76.23,61.22
2018,8,14,17,0,561.0,104.0,4.1,17.5,326.0,75.72,61.03
2018,8,14,17,15,425.5,103.5,4.05,17.2,257.5,74.22,59.93
2018,8,14,17,30,290.0,103.0,4.0,16.9,189.0,76.17,61.74
2018,8,14,17,45,267.0,85.0,4.0,16.55,152.5,63.86,50.86
2018,8,14,18,0,244.0,67.0,4.0,16.2,116.0,49.88,38.28
2018,8,14,18,15,175.0,51.0,3.9,15.95,81.0,39.26,28.41
2018,8,14,18,30,106.0,35.0,3.8,15.7,46.0,27.19,16.56
2018,8,14,18,45,59.5,20.5,3.65,15.45,26.0,16.1,0.0
2018,8,14,19,0,13.0,6.0,3.5,15.2,6.0,5.12,0.0
2018,8,14,19,15,6.5,3.0,3.5,15.1,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,5,15,3.5,2.0,2.7,14.75,2.0,0.0,0.0
2018,8,15,5,30,7.0,4.0,2.8,15.0,4.0,8.17,0.0
2018,8,15,5,45,6.0,12.0,2.85,15.25,12.5,14.45,0.0
2018,8,15,6,0,5.0,20.0,2.9,15.5,21.0,20.29,10.5
2018,8,15,6,15,26.0,35.5,2.95,15.8,40.5,55.19,41.31
2018,8,15,6,30,47.0,51.0,3.0,16.1,60.0,103.67,83.47
2018,8,15,6,45,23.5,69.0,3.05,16.35,73.5,90.8,72.25
2018,8,15,7,0,0.0,87.0,3.1,16.6,87.0,79.04,61.42
2018,8,15,7,15,2.0,105.5,3.05,16.9,106.5,98.14,77.42
2018,8,15,7,30,4.0,124.0,3.0,17.2,126.0,117.06,92.96
2018,8,15,7,45,10.0,144.5,2.95,17.5,149.5,141.87,113.28
2018,8,15,8,0,16.0,165.0,2.9,17.8,173.0,166.59,133.17
2018,8,15,8,15,42.5,201.0,2.85,18.05,225.0,247.19,198.5
2018,8,15,8,30,69.0,237.0,2.8,18.3,277.0,311.31,248.97
2018,8,15,8,45,78.0,261.0,2.75,18.55,309.5,342.76,272.39
2018,8,15,9,0,87.0,285.0,2.7,18.8,342.0,373.39,294.95
2018,8,15,9,15,112.5,295.5,2.7,19.0,374.0,425.25,334.01
2018,8,15,9,30,138.0,306.0,2.7,19.2,406.0,454.99,355.91
2018,8,15,9,45,218.5,308.5,2.75,19.4,476.0,548.46,426.48
2018,8,15,10,0,299.0,311.0,2.8,19.6,546.0,618.14,477.84
2018,8,15,10,15,533.5,236.0,2.85,19.75,674.5,774.35,593.8
2018,8,15,10,30,768.0,161.0,2.9,19.9,803.0,889.44,674.03
2018,8,15,10,45,819.0,141.0,2.95,20.0,842.5,890.05,672.79
2018,8,15,11,0,870.0,121.0,3.0,20.1,882.0,876.43,662.9
2018,8,15,11,15,875.0,121.0,3.1,20.15,897.5,848.72,643.93
2018,8,15,11,30,880.0,121.0,3.2,20.2,913.0,818.02,622.9
2018,8,15,11,45,883.5,120.0,3.3,20.25,921.0,782.45,598.34
2018,8,15,12,0,887.0,119.0,3.4,20.3,929.0,744.31,570.84
2018,8,15,12,15,886.5,119.5,3.45,20.3,928.5,702.29,539.0
2018,8,15,12,30,886.0,120.0,3.5,20.3,928.0,658.32,505.0
2018,8,15,12,45,883.0,120.5,3.55,20.3,920.0,611.15,467.76
2018,8,15,13,0,880.0,121.0,3.6,20.3,912.0,562.65,428.52
2018,8,15,13,15,878.0,119.0,3.65,20.25,896.5,511.71,386.4
2018,8,15,13,30,876.0,117.0,3.7,20.2,881.0,459.81,342.31
2018,8,15,13,45,872.0,115.0,3.75,20.15,859.0,406.41,295.92
2018,8,15,14,0,868.0,113.0,3.8,20.1,837.0,352.63,248.36
2018,8,15,14,15,861.0,111.5,3.8,20.05,808.0,298.23,200.22
2018,8,15,14,30,854.0,110.0,3.8,20.0,779.0,244.16,153.68
2018,8,15,14,45,845.5,107.0,3.8,19.9,744.0,189.49,110.74
2018,8,15,15,0,837.0,104.0,3.8,19.8,709.0,135.74,77.16
2018,8,15,15,15,824.0,102.0,3.8,19.8,668.5,72.74,56.57
2018,8,15,15,30,811.0,100.0,3.8,19.8,628.0,72.7,56.73
2018,8,15,15,45,794.5,97.0,3.8,19.55,583.0,71.9,56.27
2018,8,15,16,0,778.0,94.0,3.8,19.3,538.0,71.03,55.77
2018,8,15,16,15,757.0,90.0,3.75,19.1,490.0,69.31,54.52
2018,8,15,16,30,736.0,86.0,3.7,18.9,442.0,67.49,53.19
2018,8,15,16,45,706.5,81.5,3.7,18.7,392.0,65.09,51.33
2018,8,15,17,0,677.0,77.0,3.7,18.5,342.0,57.37,44.79
2018,8,15,17,15,635.0,71.5,3.65,18.15,291.5,54.17,42.16
2018,8,15,17,30,593.0,66.0,3.6,17.8,241.0,50.89,39.36
2018,8,15,17,45,532.0,59.0,3.55,17.5,192.5,46.24,35.2
2018,8,15,18,0,471.0,52.0,3.5,17.2,144.0,41.53,30.8
2018,8,15,18,15,379.0,42.0,3.4,16.9,102.0,34.05,23.76
2018,8,15,18,30,287.0,32.0,3.3,16.6,60.0,26.45,15.59
2018,8,15,18,45,165.5,19.0,3.25,16.3,33.0,15.84,0.0
2018,8,15,19,0,44.0,6.0,3.2,16.0,6.0,5.12,0.0
2018,8,15,19,15,22.0,3.0,3.2,15.85,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,5,15,26.0,4.0,2.1,13.95,4.0,0.0,0.0
2018,8,16,5,30,52.0,8.0,2.2,14.3,8.0,42.1,0.0
2018,8,16,5,45,165.0,20.5,2.3,14.7,34.5,173.4,0.0
2018,8,16,6,0,278.0,33.0,2.4,15.1,61.0,300.17,230.48
2018,8,16,6,15,368.5,44.0,2.45,15.45,103.5,395.53,322.39
2018,8,16,6,30,459.0,55.0,2.5,15.8,146.0,496.76,407.44
2018,8,16,6,45,520.5,62.5,2.5,16.1,194.5,573.15,469.05
2018,8,16,7,0,582.0,70.0,2.5,16.4,243.0,651.14,528.8
2018,8,16,7,15,625.5,75.5,2.5,16.7,294.0,710.99,572.21
2018,8,16,7,30,669.0,81.0,2.5,17.0,345.0,770.46,613.63
2018,8,16,7,45,700.5,86.0,2.45,17.35,396.0,816.89,643.75
2018,8,16,8,0,732.0,91.0,2.4,17.7,447.0,855.89,667.75
2018,8,16,8,15,756.0,94.5,2.4,18.0,496.0,889.6,688.09
2018,8,16,8,30,780.0,98.0,2.4,18.3,545.0,920.6,706.28
2018,8,16,8,45,799.0,100.0,2.35,18.6,590.5,941.82,717.13
2018,8,16,9,0,818.0,102.0,2.3,18.9,636.0,959.81,725.84
2018,8,16,9,15,831.0,104.5,2.25,19.15,677.0,969.05,728.85
2018,8,16,9,30,844.0,107.0,2.2,19.4,718.0,963.16,721.98
2018,8,16,9,45,853.5,109.0,2.15,19.7,753.0,961.55,718.17
2018,8,16,10,0,863.0,111.0,2.1,20.0,788.0,956.41,712.15
2018,8,16,10,15,871.0,112.5,2.1,20.25,817.5,945.76,703.38
2018,8,16,10,30,879.0,114.0,2.1,20.5,847.0,931.58,692.49
2018,8,16,10,45,885.5,114.5,2.15,20.7,870.0,911.57,678.53
2018,8,16,11,0,892.0,115.0,2.2,20.9,893.0,888.21,662.44
2018,8,16,11,15,895.5,115.5,2.25,21.05,908.0,859.08,642.62
2018,8,16,11,30,899.0,116.0,2.3,21.2,923.0,826.97,620.76
2018,8,16,11,45,900.5,117.0,2.4,21.35,931.0,790.93,596.48
2018,8,16,12,0,902.0,118.0,2.5,21.5,939.0,752.32,569.22
2018,8,16,12,15,902.0,117.5,2.6,21.55,938.5,709.11,537.45
2018,8,16,12,30,902.0,117.0,2.7,21.6,938.0,663.92,503.39
2018,8,16,12,45,900.0,117.0,2.8,21.6,930.0,616.15,466.54
2018,8,16,13,0,898.0,117.0,2.9,21.6,922.0,566.94,427.46
2018,8,16,13,15,895.0,115.5,2.95,21.55,906.0,514.93,385.03
2018,8,16,13,30,892.0,114.0,3.0,21.5,890.0,462.03,340.63
2018,8,16,13,45,887.0,113.0,3.1,21.4,867.5,408.03,294.31
2018,8,16,14,0,882.0,112.0,3.2,21.3,845.0,353.72,246.8
2018,8,16,14,15,875.0,110.0,3.2,21.15,815.5,298.14,198.17
2018,8,16,14,30,868.0,108.0,3.2,21.0,786.0,242.91,151.17
2018,8,16,14,45,859.0,106.0,3.25,20.8,750.5,187.94,108.65
2018,8,16,15,0,850.0,104.0,3.3,20.6,715.0,133.93,75.93
2018,8,16,15,15,836.5,101.5,3.3,20.6,673.5,83.65,65.6
2018,8,16,15,30,823.0,99.0,3.3,20.6,632.0,72.41,56.3
2018,8,16,15,45,806.5,95.5,3.35,20.2,586.5,71.24,55.57
2018,8,16,16,0,790.0,92.0,3.4,19.8,541.0,69.97,54.76
2018,8,16,16,15,768.0,88.5,3.35,19.55,492.5,68.52,53.75
2018,8,16,16,30,746.0,85.0,3.3,19.3,444.0,67.0,52.69
2018,8,16,16,45,716.0,80.5,3.3,19.05,393.0,64.55,50.8
2018,8,16,17,0,686.0,76.0,3.3,18.8,342.0,56.85,44.3
2018,8,16,17,15,642.5,70.5,3.25,18.45,290.5,53.59,41.61
2018,8,16,17,30,599.0,65.0,3.2,18.1,239.0,50.27,38.76
2018,8,16,17,45,535.5,58.0,3.2,17.75,190.0,45.56,34.55
2018,8,16,18,0,472.0,51.0,3.2,17.4,141.0,40.81,30.11
2018,8,16,18,15,377.0,41.0,3.1,17.1,99.0,33.3,23.02
2018,8,16,18,30,282.0,31.0,3.0,16.8,57.0,25.67,14.56
2018,8,16,18,45,160.5,18.0,2.9,16.45,31.0,15.02,0.0
2018,8,16,19,0,39.0,5.0,2.8,16.1,5.0,4.27,0.0
2018,8,16,19,15,19.5,2.5,2.8,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,19.0,3.0,1.7,13.95,3.0,0.0,0.0
2018,8,17,5,30,38.0,6.0,1.8,14.3,6.0,30.87,0.0
2018,8,17,5,45,141.5,20.0,1.85,14.7,32.0,154.7,0.0
2018,8,17,6,0,245.0,34.0,1.9,15.1,58.0,277.19,210.12
2018,8,17,6,15,303.0,41.5,1.85,15.5,89.0,340.37,277.28
2018,8,17,6,30,361.0,49.0,1.8,15.9,120.0,407.49,335.32
2018,8,17,6,45,180.5,47.0,1.75,16.25,82.5,244.72,203.94
2018,8,17,7,0,0.0,45.0,1.7,16.6,45.0,37.19,25.95
2018,8,17,7,15,0.0,51.5,1.65,17.0,51.5,42.6,30.61
2018,8,17,7,30,0.0,58.0,1.6,17.4,58.0,48.02,35.05
2018,8,17,7,45,0.0,72.5,1.55,17.8,72.5,60.13,45.01
2018,8,17,8,0,0.0,87.0,1.5,18.2,87.0,72.53,55.06
2018,8,17,8,15,0.0,111.0,1.45,18.65,111.0,94.47,72.79
2018,8,17,8,30,0.0,135.0,1.4,19.1,135.0,116.49,90.27
2018,8,17,8,45,5.5,170.5,1.4,19.5,174.0,155.07,121.03
2018,8,17,9,0,11.0,206.0,1.4,19.9,213.0,193.64,151.11
2018,8,17,9,15,54.5,260.5,1.45,20.3,299.5,308.02,240.55
2018,8,17,9,30,98.0,315.0,1.5,20.7,386.0,404.98,313.21
2018,8,17,9,45,124.0,340.0,1.55,21.05,434.0,470.2,360.04
2018,8,17,10,0,150.0,365.0,1.6,21.4,482.0,512.75,389.9
2018,8,17,10,15,171.5,381.5,1.65,21.7,520.5,539.83,408.48
2018,8,17,10,30,193.0,398.0,1.7,22.0,559.0,564.71,425.41
2018,8,17,10,45,397.5,325.0,1.75,22.3,667.5,691.81,518.53
2018,8,17,11,0,602.0,252.0,1.8,22.6,776.0,782.49,582.89
2018,8,17,11,15,605.0,258.5,1.85,22.75,793.0,762.75,567.57
2018,8,17,11,30,608.0,265.0,1.9,22.9,810.0,740.38,551.38
2018,8,17,11,45,621.0,260.5,2.0,23.1,821.0,713.87,532.72
2018,8,17,12,0,634.0,256.0,2.1,23.3,832.0,684.68,511.8
2018,8,17,12,15,748.0,198.5,2.2,23.35,877.5,677.03,507.24
2018,8,17,12,30,862.0,141.0,2.3,23.4,923.0,655.39,491.67
2018,8,17,12,45,899.5,120.0,2.35,23.45,930.0,615.93,461.15
2018,8,17,13,0,937.0,99.0,2.4,23.5,937.0,571.43,425.83
2018,8,17,13,15,935.0,98.5,2.5,23.45,922.0,518.85,383.48
2018,8,17,13,30,933.0,98.0,2.6,23.4,907.0,465.15,338.88
2018,8,17,13,45,928.5,96.5,2.65,23.4,884.0,408.92,290.95
2018,8,17,14,0,924.0,95.0,2.7,23.4,861.0,352.29,241.75
2018,8,17,14,15,918.0,94.5,2.75,23.25,832.0,295.77,192.65
2018,8,17,14,30,912.0,94.0,2.8,23.1,803.0,239.41,145.12
2018,8,17,14,45,902.5,92.0,2.85,23.0,766.5,181.99,101.4
2018,8,17,15,0,893.0,90.0,2.9,22.9,730.0,125.6,68.28
2018,8,17,15,15,880.5,88.0,2.9,22.9,688.0,76.56,59.06
2018,8,17,15,30,868.0,86.0,2.9,22.9,646.0,75.5,58.38
2018,8,17,15,45,697.0,125.5,2.9,22.5,554.0,81.51,63.72
2018,8,17,16,0,526.0,165.0,2.9,22.1,462.0,107.58,86.04
2018,8,17,16,15,438.0,168.0,2.85,21.75,400.0,110.06,88.51
2018,8,17,16,30,350.0,171.0,2.8,21.4,338.0,118.57,96.13
2018,8,17,16,45,309.5,156.5,2.75,21.05,291.5,109.77,89.08
2018,8,17,17,0,269.0,142.0,2.7,20.7,245.0,100.68,81.69
2018,8,17,17,15,289.0,118.5,2.6,20.2,214.5,86.23,69.56
2018,8,17,17,30,309.0,95.0,2.5,19.7,184.0,68.64,54.47
2018,8,17,17,45,267.5,79.0,2.4,19.2,144.5,58.03,45.18
2018,8,17,18,0,226.0,63.0,2.3,18.7,105.0,47.03,35.3
2018,8,17,18,15,159.0,47.5,2.2,18.25,72.5,36.61,25.66
2018,8,17,18,30,92.0,32.0,2.1,17.8,40.0,24.87,13.39
2018,8,17,18,45,56.0,18.0,2.0,17.3,22.0,15.36,0.0
2018,8,17,19,0,20.0,4.0,1.9,16.8,4.0,3.41,0.0
2018,8,17,19,15,10.0,2.0,1.9,16.65,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,18,5,15,4.0,1.5,1.7,13.8,1.5,0.0,0.0
2018,8,18,5,30,8.0,3.0,1.7,14.2,3.0,7.98,0.0
2018,8,18,5,45,34.0,15.5,1.75,14.65,18.5,47.77,0.0
2018,8,18,6,0,60.0,28.0,1.8,15.1,34.0,90.36,65.01
2018,8,18,6,15,102.0,45.5,1.7,15.55,62.5,163.01,131.55
2018,8,18,6,30,144.0,63.0,1.6,16.0,91.0,221.66,182.89
2018,8,18,6,45,97.5,86.0,1.55,16.45,107.5,197.0,162.31
2018,8,18,7,0,51.0,109.0,1.5,16.9,124.0,167.26,136.43
2018,8,18,7,15,58.0,131.0,1.45,17.35,151.0,197.3,160.99
2018,8,18,7,30,65.0,153.0,1.4,17.8,178.0,226.88,184.34
2018,8,18,7,45,79.0,176.5,1.4,18.3,211.5,264.74,213.95
2018,8,18,8,0,93.0,200.0,1.4,18.8,245.0,302.24,242.53
2018,8,18,8,15,91.0,221.5,1.35,19.25,269.5,321.0,255.34
2018,8,18,8,30,89.0,243.0,1.3,19.7,294.0,339.04,267.46
2018,8,18,8,45,84.5,262.5,1.3,20.15,314.0,351.48,275.21
2018,8,18,9,0,80.0,282.0,1.3,20.6,334.0,363.31,282.47
2018,8,18,9,15,80.0,301.0,1.35,21.05,356.0,378.41,292.45
2018,8,18,9,30,80.0,320.0,1.4,21.5,378.0,392.85,301.87
2018,8,18,9,45,78.5,336.5,1.45,21.9,395.5,402.44,307.69
2018,8,18,10,0,77.0,353.0,1.5,22.3,413.0,411.42,313.11
2018,8,18,10,15,78.0,367.0,1.55,22.6,430.0,419.55,318.15
2018,8,18,10,30,79.0,381.0,1.6,22.9,447.0,427.0,322.71
2018,8,18,10,45,95.0,399.0,1.65,23.25,480.0,450.88,339.55
2018,8,18,11,0,111.0,417.0,1.7,23.6,513.0,485.91,363.97
2018,8,18,11,15,94.5,416.5,1.8,23.7,499.5,448.89,336.6
2018,8,18,11,30,78.0,416.0,1.9,23.8,486.0,425.9,319.57
2018,8,18,11,45,78.0,420.5,2.0,23.95,491.0,420.7,315.64
2018,8,18,12,0,78.0,425.0,2.1,24.1,496.0,415.08,311.29
2018,8,18,12,15,74.0,422.5,2.2,24.05,489.5,400.66,300.75
2018,8,18,12,30,70.0,420.0,2.3,24.0,483.0,386.53,290.41
2018,8,18,12,45,77.0,421.0,2.4,23.95,490.0,381.65,286.9
2018,8,18,13,0,84.0,422.0,2.5,23.9,497.0,375.77,282.51
2018,8,18,13,15,83.0,413.0,2.6,23.8,486.0,358.06,269.35
2018,8,18,13,30,82.0,404.0,2.7,23.7,475.0,340.64,256.32
2018,8,18,13,45,130.5,372.5,2.75,23.55,482.0,318.46,238.71
2018,8,18,14,0,179.0,341.0,2.8,23.4,489.0,298.8,222.02
2018,8,18,14,15,501.0,243.0,2.85,23.2,636.0,279.39,194.94
2018,8,18,14,30,823.0,145.0,2.9,23.0,783.0,245.06,153.12
2018,8,18,14,45,809.5,143.0,2.95,22.8,746.0,190.64,112.35
2018,8,18,15,0,796.0,141.0,3.0,22.6,709.0,137.94,82.05
2018,8,18,15,15,780.0,138.0,3.0,22.6,667.0,95.31,74.84
2018,8,18,15,30,764.0,135.0,3.0,22.6,625.0,86.47,67.67
2018,8,18,15,45,662.5,147.5,3.0,22.05,550.0,95.11,75.33
2018,8,18,16,0,561.0,160.0,3.0,21.5,475.0,105.31,84.34
2018,8,18,16,15,402.5,172.5,2.95,21.15,388.0,112.48,90.8
2018,8,18,16,30,244.0,185.0,2.9,20.8,301.0,125.39,102.18
2018,8,18,16,45,301.0,157.5,2.9,20.45,283.5,110.3,89.77
2018,8,18,17,0,358.0,130.0,2.9,20.1,266.0,90.37,73.04
2018,8,18,17,15,362.5,110.0,2.8,19.65,230.0,78.37,62.94
2018,8,18,17,30,367.0,90.0,2.7,19.2,194.0,65.71,52.03
2018,8,18,17,45,314.5,75.0,2.65,18.75,151.0,55.57,43.09
2018,8,18,18,0,262.0,60.0,2.6,18.3,108.0,45.09,33.63
2018,8,18,18,15,190.0,45.0,2.5,17.85,74.0,34.21,23.57
2018,8,18,18,30,118.0,30.0,2.4,17.4,40.0,23.46,11.74
2018,8,18,18,45,65.5,16.5,2.35,16.95,21.5,14.08,0.0
2018,8,18,19,0,13.0,3.0,2.3,16.5,3.0,0.0,0.0
2018,8,18,19,15,6.5,1.5,2.3,16.3,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.2,13.5,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.3,13.9,1.0,0.85,0.0
2018,8,19,5,45,0.0,5.0,2.35,14.25,5.0,4.27,0.0
2018,8,19,6,0,0.0,9.0,2.4,14.6,9.0,7.39,0.0
2018,8,19,6,15,0.0,15.0,2.35,14.95,15.0,12.33,4.62
2018,8,19,6,30,0.0,21.0,2.3,15.3,21.0,17.29,9.02
2018,8,19,6,45,0.0,29.0,2.25,15.65,29.0,23.91,14.78
2018,8,19,7,0,0.0,37.0,2.2,16.0,37.0,30.54,20.48
2018,8,19,7,15,0.0,46.5,2.2,16.35,46.5,38.44,27.16
2018,8,19,7,30,0.0,56.0,2.2,16.7,56.0,46.36,33.75
2018,8,19,7,45,0.0,67.5,2.15,17.0,67.5,55.96,41.67
2018,8,19,8,0,0.0,79.0,2.1,17.3,79.0,65.58,49.5
2018,8,19,8,15,0.0,94.0,2.1,17.65,94.0,78.65,60.08
2018,8,19,8,30,0.0,109.0,2.1,18.0,109.0,92.09,70.84
2018,8,19,8,45,0.0,125.0,2.1,18.3,125.0,106.41,82.2
2018,8,19,9,0,0.0,141.0,2.1,18.6,141.0,120.67,93.38
2018,8,19,9,15,2.5,163.0,2.1,18.95,165.0,142.85,110.92
2018,8,19,9,30,5.0,185.0,2.1,19.3,189.0,164.87,128.09
2018,8,19,9,45,7.5,204.0,2.15,19.6,210.0,183.86,142.73
2018,8,19,10,0,10.0,223.0,2.2,19.9,231.0,202.56,157.01
2018,8,19,10,15,14.0,251.0,2.25,20.15,262.5,230.53,178.45
2018,8,19,10,30,18.0,279.0,2.3,20.4,294.0,257.91,199.16
2018,8,19,10,45,17.0,280.0,2.35,20.6,294.5,255.88,197.1
2018,8,19,11,0,16.0,281.0,2.4,20.8,295.0,253.94,195.23
2018,8,19,11,15,14.5,266.5,2.4,21.0,279.5,238.19,182.79
2018,8,19,11,30,13.0,252.0,2.4,21.2,264.0,222.89,170.76
2018,8,19,11,45,14.5,268.5,2.45,21.35,281.5,236.41,181.02
2018,8,19,12,0,16.0,285.0,2.5,21.5,299.0,249.41,190.77
2018,8,19,12,15,18.0,297.5,2.5,21.5,313.5,258.89,197.9
2018,8,19,12,30,20.0,310.0,2.5,21.5,328.0,267.8,204.59
2018,8,19,12,45,22.0,320.5,2.55,21.55,340.0,274.5,209.6
2018,8,19,13,0,24.0,331.0,2.6,21.6,352.0,276.76,211.24
2018,8,19,13,15,25.0,329.5,2.65,21.5,351.0,270.7,206.69
2018,8,19,13,30,26.0,328.0,2.7,21.4,350.0,264.47,202.03
2018,8,19,13,45,86.5,305.0,2.75,21.35,376.5,257.86,195.87
2018,8,19,14,0,147.0,282.0,2.8,21.3,403.0,250.56,188.09
2018,8,19,14,15,208.5,266.0,2.85,21.1,430.5,231.0,169.98
2018,8,19,14,30,270.0,250.0,2.9,20.9,458.0,214.69,154.05
2018,8,19,14,45,247.0,232.0,2.95,20.7,415.5,180.18,128.68
2018,8,19,15,0,224.0,214.0,3.0,20.5,373.0,149.0,108.51
2018,8,19,15,15,251.5,203.5,3.0,20.5,372.0,130.47,104.97
2018,8,19,15,30,279.0,193.0,3.0,20.5,371.0,126.5,101.95
2018,8,19,15,45,211.0,194.0,3.05,20.0,323.0,127.15,103.01
2018,8,19,16,0,143.0,195.0,3.1,19.5,275.0,136.85,111.74
2018,8,19,16,15,299.5,169.0,3.1,19.15,316.0,116.07,94.58
2018,8,19,16,30,456.0,143.0,3.1,18.8,357.0,96.89,78.6
2018,8,19,16,45,363.5,135.5,3.1,18.45,293.5,92.54,75.23
2018,8,19,17,0,271.0,128.0,3.1,18.1,230.0,92.01,75.09
2018,8,19,17,15,269.0,112.5,3.1,17.65,200.5,82.19,66.79
2018,8,19,17,30,267.0,97.0,3.1,17.2,171.0,71.96,57.94
2018,8,19,17,45,255.5,78.5,3.05,16.75,137.5,59.28,46.68
2018,8,19,18,0,244.0,60.0,3.0,16.3,104.0,45.05,33.83
2018,8,19,18,15,170.0,44.5,2.95,16.0,70.5,34.46,23.88
2018,8,19,18,30,96.0,29.0,2.9,15.7,37.0,22.64,10.45
2018,8,19,18,45,53.5,15.5,2.85,15.35,19.5,13.23,0.0
2018,8,19,19,0,11.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,8,19,19,15,5.5,1.0,2.75,14.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.15,13.95,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.2,14.2,2.0,0.0,0.0
2018,8,20,5,45,11.0,7.0,2.25,14.4,7.5,13.83,0.0
2018,8,20,6,0,16.0,12.0,2.3,14.6,13.0,26.95,14.91
2018,8,20,6,15,27.5,23.0,2.25,14.85,27.0,50.04,36.95
2018,8,20,6,30,39.0,34.0,2.2,15.1,41.0,72.94,57.55
2018,8,20,6,45,34.5,38.5,2.2,15.3,46.5,73.68,58.57
2018,8,20,7,0,30.0,43.0,2.2,15.5,52.0,64.08,50.44
2018,8,20,7,15,15.0,45.0,2.1,15.75,49.5,52.76,40.12
2018,8,20,7,30,0.0,47.0,2.0,16.0,47.0,38.87,27.5
2018,8,20,7,45,0.0,52.0,1.95,16.3,52.0,43.04,30.91
2018,8,20,8,0,0.0,57.0,1.9,16.6,57.0,47.22,34.27
2018,8,20,8,15,0.0,70.5,1.85,16.9,70.5,58.5,43.52
2018,8,20,8,30,0.0,84.0,1.8,17.2,84.0,69.81,52.69
2018,8,20,8,45,0.0,97.0,1.8,17.5,97.0,80.98,61.63
2018,8,20,9,0,0.0,110.0,1.8,17.8,110.0,92.47,70.76
2018,8,20,9,15,0.0,123.5,1.8,18.05,123.5,104.38,80.16
2018,8,20,9,30,0.0,137.0,1.8,18.3,137.0,116.22,89.43
2018,8,20,9,45,0.5,139.0,1.85,18.6,139.5,118.24,90.76
2018,8,20,10,0,1.0,141.0,1.9,18.9,142.0,120.27,92.13
2018,8,20,10,15,4.0,168.0,1.95,19.05,171.5,146.57,112.98
2018,8,20,10,30,7.0,195.0,2.0,19.2,201.0,172.58,133.35
2018,8,20,10,45,8.5,211.0,2.05,19.4,218.5,187.17,144.52
2018,8,20,11,0,10.0,227.0,2.1,19.6,236.0,201.44,155.4
2018,8,20,11,15,10.0,223.0,2.15,19.65,232.0,196.86,151.64
2018,8,20,11,30,10.0,219.0,2.2,19.7,228.0,192.34,148.01
2018,8,20,11,45,10.5,227.0,2.3,19.8,236.5,198.35,152.59
2018,8,20,12,0,11.0,235.0,2.4,19.9,245.0,204.14,156.98
2018,8,20,12,15,12.0,248.0,2.45,19.85,259.0,214.14,164.72
2018,8,20,12,30,13.0,261.0,2.5,19.8,273.0,223.73,172.13
2018,8,20,12,45,11.5,242.5,2.55,19.8,253.0,206.2,158.52
