Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,15,602.0,52.0,4.3,19.55,195.0,41.45,30.65
2018,9,9,17,30,537.0,45.0,4.2,18.9,143.0,36.41,26.0
2018,9,9,17,45,428.0,36.5,4.15,18.3,98.5,29.88,19.79
2018,9,9,18,0,319.0,28.0,4.1,17.7,54.0,23.39,11.06
2018,9,9,18,15,171.5,16.0,4.05,17.3,28.5,13.66,0.0
2018,9,9,18,30,24.0,4.0,4.0,16.9,3.0,0.0,0.0
2018,9,9,18,45,12.0,2.0,3.95,16.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,10,5,45,69.5,7.5,2.7,13.35,10.0,0.0,0.0
2018,9,10,6,0,139.0,15.0,2.7,13.6,20.0,113.9,0.0
2018,9,10,6,15,281.0,27.0,2.7,14.1,57.5,296.34,204.24
2018,9,10,6,30,423.0,39.0,2.7,14.6,95.0,435.27,351.61
2018,9,10,6,45,502.0,47.0,2.7,15.05,143.0,522.56,427.37
2018,9,10,7,0,581.0,55.0,2.7,15.5,191.0,612.6,500.24
2018,9,10,7,15,631.5,62.0,2.6,16.0,243.0,678.08,549.93
2018,9,10,7,30,682.0,69.0,2.5,16.5,295.0,743.45,596.68
2018,9,10,7,45,715.0,74.5,2.35,17.0,346.5,783.85,622.55
2018,9,10,8,0,748.0,80.0,2.2,17.5,398.0,828.92,650.55
2018,9,10,8,15,772.5,84.5,2.1,18.1,447.5,862.28,669.3
2018,9,10,8,30,797.0,89.0,2.0,18.7,497.0,892.71,685.49
2018,9,10,8,45,814.0,93.0,1.95,19.3,542.5,912.19,694.34
2018,9,10,9,0,831.0,97.0,1.9,19.9,588.0,928.2,700.86
2018,9,10,9,15,851.5,97.0,1.85,20.45,631.0,939.08,704.1
2018,9,10,9,30,872.0,97.0,1.8,21.0,674.0,936.02,698.23
2018,9,10,9,45,890.0,95.0,1.8,21.55,711.0,935.18,694.8
2018,9,10,10,0,908.0,93.0,1.8,22.1,748.0,930.56,689.02
2018,9,10,10,15,915.0,95.0,1.85,22.5,777.0,916.64,678.31
2018,9,10,10,30,922.0,97.0,1.9,22.9,806.0,899.0,665.38
2018,9,10,10,45,926.5,97.5,1.95,23.3,827.0,874.1,647.76
2018,9,10,11,0,931.0,98.0,2.0,23.7,848.0,845.8,627.98
2018,9,10,11,15,934.0,99.0,2.1,24.0,862.0,813.54,606.2
2018,9,10,11,30,937.0,100.0,2.2,24.3,876.0,778.17,582.18
2018,9,10,11,45,938.0,100.5,2.3,24.6,882.0,738.01,552.86
2018,9,10,12,0,939.0,101.0,2.4,24.9,888.0,695.25,520.78
2018,9,10,12,15,935.5,103.0,2.55,25.0,885.0,648.63,485.69
2018,9,10,12,30,932.0,105.0,2.7,25.1,882.0,600.12,448.09
2018,9,10,12,45,926.0,106.0,2.8,25.25,870.5,547.93,406.37
2018,9,10,13,0,920.0,107.0,2.9,25.4,859.0,494.6,362.53
2018,9,10,13,15,915.5,106.0,3.05,25.3,840.5,439.47,316.47
2018,9,10,13,30,911.0,105.0,3.2,25.2,822.0,383.59,268.58
2018,9,10,13,45,904.0,104.0,3.35,25.15,796.0,326.48,219.08
2018,9,10,14,0,897.0,103.0,3.5,25.1,770.0,269.34,170.1
2018,9,10,14,15,887.0,101.5,3.65,24.9,737.0,211.57,123.74
2018,9,10,14,30,877.0,100.0,3.8,24.7,704.0,154.56,85.09
2018,9,10,14,45,864.5,97.5,3.95,24.45,665.0,97.8,61.46
2018,9,10,15,0,852.0,95.0,4.1,24.2,626.0,71.24,54.59
2018,9,10,15,15,835.0,92.5,4.1,24.2,582.0,70.46,54.11
2018,9,10,15,30,818.0,90.0,4.1,24.2,538.0,69.66,53.6
2018,9,10,15,45,795.5,86.0,4.3,23.4,489.5,67.68,52.27
2018,9,10,16,0,773.0,82.0,4.5,22.6,441.0,65.62,50.87
2018,9,10,16,15,742.0,78.5,4.6,22.0,390.5,63.77,49.57
2018,9,10,16,30,711.0,75.0,4.7,21.4,340.0,56.77,43.78
2018,9,10,16,45,666.0,69.5,4.75,20.8,288.0,53.43,41.06
2018,9,10,17,0,621.0,64.0,4.8,20.2,236.0,50.04,38.19
2018,9,10,17,15,549.0,57.0,4.8,19.45,185.0,45.23,33.93
2018,9,10,17,30,477.0,50.0,4.8,18.7,134.0,40.43,29.45
2018,9,10,17,45,361.0,39.5,4.8,18.0,91.0,32.41,21.83
2018,9,10,18,0,245.0,29.0,4.8,17.3,48.0,24.33,10.44
2018,9,10,18,15,129.5,15.5,4.75,16.95,25.0,13.23,0.0
2018,9,10,18,30,14.0,2.0,4.7,16.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,4.65,16.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,11,5,45,58.5,7.0,4.05,13.1,9.0,0.0,0.0
2018,9,11,6,0,117.0,14.0,4.1,13.3,18.0,96.88,0.0
2018,9,11,6,15,251.5,27.0,4.15,13.65,54.0,271.33,181.08
2018,9,11,6,30,386.0,40.0,4.2,14.0,90.0,406.0,330.7
2018,9,11,6,45,467.0,50.0,4.25,14.35,138.0,496.49,411.03
2018,9,11,7,0,548.0,60.0,4.3,14.7,186.0,589.97,488.88
2018,9,11,7,15,601.0,66.5,4.25,15.15,237.0,656.32,541.23
2018,9,11,7,30,654.0,73.0,4.2,15.6,288.0,722.49,590.73
2018,9,11,7,45,688.0,79.0,4.1,16.05,339.0,769.88,623.89
2018,9,11,8,0,722.0,85.0,4.0,16.5,390.0,815.46,654.42
2018,9,11,8,15,749.0,89.5,3.9,16.95,439.5,844.52,671.9
2018,9,11,8,30,776.0,94.0,3.8,17.4,489.0,877.04,691.52
2018,9,11,8,45,795.5,97.0,3.75,17.9,534.5,897.49,702.27
2018,9,11,9,0,815.0,100.0,3.7,18.4,580.0,914.54,710.59
2018,9,11,9,15,831.5,102.5,3.65,18.8,621.5,924.57,714.3
2018,9,11,9,30,848.0,105.0,3.6,19.2,663.0,930.89,715.57
2018,9,11,9,45,861.5,105.5,3.55,19.6,698.5,918.23,703.83
2018,9,11,10,0,875.0,106.0,3.5,20.0,734.0,912.39,697.2
2018,9,11,10,15,886.5,106.0,3.5,20.3,764.0,900.51,687.1
2018,9,11,10,30,898.0,106.0,3.5,20.6,794.0,884.93,674.66
2018,9,11,10,45,907.5,105.0,3.5,20.85,816.5,862.97,658.11
2018,9,11,11,0,917.0,104.0,3.5,21.1,839.0,837.47,639.24
2018,9,11,11,15,923.5,103.0,3.6,21.3,854.0,806.19,617.01
2018,9,11,11,30,930.0,102.0,3.7,21.5,869.0,771.69,592.45
2018,9,11,11,45,935.5,100.0,3.8,21.65,876.0,732.51,562.54
2018,9,11,12,0,941.0,98.0,3.9,21.8,883.0,690.46,529.87
2018,9,11,12,15,943.0,96.5,4.05,21.8,881.5,644.06,493.58
2018,9,11,12,30,945.0,95.0,4.2,21.8,880.0,595.4,454.51
2018,9,11,12,45,947.0,92.0,4.35,21.85,870.5,543.46,411.71
2018,9,11,13,0,949.0,89.0,4.5,21.9,861.0,489.69,366.24
2018,9,11,13,15,946.0,88.0,4.65,21.8,843.0,433.9,318.01
2018,9,11,13,30,943.0,87.0,4.8,21.7,825.0,377.14,267.8
2018,9,11,13,45,938.5,85.0,4.9,21.6,799.5,318.5,215.54
2018,9,11,14,0,934.0,83.0,5.0,21.5,774.0,259.54,163.78
2018,9,11,14,15,925.5,81.5,5.05,21.3,741.0,200.22,115.32
2018,9,11,14,30,917.0,80.0,5.1,21.1,708.0,141.47,75.44
2018,9,11,14,45,906.0,78.5,5.2,20.9,669.5,83.43,53.02
2018,9,11,15,0,895.0,77.0,5.3,20.7,631.0,70.5,54.8
2018,9,11,15,15,879.0,75.0,5.3,20.7,586.5,69.04,53.72
2018,9,11,15,30,863.0,73.0,5.3,20.7,542.0,67.48,52.55
2018,9,11,15,45,842.0,70.5,5.3,20.2,493.5,65.41,51.05
2018,9,11,16,0,821.0,68.0,5.3,19.7,445.0,56.09,43.25
2018,9,11,16,15,791.0,65.0,5.25,19.35,393.5,54.18,41.8
2018,9,11,16,30,761.0,62.0,5.2,19.0,342.0,52.26,40.29
2018,9,11,16,45,716.0,58.0,5.15,18.65,289.0,49.4,37.91
2018,9,11,17,0,671.0,54.0,5.1,18.3,236.0,46.56,35.43
2018,9,11,17,15,600.5,48.5,5.0,17.85,185.0,38.85,28.54
2018,9,11,17,30,530.0,43.0,4.9,17.4,134.0,34.93,24.78
2018,9,11,17,45,410.5,34.5,4.8,16.9,90.5,28.34,18.36
2018,9,11,18,0,291.0,26.0,4.7,16.4,47.0,21.82,7.14
2018,9,11,18,15,154.5,14.5,4.65,16.1,24.5,12.38,0.0
2018,9,11,18,30,18.0,3.0,4.6,15.8,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,4.6,15.5,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,12,5,45,35.0,6.0,3.7,13.8,7.0,0.0,0.0
2018,9,12,6,0,70.0,12.0,3.7,13.9,14.0,60.95,0.0
2018,9,12,6,15,147.0,27.5,3.8,14.25,42.5,190.69,119.71
2018,9,12,6,30,224.0,43.0,3.9,14.6,71.0,279.59,227.05
2018,9,12,6,45,261.0,57.5,4.05,14.95,105.5,331.78,276.13
2018,9,12,7,0,298.0,72.0,4.2,15.3,140.0,385.83,323.63
2018,9,12,7,15,325.0,89.5,4.2,15.65,181.0,436.24,365.54
2018,9,12,7,30,352.0,107.0,4.2,16.0,222.0,486.1,405.22
2018,9,12,7,45,447.5,109.5,4.15,16.35,281.0,578.13,477.62
2018,9,12,8,0,543.0,112.0,4.1,16.7,340.0,681.49,555.03
2018,9,12,8,15,539.0,128.0,4.05,17.15,377.5,689.25,557.6
2018,9,12,8,30,535.0,144.0,4.0,17.6,415.0,704.08,565.92
2018,9,12,8,45,510.0,169.0,3.9,18.0,446.5,706.86,564.62
2018,9,12,9,0,485.0,194.0,3.8,18.4,478.0,706.1,560.04
2018,9,12,9,15,574.5,179.0,3.8,18.7,538.5,773.32,608.76
2018,9,12,9,30,664.0,164.0,3.8,19.0,599.0,830.06,647.28
2018,9,12,9,45,572.5,209.0,3.8,19.3,598.5,771.51,601.55
2018,9,12,10,0,481.0,254.0,3.8,19.6,598.0,720.27,560.26
2018,9,12,10,15,385.0,294.5,3.85,19.75,576.5,643.43,501.01
2018,9,12,10,30,289.0,335.0,3.9,19.9,555.0,585.58,455.02
2018,9,12,10,45,286.0,349.0,3.95,20.05,572.0,580.21,450.04
2018,9,12,11,0,283.0,363.0,4.0,20.2,589.0,573.23,443.65
2018,9,12,11,15,477.0,292.0,4.05,20.25,680.5,646.41,500.61
2018,9,12,11,30,671.0,221.0,4.1,20.3,772.0,698.79,540.37
2018,9,12,11,45,561.5,251.0,4.15,20.3,714.0,614.65,475.69
2018,9,12,12,0,452.0,281.0,4.2,20.3,656.0,536.0,415.09
2018,9,12,12,15,517.5,277.0,4.25,20.25,705.5,541.33,418.05
2018,9,12,12,30,583.0,273.0,4.3,20.2,755.0,539.44,414.4
2018,9,12,12,45,625.5,248.0,4.35,20.15,759.0,502.77,384.13
2018,9,12,13,0,668.0,223.0,4.4,20.1,763.0,461.5,349.18
2018,9,12,13,15,627.0,234.0,4.45,20.0,732.0,410.27,306.47
2018,9,12,13,30,586.0,245.0,4.5,19.9,701.0,362.62,266.34
2018,9,12,13,45,455.5,278.5,4.55,19.8,626.0,310.1,225.74
2018,9,12,14,0,325.0,312.0,4.6,19.7,551.0,277.07,202.7
2018,9,12,14,15,227.0,306.0,4.6,19.4,469.5,242.46,179.67
2018,9,12,14,30,129.0,300.0,4.6,19.1,388.0,209.93,159.78
2018,9,12,14,45,259.0,265.0,4.65,18.8,428.5,168.45,137.92
2018,9,12,15,0,389.0,230.0,4.7,18.5,469.0,150.01,122.95
2018,9,12,15,15,340.5,214.5,4.7,18.5,412.5,141.64,116.21
2018,9,12,15,30,292.0,199.0,4.7,18.5,356.0,133.01,109.22
2018,9,12,15,45,217.0,187.5,4.75,17.85,298.5,126.07,103.9
2018,9,12,16,0,142.0,176.0,4.8,17.2,241.0,124.71,103.33
2018,9,12,16,15,161.5,148.5,4.8,16.95,214.0,108.08,89.31
2018,9,12,16,30,181.0,121.0,4.8,16.7,187.0,86.66,70.92
2018,9,12,16,45,205.5,103.0,4.75,16.4,166.5,75.45,61.24
2018,9,12,17,0,230.0,85.0,4.7,16.1,146.0,63.69,50.88
2018,9,12,17,15,193.0,69.0,4.6,15.85,112.5,52.36,40.67
2018,9,12,17,30,156.0,53.0,4.5,15.6,79.0,40.74,30.0
2018,9,12,17,45,115.5,38.5,4.4,15.35,54.0,29.89,19.64
2018,9,12,18,0,75.0,24.0,4.3,15.1,29.0,18.83,3.31
2018,9,12,18,15,40.0,12.5,4.2,15.0,15.0,10.67,0.0
2018,9,12,18,30,5.0,1.0,4.1,14.9,1.0,0.0,0.0
2018,9,12,18,45,2.5,0.5,4.0,14.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,3.1,13.75,6.5,0.0,0.0
2018,9,13,6,0,48.0,12.0,3.2,13.9,13.0,44.94,0.0
2018,9,13,6,15,184.5,26.0,3.35,14.25,46.5,214.82,127.72
2018,9,13,6,30,321.0,40.0,3.5,14.6,80.0,352.69,285.59
2018,9,13,6,45,450.0,45.5,3.65,14.9,130.5,475.2,391.77
2018,9,13,7,0,579.0,51.0,3.8,15.2,181.0,602.17,495.88
2018,9,13,7,15,634.0,56.5,3.85,15.55,232.5,668.78,548.57
2018,9,13,7,30,689.0,62.0,3.9,15.9,284.0,730.02,594.74
2018,9,13,7,45,726.5,65.0,3.9,16.3,335.0,777.59,628.38
2018,9,13,8,0,764.0,68.0,3.9,16.7,386.0,823.22,659.37
2018,9,13,8,15,790.5,71.0,3.9,17.05,435.5,856.27,680.42
2018,9,13,8,30,817.0,74.0,3.9,17.4,485.0,886.48,699.05
2018,9,13,8,45,837.0,76.5,3.85,17.8,531.5,896.59,702.67
2018,9,13,9,0,857.0,79.0,3.8,18.2,578.0,913.63,711.39
2018,9,13,9,15,868.0,82.0,3.7,18.5,618.0,919.31,712.02
2018,9,13,9,30,879.0,85.0,3.6,18.8,658.0,921.32,710.31
2018,9,13,9,45,886.5,88.0,3.55,19.1,692.5,916.4,704.26
2018,9,13,10,0,894.0,91.0,3.5,19.4,727.0,907.75,695.87
2018,9,13,10,15,902.5,91.5,3.45,19.55,755.5,893.54,684.23
2018,9,13,10,30,911.0,92.0,3.4,19.7,784.0,875.69,670.28
2018,9,13,10,45,916.5,93.0,3.4,19.9,805.5,852.26,652.78
2018,9,13,11,0,922.0,94.0,3.4,20.1,827.0,825.39,633.0
2018,9,13,11,15,926.0,94.5,3.45,20.2,841.0,793.55,610.28
2018,9,13,11,30,930.0,95.0,3.5,20.3,855.0,758.58,585.15
2018,9,13,11,45,932.0,95.5,3.5,20.35,861.5,719.27,554.7
2018,9,13,12,0,934.0,96.0,3.5,20.4,868.0,677.29,521.68
2018,9,13,12,15,936.5,94.0,3.55,20.4,866.0,630.95,484.99
2018,9,13,12,30,939.0,92.0,3.6,20.4,864.0,582.35,445.56
2018,9,13,12,45,940.0,90.0,3.7,20.4,855.0,530.95,402.93
2018,9,13,13,0,941.0,88.0,3.8,20.4,846.0,477.79,357.59
2018,9,13,13,15,938.0,87.0,3.85,20.35,828.0,422.34,309.2
2018,9,13,13,30,935.0,86.0,3.9,20.3,810.0,365.95,259.0
2018,9,13,13,45,929.5,85.0,3.95,20.25,784.5,308.17,207.39
2018,9,13,14,0,924.0,84.0,4.0,20.2,759.0,250.16,156.66
2018,9,13,14,15,916.0,82.5,4.0,20.05,727.0,191.44,109.39
2018,9,13,14,30,908.0,81.0,4.0,19.9,695.0,133.25,71.55
2018,9,13,14,45,897.0,79.0,4.05,19.75,656.0,75.41,59.05
2018,9,13,15,0,886.0,77.0,4.1,19.6,617.0,70.38,54.98
2018,9,13,15,15,869.5,75.5,4.1,19.6,573.0,69.23,54.15
2018,9,13,15,30,853.0,74.0,4.1,19.6,529.0,67.99,53.26
2018,9,13,15,45,829.0,71.0,4.1,19.2,479.5,65.54,51.4
2018,9,13,16,0,805.0,68.0,4.1,18.8,430.0,56.03,43.39
2018,9,13,16,15,778.0,64.5,4.05,18.5,380.0,53.8,41.65
2018,9,13,16,30,751.0,61.0,4.0,18.2,330.0,51.53,39.81
2018,9,13,16,45,706.5,57.0,3.95,17.9,278.0,48.67,37.39
2018,9,13,17,0,662.0,53.0,3.9,17.6,226.0,45.83,34.88
2018,9,13,17,15,590.0,47.0,3.8,17.2,175.5,37.76,27.62
2018,9,13,17,30,518.0,41.0,3.7,16.8,125.0,33.41,23.43
2018,9,13,17,45,387.5,32.0,3.55,16.35,82.0,26.33,16.39
2018,9,13,18,0,257.0,23.0,3.4,15.9,39.0,19.3,0.29
2018,9,13,18,15,128.5,11.5,3.3,15.6,19.5,9.82,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,5,45,42.5,5.0,2.25,12.5,6.0,0.0,0.0
2018,9,14,6,0,85.0,10.0,2.3,12.7,12.0,69.85,0.0
2018,9,14,6,15,161.5,17.0,2.4,13.15,32.5,183.73,100.84
2018,9,14,6,30,238.0,24.0,2.5,13.6,53.0,263.52,213.78
2018,9,14,6,45,171.0,32.0,2.55,14.05,58.0,211.97,176.56
2018,9,14,7,0,104.0,40.0,2.6,14.5,63.0,148.6,124.03
2018,9,14,7,15,56.0,55.0,2.6,14.85,68.0,112.65,92.59
2018,9,14,7,30,8.0,70.0,2.6,15.2,73.0,66.23,51.26
2018,9,14,7,45,4.5,88.5,2.55,15.55,90.0,80.53,63.07
2018,9,14,8,0,1.0,107.0,2.5,15.9,107.0,94.54,74.37
2018,9,14,8,15,5.5,132.0,2.4,16.25,134.5,122.46,97.42
2018,9,14,8,30,10.0,157.0,2.3,16.6,162.0,150.18,119.87
2018,9,14,8,45,14.0,179.5,2.25,17.0,187.0,174.53,139.18
2018,9,14,9,0,18.0,202.0,2.2,17.4,212.0,198.52,157.9
2018,9,14,9,15,27.5,229.5,2.15,17.8,246.5,249.6,198.0
2018,9,14,9,30,37.0,257.0,2.1,18.2,281.0,283.52,223.81
2018,9,14,9,45,49.5,282.0,2.05,18.6,316.0,316.28,248.47
2018,9,14,10,0,62.0,307.0,2.0,19.0,351.0,347.67,271.66
2018,9,14,10,15,101.0,332.0,1.95,19.4,407.0,400.48,311.45
2018,9,14,10,30,140.0,357.0,1.9,19.8,463.0,464.95,358.64
2018,9,14,10,45,175.0,368.5,1.9,20.15,504.5,493.16,378.58
2018,9,14,11,0,210.0,380.0,1.9,20.5,546.0,518.13,396.02
2018,9,14,11,15,193.0,386.5,1.95,20.7,541.0,496.14,378.65
2018,9,14,11,30,176.0,393.0,2.0,20.9,536.0,474.48,361.83
2018,9,14,11,45,216.5,388.5,2.05,21.1,566.0,482.4,367.6
2018,9,14,12,0,257.0,384.0,2.1,21.3,596.0,490.45,372.87
2018,9,14,12,15,290.0,375.0,2.2,21.35,613.0,480.65,365.11
2018,9,14,12,30,323.0,366.0,2.3,21.4,630.0,467.52,354.48
2018,9,14,12,45,355.5,350.5,2.45,21.45,638.0,445.91,337.11
2018,9,14,13,0,388.0,335.0,2.6,21.5,646.0,421.08,316.51
2018,9,14,13,15,453.5,302.5,2.7,21.45,658.0,389.56,289.47
2018,9,14,13,30,519.0,270.0,2.8,21.4,670.0,354.07,257.87
2018,9,14,13,45,511.0,261.5,2.9,21.35,644.0,308.87,220.06
2018,9,14,14,0,503.0,253.0,3.0,21.3,618.0,264.61,183.64
2018,9,14,14,15,666.5,181.0,3.05,21.15,642.0,203.27,128.79
2018,9,14,14,30,830.0,109.0,3.1,21.0,666.0,131.95,73.85
2018,9,14,14,45,719.5,135.0,3.2,20.85,597.5,85.76,67.55
2018,9,14,15,0,609.0,161.0,3.3,20.7,529.0,102.83,82.26
2018,9,14,15,15,437.0,188.0,3.3,20.7,442.0,119.73,96.77
2018,9,14,15,30,265.0,215.0,3.3,20.7,355.0,141.88,115.73
2018,9,14,15,45,320.0,185.5,3.4,20.2,339.0,126.55,103.3
2018,9,14,16,0,375.0,156.0,3.5,19.7,323.0,105.15,85.56
2018,9,14,16,15,365.5,137.5,3.55,19.3,284.0,94.76,77.02
2018,9,14,16,30,356.0,119.0,3.6,18.9,245.0,83.84,67.85
2018,9,14,16,45,351.5,99.5,3.65,18.5,207.0,71.72,57.46
2018,9,14,17,0,347.0,80.0,3.7,18.1,169.0,59.0,46.32
2018,9,14,17,15,303.5,65.0,3.7,17.6,130.0,48.68,37.08
2018,9,14,17,30,260.0,50.0,3.7,17.1,91.0,38.02,27.31
2018,9,14,17,45,180.0,35.0,3.65,16.6,58.5,26.89,16.59
2018,9,14,18,0,100.0,20.0,3.6,16.1,26.0,15.52,0.0
2018,9,14,18,15,50.0,10.0,3.6,15.85,13.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,15,5,45,61.0,6.5,3.6,13.45,7.5,0.0,0.0
2018,9,15,6,0,122.0,13.0,3.7,13.6,15.0,98.92,0.0
2018,9,15,6,15,268.5,24.0,3.85,13.95,49.5,272.22,135.87
2018,9,15,6,30,415.0,35.0,4.0,14.3,84.0,420.69,337.64
2018,9,15,6,45,503.0,42.5,4.15,14.6,132.0,513.03,421.86
2018,9,15,7,0,591.0,50.0,4.3,14.9,180.0,608.77,502.32
2018,9,15,7,15,635.5,56.5,4.3,15.2,229.5,667.65,549.73
2018,9,15,7,30,680.0,63.0,4.3,15.5,279.0,720.23,589.76
2018,9,15,7,45,715.5,68.0,4.3,15.8,330.0,768.23,624.44
2018,9,15,8,0,751.0,73.0,4.3,16.1,381.0,814.25,656.34
2018,9,15,8,15,787.5,74.0,4.3,16.45,433.0,853.62,682.29
2018,9,15,8,30,824.0,75.0,4.3,16.8,485.0,890.22,705.67
2018,9,15,8,45,829.5,80.5,4.3,17.1,526.0,900.51,709.93
2018,9,15,9,0,835.0,86.0,4.3,17.4,567.0,907.25,711.96
2018,9,15,9,15,821.5,96.5,4.25,17.65,598.0,898.77,703.11
2018,9,15,9,30,808.0,107.0,4.2,17.9,629.0,886.57,691.92
2018,9,15,9,45,860.5,96.5,4.2,18.15,679.5,897.16,697.43
2018,9,15,10,0,913.0,86.0,4.2,18.4,730.0,913.47,706.92
2018,9,15,10,15,921.5,86.5,4.25,18.6,758.5,898.76,695.01
2018,9,15,10,30,930.0,87.0,4.3,18.8,787.0,880.35,680.85
2018,9,15,10,45,936.0,87.5,4.3,19.0,808.5,856.21,662.55
2018,9,15,11,0,942.0,88.0,4.3,19.2,830.0,828.56,641.89
2018,9,15,11,15,946.0,88.0,4.35,19.25,844.0,795.51,618.02
2018,9,15,11,30,950.0,88.0,4.4,19.3,858.0,759.3,591.7
2018,9,15,11,45,951.5,88.0,4.45,19.4,863.5,718.41,559.67
2018,9,15,12,0,953.0,88.0,4.5,19.5,869.0,674.85,524.97
2018,9,15,12,15,953.5,88.0,4.55,19.55,867.0,628.23,487.21
2018,9,15,12,30,954.0,88.0,4.6,19.6,865.0,579.41,446.73
2018,9,15,12,45,953.0,86.5,4.65,19.6,854.5,526.63,402.19
2018,9,15,13,0,952.0,85.0,4.7,19.6,844.0,472.28,355.1
2018,9,15,13,15,948.5,84.0,4.7,19.6,825.5,416.02,305.23
2018,9,15,13,30,945.0,83.0,4.7,19.6,807.0,358.85,253.7
2018,9,15,13,45,939.5,82.0,4.75,19.55,781.0,300.49,201.22
2018,9,15,14,0,934.0,81.0,4.8,19.5,755.0,241.9,149.97
2018,9,15,14,15,926.0,79.5,4.8,19.4,722.5,182.64,102.86
2018,9,15,14,30,918.0,78.0,4.8,19.3,690.0,123.9,66.43
2018,9,15,14,45,908.0,75.5,4.85,19.2,651.0,69.71,54.37
2018,9,15,15,0,898.0,73.0,4.9,19.1,612.0,68.02,53.12
2018,9,15,15,15,881.5,71.5,4.9,19.1,567.5,66.79,52.21
2018,9,15,15,30,865.0,70.0,4.9,19.1,523.0,65.47,51.24
2018,9,15,15,45,844.5,67.0,4.95,18.7,474.5,62.98,49.33
2018,9,15,16,0,824.0,64.0,5.0,18.3,426.0,60.36,47.3
2018,9,15,16,15,794.5,60.5,5.0,17.95,374.5,51.11,39.4
2018,9,15,16,30,765.0,57.0,5.0,17.6,323.0,48.68,37.42
2018,9,15,16,45,721.0,52.5,4.95,17.25,270.5,45.29,34.5
2018,9,15,17,0,677.0,48.0,4.9,16.9,218.0,41.87,31.44
2018,9,15,17,15,604.5,43.0,4.8,16.4,168.0,37.85,27.71
2018,9,15,17,30,532.0,38.0,4.7,15.9,118.0,33.95,23.85
2018,9,15,17,45,396.5,29.5,4.6,15.45,76.0,24.41,14.33
2018,9,15,18,0,261.0,21.0,4.5,15.0,34.0,17.76,0.0
2018,9,15,18,15,130.5,10.5,4.35,14.75,17.0,8.96,0.0
2018,9,15,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.4,12.55,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.4,12.8,13.0,92.71,0.0
2018,9,16,6,15,282.0,21.5,2.5,13.3,48.5,278.03,119.83
2018,9,16,6,30,448.0,32.0,2.6,13.8,84.0,442.35,351.68
2018,9,16,6,45,536.0,38.5,2.7,14.3,132.0,525.17,428.14
2018,9,16,7,0,624.0,45.0,2.8,14.8,180.0,621.49,507.46
2018,9,16,7,15,678.0,49.5,2.8,15.25,232.0,687.48,559.03
2018,9,16,7,30,732.0,54.0,2.8,15.7,284.0,753.04,607.38
2018,9,16,7,45,767.5,57.5,2.75,16.1,336.0,799.53,639.18
2018,9,16,8,0,803.0,61.0,2.7,16.5,388.0,844.03,668.25
2018,9,16,8,15,828.0,63.0,2.65,16.95,437.5,864.32,678.97
2018,9,16,8,30,853.0,65.0,2.6,17.4,487.0,891.74,694.58
2018,9,16,8,45,871.0,67.0,2.55,17.8,533.0,909.51,703.22
2018,9,16,9,0,889.0,69.0,2.5,18.2,579.0,923.87,709.51
2018,9,16,9,15,902.5,71.0,2.45,18.6,620.5,930.4,710.5
2018,9,16,9,30,916.0,73.0,2.4,19.0,662.0,933.17,709.11
2018,9,16,9,45,926.0,74.0,2.35,19.35,697.0,927.72,702.48
2018,9,16,10,0,936.0,75.0,2.3,19.7,732.0,918.44,693.54
2018,9,16,10,15,943.5,75.5,2.25,20.0,760.5,902.59,680.52
2018,9,16,10,30,951.0,76.0,2.2,20.3,789.0,882.99,665.23
2018,9,16,10,45,955.5,77.5,2.15,20.55,810.5,858.31,646.8
2018,9,16,11,0,960.0,79.0,2.1,20.8,832.0,830.08,626.14
2018,9,16,11,15,963.0,79.5,2.15,21.0,845.5,796.31,602.7
2018,9,16,11,30,966.0,80.0,2.2,21.2,859.0,759.37,576.88
2018,9,16,11,45,967.0,80.0,2.25,21.35,864.0,717.63,545.46
2018,9,16,12,0,968.0,80.0,2.3,21.5,869.0,673.22,511.38
2018,9,16,12,15,966.5,80.5,2.4,21.55,866.0,625.34,474.27
2018,9,16,12,30,965.0,81.0,2.5,21.6,863.0,575.38,434.44
2018,9,16,12,45,961.0,81.5,2.6,21.65,852.0,522.38,391.02
2018,9,16,13,0,957.0,82.0,2.7,21.7,841.0,468.0,345.15
2018,9,16,13,15,953.0,81.5,2.8,21.65,822.0,411.7,296.56
2018,9,16,13,30,949.0,81.0,2.9,21.6,803.0,354.51,246.2
2018,9,16,13,45,943.0,80.0,3.0,21.55,777.0,295.82,194.46
2018,9,16,14,0,937.0,79.0,3.1,21.5,751.0,236.95,144.01
2018,9,16,14,15,928.5,77.0,3.2,21.3,717.5,177.13,97.68
2018,9,16,14,30,920.0,75.0,3.3,21.1,684.0,117.92,62.44
2018,9,16,14,45,908.0,74.0,3.4,20.95,645.0,68.77,53.18
2018,9,16,15,0,896.0,73.0,3.5,20.8,606.0,68.0,52.74
2018,9,16,15,15,879.5,71.0,3.5,20.8,561.5,66.42,51.55
2018,9,16,15,30,863.0,69.0,3.5,20.8,517.0,64.75,50.28
2018,9,16,15,45,841.0,66.0,3.7,20.2,468.0,62.21,48.38
2018,9,16,16,0,819.0,63.0,3.9,19.6,419.0,59.56,46.36
2018,9,16,16,15,788.5,59.5,3.9,19.2,367.5,50.35,38.55
2018,9,16,16,30,758.0,56.0,3.9,18.8,316.0,47.89,36.55
2018,9,16,16,45,711.5,52.5,3.9,18.4,264.0,45.27,34.32
2018,9,16,17,0,665.0,49.0,3.9,18.0,212.0,42.71,32.03
2018,9,16,17,15,590.5,43.0,3.8,17.5,162.0,37.86,27.56
2018,9,16,17,30,516.0,37.0,3.7,17.0,112.0,30.35,20.56
2018,9,16,17,45,370.5,28.0,3.6,16.55,70.5,23.14,12.85
2018,9,16,18,0,225.0,19.0,3.5,16.1,29.0,16.0,0.0
2018,9,16,18,15,112.5,9.5,3.4,15.8,14.5,8.11,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,17,5,45,53.5,5.0,2.65,13.1,6.0,0.0,0.0
2018,9,17,6,0,107.0,10.0,2.7,13.3,12.0,85.22,0.0
2018,9,17,6,15,195.5,15.5,2.8,13.7,32.5,202.19,69.08
2018,9,17,6,30,284.0,21.0,2.9,14.1,53.0,293.31,234.67
2018,9,17,6,45,151.5,24.5,3.05,14.5,42.5,180.82,149.89
2018,9,17,7,0,19.0,28.0,3.2,14.9,32.0,39.71,28.94
2018,9,17,7,15,9.5,43.5,3.15,15.2,45.5,46.6,34.64
2018,9,17,7,30,0.0,59.0,3.1,15.5,59.0,48.86,36.13
2018,9,17,7,45,0.0,81.0,3.1,15.8,81.0,69.03,53.13
2018,9,17,8,0,0.0,103.0,3.1,16.1,103.0,89.83,70.39
2018,9,17,8,15,0.5,122.5,3.05,16.4,122.5,108.34,85.52
2018,9,17,8,30,1.0,142.0,3.0,16.7,142.0,126.66,100.27
2018,9,17,8,45,4.5,163.0,2.95,16.95,165.5,149.07,118.34
2018,9,17,9,0,8.0,184.0,2.9,17.2,189.0,171.21,135.95
2018,9,17,9,15,10.0,197.5,2.9,17.5,204.0,184.21,145.92
2018,9,17,9,30,12.0,211.0,2.9,17.8,219.0,197.07,155.72
2018,9,17,9,45,16.5,231.0,2.9,18.05,242.5,218.2,172.14
2018,9,17,10,0,21.0,251.0,2.9,18.3,266.0,238.83,187.99
2018,9,17,10,15,29.0,275.5,3.0,18.5,297.0,280.72,220.49
2018,9,17,10,30,37.0,300.0,3.1,18.7,328.0,306.66,240.2
2018,9,17,10,45,44.5,316.5,3.15,18.9,351.0,323.07,252.43
2018,9,17,11,0,52.0,333.0,3.2,19.1,374.0,338.26,263.67
2018,9,17,11,15,127.0,336.5,3.3,19.15,438.0,399.92,312.09
2018,9,17,11,30,202.0,340.0,3.4,19.2,502.0,443.86,345.97
2018,9,17,11,45,522.0,237.0,3.5,19.3,659.5,563.21,439.03
2018,9,17,12,0,842.0,134.0,3.6,19.4,817.0,641.87,497.5
2018,9,17,12,15,893.0,112.5,3.7,19.4,835.0,607.11,468.8
2018,9,17,12,30,944.0,91.0,3.8,19.4,853.0,569.02,436.84
2018,9,17,12,45,941.5,91.0,3.9,19.4,842.0,517.09,393.08
2018,9,17,13,0,939.0,91.0,4.0,19.4,831.0,463.68,346.91
2018,9,17,13,15,935.5,89.5,4.05,19.3,812.5,407.53,297.46
2018,9,17,13,30,932.0,88.0,4.1,19.2,794.0,350.52,246.39
2018,9,17,13,45,926.0,86.5,4.2,19.15,767.5,292.27,194.32
2018,9,17,14,0,920.0,85.0,4.3,19.1,741.0,233.88,143.84
2018,9,17,14,15,912.0,83.5,4.35,18.95,708.5,175.34,98.42
2018,9,17,14,30,904.0,82.0,4.4,18.8,676.0,117.33,64.64
2018,9,17,14,45,893.0,79.5,4.45,18.65,637.0,72.03,56.52
2018,9,17,15,0,882.0,77.0,4.5,18.5,598.0,70.38,55.31
2018,9,17,15,15,865.0,75.0,4.5,18.5,553.5,68.85,54.15
2018,9,17,15,30,848.0,73.0,4.5,18.5,509.0,67.22,52.92
2018,9,17,15,45,825.0,70.5,4.55,18.05,460.5,57.73,44.93
2018,9,17,16,0,802.0,68.0,4.6,17.6,412.0,56.32,43.94
2018,9,17,16,15,771.0,64.0,4.55,17.3,361.0,53.67,41.78
2018,9,17,16,30,740.0,60.0,4.5,17.0,310.0,50.96,39.53
2018,9,17,16,45,691.5,55.5,4.5,16.65,258.0,47.66,36.68
2018,9,17,17,0,643.0,51.0,4.5,16.3,206.0,44.37,33.7
2018,9,17,17,15,563.0,44.5,4.35,15.95,156.0,35.96,26.03
2018,9,17,17,30,483.0,38.0,4.2,15.6,106.0,31.18,21.32
2018,9,17,17,45,336.0,28.0,4.1,15.2,66.0,23.17,12.47
2018,9,17,18,0,189.0,18.0,4.0,14.8,26.0,15.36,0.0
2018,9,17,18,15,94.5,9.0,3.9,14.6,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,18,5,45,2.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,9,18,6,0,5.0,2.0,2.7,12.7,2.0,5.28,0.0
2018,9,18,6,15,11.0,4.5,2.8,13.1,5.5,17.03,0.0
2018,9,18,6,30,17.0,7.0,2.9,13.5,9.0,26.25,16.25
2018,9,18,6,45,8.5,9.5,3.0,13.95,10.5,14.92,7.29
2018,9,18,7,0,0.0,12.0,3.1,14.4,12.0,9.86,2.77
2018,9,18,7,15,0.0,21.0,3.0,14.7,21.0,17.29,9.2
2018,9,18,7,30,0.0,30.0,2.9,15.0,30.0,24.74,15.6
2018,9,18,7,45,0.0,61.5,2.85,15.3,61.5,50.94,37.91
2018,9,18,8,0,0.0,93.0,2.8,15.6,93.0,79.75,62.08
2018,9,18,8,15,0.0,91.5,2.7,15.9,91.5,77.2,59.66
2018,9,18,8,30,0.0,90.0,2.6,16.2,90.0,75.23,57.75
2018,9,18,8,45,0.5,117.5,2.55,16.5,118.0,100.83,78.75
2018,9,18,9,0,1.0,145.0,2.5,16.8,146.0,126.51,99.49
2018,9,18,9,15,2.5,162.0,2.45,17.1,164.0,142.94,112.48
2018,9,18,9,30,4.0,179.0,2.4,17.4,182.0,159.17,125.19
2018,9,18,9,45,5.0,188.5,2.4,17.7,192.0,167.7,131.62
2018,9,18,10,0,6.0,198.0,2.4,18.0,202.0,176.14,137.95
2018,9,18,10,15,14.0,233.5,2.35,18.25,243.5,214.19,167.94
2018,9,18,10,30,22.0,269.0,2.3,18.5,285.0,251.32,196.67
2018,9,18,10,45,24.0,281.5,2.3,18.75,299.5,261.67,204.14
2018,9,18,11,0,26.0,294.0,2.3,19.0,314.0,281.9,219.3
2018,9,18,11,15,35.0,315.5,2.3,19.2,343.0,303.13,235.29
2018,9,18,11,30,44.0,337.0,2.3,19.4,372.0,322.66,249.81
2018,9,18,11,45,57.0,348.5,2.35,19.55,394.5,334.38,258.51
2018,9,18,12,0,70.0,360.0,2.4,19.7,417.0,344.26,265.7
2018,9,18,12,15,54.0,341.5,2.5,19.8,385.0,311.94,240.71
2018,9,18,12,30,38.0,323.0,2.6,19.9,353.0,281.91,217.58
2018,9,18,12,45,31.0,306.0,2.7,20.0,330.5,259.47,200.27
2018,9,18,13,0,24.0,289.0,2.8,20.1,308.0,242.28,187.0
2018,9,18,13,15,25.5,286.5,2.9,20.05,306.0,231.94,179.01
2018,9,18,13,30,27.0,284.0,3.0,20.0,304.0,225.25,173.81
2018,9,18,13,45,106.5,264.0,3.15,20.0,340.0,218.92,165.99
2018,9,18,14,0,186.0,244.0,3.3,20.0,376.0,200.06,147.48
2018,9,18,14,15,485.5,176.5,3.4,19.85,498.5,168.88,110.93
2018,9,18,14,30,785.0,109.0,3.5,19.7,621.0,114.19,66.64
2018,9,18,14,45,816.0,99.0,3.65,19.55,603.0,73.3,57.41
2018,9,18,15,0,847.0,89.0,3.8,19.4,585.0,68.36,53.39
2018,9,18,15,15,828.0,86.5,3.8,19.4,540.5,67.38,52.71
2018,9,18,15,30,809.0,84.0,3.8,19.4,496.0,66.39,52.02
2018,9,18,15,45,776.5,81.5,4.0,18.9,445.5,65.2,51.27
2018,9,18,16,0,744.0,79.0,4.2,18.4,395.0,64.05,50.54
2018,9,18,16,15,699.0,76.0,4.25,18.0,342.5,57.21,44.78
2018,9,18,16,30,654.0,73.0,4.3,17.6,290.0,55.76,43.67
2018,9,18,16,45,601.0,67.0,4.35,17.15,240.0,52.01,40.44
2018,9,18,17,0,548.0,61.0,4.4,16.7,190.0,48.25,37.04
2018,9,18,17,15,459.0,53.0,4.3,16.2,142.5,42.61,31.78
2018,9,18,17,30,370.0,45.0,4.2,15.7,95.0,37.03,26.25
2018,9,18,17,45,236.0,31.0,4.15,15.2,58.0,24.11,12.47
2018,9,18,18,0,102.0,17.0,4.1,14.7,21.0,14.51,0.0
2018,9,18,18,15,51.0,8.5,4.0,14.45,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,5,45,21.5,4.5,2.2,12.05,4.5,0.0,0.0
2018,9,19,6,0,43.0,9.0,2.2,12.2,9.0,38.36,0.0
2018,9,19,6,15,160.0,24.0,2.15,12.7,39.0,184.68,18.98
2018,9,19,6,30,277.0,39.0,2.1,13.2,69.0,315.61,249.21
2018,9,19,6,45,378.5,49.5,2.1,13.75,114.5,415.72,341.14
2018,9,19,7,0,480.0,60.0,2.1,14.3,160.0,523.46,430.08
2018,9,19,7,15,546.0,67.5,1.95,14.75,211.0,599.91,489.79
2018,9,19,7,30,612.0,75.0,1.8,15.2,262.0,676.58,546.12
2018,9,19,7,45,658.0,80.0,1.65,15.65,314.0,731.72,583.45
2018,9,19,8,0,704.0,85.0,1.5,16.1,366.0,785.32,617.77
2018,9,19,8,15,736.0,88.5,1.45,16.6,415.5,822.05,639.64
2018,9,19,8,30,768.0,92.0,1.4,17.1,465.0,850.82,655.49
2018,9,19,8,45,792.0,95.0,1.3,17.6,511.5,874.45,666.81
2018,9,19,9,0,816.0,98.0,1.2,18.1,558.0,894.63,675.54
2018,9,19,9,15,832.5,100.0,1.2,18.7,599.0,903.07,677.64
2018,9,19,9,30,849.0,102.0,1.2,19.3,640.0,907.78,677.52
2018,9,19,9,45,861.5,104.0,1.15,19.85,675.5,905.06,672.05
2018,9,19,10,0,874.0,106.0,1.1,20.4,711.0,889.41,658.39
2018,9,19,10,15,882.5,107.5,1.05,21.0,739.0,875.59,646.19
2018,9,19,10,30,891.0,109.0,1.0,21.6,767.0,858.14,631.8
2018,9,19,10,45,897.0,109.5,1.0,22.15,788.0,834.09,614.19
2018,9,19,11,0,903.0,110.0,1.0,22.7,809.0,806.66,594.55
2018,9,19,11,15,906.5,111.0,1.1,23.1,822.5,774.59,573.53
2018,9,19,11,30,910.0,112.0,1.2,23.5,836.0,739.47,548.54
2018,9,19,11,45,911.0,112.5,1.25,23.95,841.0,699.38,518.81
2018,9,19,12,0,912.0,113.0,1.3,24.4,846.0,656.78,486.64
2018,9,19,12,15,911.5,113.0,1.45,24.55,843.0,610.59,452.31
2018,9,19,12,30,911.0,113.0,1.6,24.7,840.0,562.41,415.18
2018,9,19,12,45,908.0,112.0,1.8,24.8,828.5,510.52,374.22
2018,9,19,13,0,905.0,111.0,2.0,24.9,817.0,457.34,330.66
2018,9,19,13,15,899.5,110.0,2.15,24.9,797.5,402.21,284.24
2018,9,19,13,30,894.0,109.0,2.3,24.9,778.0,346.48,236.35
2018,9,19,13,45,886.5,107.5,2.45,24.85,751.5,289.57,187.58
2018,9,19,14,0,879.0,106.0,2.6,24.8,725.0,232.74,140.64
2018,9,19,14,15,867.5,104.5,2.75,24.65,691.0,175.74,99.0
2018,9,19,14,30,856.0,103.0,2.9,24.5,657.0,110.59,62.24
2018,9,19,14,45,840.0,101.0,3.05,24.3,617.0,75.24,57.92
2018,9,19,15,0,824.0,99.0,3.2,24.1,577.0,74.89,57.87
2018,9,19,15,15,803.5,95.5,3.2,24.1,532.0,73.44,56.82
2018,9,19,15,30,783.0,92.0,3.2,24.1,487.0,71.94,55.73
2018,9,19,15,45,754.5,88.5,3.35,23.55,438.0,70.3,54.65
2018,9,19,16,0,726.0,85.0,3.5,23.0,389.0,62.85,48.57
2018,9,19,16,15,685.5,80.0,3.5,22.4,337.5,60.11,46.47
2018,9,19,16,30,645.0,75.0,3.5,21.8,286.0,57.34,44.27
2018,9,19,16,45,586.5,69.0,3.5,21.25,235.0,53.62,41.13
2018,9,19,17,0,528.0,63.0,3.5,20.7,184.0,49.93,37.84
