Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,18,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,1.1,15.25,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,1.1,15.3,2.0,0.0,0.0
2018,9,30,6,15,120.5,15.5,1.1,15.6,24.0,100.37,0.0
2018,9,30,6,30,228.0,29.0,1.1,15.9,46.0,253.17,153.8
2018,9,30,6,45,336.0,39.5,1.1,16.25,87.0,360.61,286.45
2018,9,30,7,0,444.0,50.0,1.1,16.6,128.0,468.66,377.16
2018,9,30,7,15,514.5,57.5,1.05,16.9,176.0,545.28,438.06
2018,9,30,7,30,585.0,65.0,1.0,17.2,224.0,622.46,495.87
2018,9,30,7,45,632.5,70.0,0.95,17.5,273.5,676.26,533.54
2018,9,30,8,0,680.0,75.0,0.9,17.8,323.0,728.67,568.45
2018,9,30,8,15,713.5,78.5,0.9,18.2,370.5,759.52,587.31
2018,9,30,8,30,747.0,82.0,0.9,18.6,418.0,793.74,608.12
2018,9,30,8,45,771.5,84.5,0.9,19.0,462.5,815.63,620.0
2018,9,30,9,0,796.0,87.0,0.9,19.4,507.0,834.16,629.6
2018,9,30,9,15,813.5,89.5,0.95,19.75,546.5,842.94,633.58
2018,9,30,9,30,831.0,92.0,1.0,20.1,586.0,848.05,635.32
2018,9,30,9,45,845.0,93.0,1.05,20.45,620.0,844.61,631.53
2018,9,30,10,0,859.0,94.0,1.1,20.8,654.0,829.57,620.23
2018,9,30,10,15,852.0,101.5,1.2,20.95,676.5,809.08,606.63
2018,9,30,10,30,845.0,109.0,1.3,21.1,699.0,792.53,595.71
2018,9,30,10,45,747.0,155.5,1.4,21.3,687.5,738.82,557.84
2018,9,30,11,0,649.0,202.0,1.5,21.5,676.0,681.36,515.51
2018,9,30,11,15,603.5,224.5,1.55,21.6,671.0,639.31,484.28
2018,9,30,11,30,558.0,247.0,1.6,21.7,666.0,594.94,450.96
2018,9,30,11,45,651.0,209.0,1.7,21.8,700.0,590.04,447.21
2018,9,30,12,0,744.0,171.0,1.8,21.9,734.0,572.98,433.38
2018,9,30,12,15,687.0,195.5,1.85,21.9,713.5,522.2,393.48
2018,9,30,12,30,630.0,220.0,1.9,21.9,693.0,473.99,355.2
2018,9,30,12,45,602.5,225.5,1.95,21.9,672.0,426.82,317.11
2018,9,30,13,0,575.0,231.0,2.0,21.9,651.0,380.66,279.2
2018,9,30,13,15,533.5,238.5,2.0,21.75,620.0,334.45,241.43
2018,9,30,13,30,492.0,246.0,2.0,21.6,589.0,291.84,206.85
2018,9,30,13,45,345.0,240.0,2.05,21.45,476.0,231.12,163.99
2018,9,30,14,0,198.0,234.0,2.1,21.3,363.0,182.48,132.69
2018,9,30,14,15,139.0,229.0,2.15,21.05,317.0,167.39,125.54
2018,9,30,14,30,80.0,224.0,2.2,20.8,271.0,161.04,130.81
2018,9,30,14,45,114.0,222.5,2.2,20.6,285.0,151.7,123.46
2018,9,30,15,0,148.0,221.0,2.2,20.4,299.0,150.92,123.26
2018,9,30,15,15,91.0,190.5,2.2,20.4,237.0,138.74,113.36
2018,9,30,15,30,34.0,160.0,2.2,20.4,175.0,118.76,96.78
2018,9,30,15,45,74.5,152.5,2.25,19.9,181.0,113.35,92.66
2018,9,30,16,0,115.0,145.0,2.3,19.4,187.0,104.31,85.3
2018,9,30,16,15,93.0,124.0,2.2,19.15,154.5,90.45,73.52
2018,9,30,16,30,71.0,103.0,2.1,18.9,122.0,78.01,62.74
2018,9,30,16,45,53.0,82.0,2.05,18.65,94.5,62.89,49.38
2018,9,30,17,0,35.0,61.0,2.0,18.4,67.0,47.52,35.57
2018,9,30,17,15,29.0,42.0,1.8,18.1,46.0,33.26,22.45
2018,9,30,17,30,23.0,23.0,1.6,17.8,25.0,18.76,5.84
2018,9,30,17,45,20.0,13.0,1.45,17.55,13.5,11.1,0.0
2018,9,30,18,0,17.0,3.0,1.3,17.3,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,1.2,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,5,45,6.5,1.0,1.15,14.75,1.0,0.0,0.0
2018,10,1,6,0,13.0,2.0,1.1,14.8,2.0,0.0,0.0
2018,10,1,6,15,13.0,7.0,1.1,15.0,7.5,15.35,0.0
2018,10,1,6,30,13.0,12.0,1.1,15.2,13.0,25.1,9.36
2018,10,1,6,45,6.5,19.5,1.1,15.4,20.0,21.56,12.26
2018,10,1,7,0,0.0,27.0,1.1,15.6,27.0,22.26,13.13
2018,10,1,7,15,0.0,36.5,1.1,15.9,36.5,30.14,20.03
2018,10,1,7,30,0.0,46.0,1.1,16.2,46.0,38.03,26.84
2018,10,1,7,45,0.0,64.5,1.05,16.5,64.5,53.6,40.03
2018,10,1,8,0,0.0,83.0,1.0,16.8,83.0,70.9,54.47
2018,10,1,8,15,0.0,72.0,1.05,17.25,72.0,59.71,44.84
2018,10,1,8,30,0.0,61.0,1.1,17.7,61.0,50.54,36.97
2018,10,1,8,45,0.0,68.0,1.1,18.1,68.0,56.4,41.68
2018,10,1,9,0,0.0,75.0,1.1,18.5,75.0,62.26,46.33
2018,10,1,9,15,6.0,132.0,1.1,18.85,135.5,118.3,92.2
2018,10,1,9,30,12.0,189.0,1.1,19.2,196.0,176.46,138.48
2018,10,1,9,45,36.0,227.5,1.1,19.5,250.5,246.36,193.4
2018,10,1,10,0,60.0,266.0,1.1,19.8,305.0,301.49,235.42
2018,10,1,10,15,81.0,290.0,1.1,20.1,345.0,336.83,261.62
2018,10,1,10,30,102.0,314.0,1.1,20.4,385.0,369.95,285.78
2018,10,1,10,45,135.5,328.5,1.1,20.7,425.5,412.8,316.97
2018,10,1,11,0,169.0,343.0,1.1,21.0,466.0,438.92,335.34
2018,10,1,11,15,194.5,346.5,1.2,21.2,490.0,446.1,340.24
2018,10,1,11,30,220.0,350.0,1.3,21.4,514.0,450.63,343.15
2018,10,1,11,45,258.5,342.0,1.35,21.6,536.0,455.87,346.31
2018,10,1,12,0,297.0,334.0,1.4,21.8,558.0,450.27,341.19
2018,10,1,12,15,326.0,325.5,1.5,21.85,570.0,435.61,329.35
2018,10,1,12,30,355.0,317.0,1.6,21.9,582.0,417.85,314.62
2018,10,1,12,45,343.0,315.0,1.7,21.95,567.5,385.06,288.49
2018,10,1,13,0,331.0,313.0,1.8,22.0,553.0,352.99,262.62
2018,10,1,13,15,363.0,296.5,1.8,21.9,553.0,324.97,238.4
2018,10,1,13,30,395.0,280.0,1.8,21.8,553.0,293.68,211.17
2018,10,1,13,45,289.5,276.0,1.85,21.65,472.0,242.01,174.4
2018,10,1,14,0,184.0,272.0,1.9,21.5,391.0,210.83,155.37
2018,10,1,14,15,139.0,261.0,1.85,21.3,348.0,184.27,138.82
2018,10,1,14,30,94.0,250.0,1.8,21.1,305.0,175.33,142.35
2018,10,1,14,45,70.0,229.0,1.7,20.85,268.5,162.41,132.12
2018,10,1,15,0,46.0,208.0,1.6,20.6,232.0,149.15,121.54
2018,10,1,15,15,70.0,193.0,1.6,20.6,226.0,139.65,113.95
2018,10,1,15,30,94.0,178.0,1.6,20.6,220.0,129.85,106.03
2018,10,1,15,45,118.5,160.0,1.45,20.05,206.5,114.04,93.1
2018,10,1,16,0,143.0,142.0,1.3,19.5,193.0,102.72,83.81
2018,10,1,16,15,164.5,120.0,1.25,19.2,170.0,88.57,71.81
2018,10,1,16,30,186.0,98.0,1.2,18.9,147.0,71.88,57.37
2018,10,1,16,45,160.5,79.0,1.15,18.6,114.5,58.86,45.85
2018,10,1,17,0,135.0,60.0,1.1,18.3,82.0,45.45,33.74
2018,10,1,17,15,94.0,41.5,1.1,18.05,54.5,31.93,21.19
2018,10,1,17,30,53.0,23.0,1.1,17.8,27.0,18.08,3.63
2018,10,1,17,45,34.5,13.0,1.1,17.55,14.5,11.1,0.0
2018,10,1,18,0,16.0,3.0,1.1,17.3,2.0,0.0,0.0
2018,10,1,18,15,8.0,1.5,1.1,17.2,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,5,45,8.5,1.5,1.0,16.55,1.0,0.0,0.0
2018,10,2,6,0,17.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,2,6,15,17.0,4.5,1.05,16.75,4.5,16.06,0.0
2018,10,2,6,30,17.0,6.0,1.1,17.0,7.0,24.65,7.73
2018,10,2,6,45,8.5,7.0,1.15,17.3,7.5,14.01,6.03
2018,10,2,7,0,0.0,8.0,1.2,17.6,8.0,6.56,0.0
2018,10,2,7,15,2.0,19.5,1.15,18.05,20.0,17.7,9.41
2018,10,2,7,30,4.0,31.0,1.1,18.5,32.0,28.95,19.08
2018,10,2,7,45,62.5,61.0,1.1,18.95,83.0,122.21,99.37
2018,10,2,8,0,121.0,91.0,1.1,19.4,134.0,208.51,171.1
2018,10,2,8,15,120.5,129.0,1.2,19.8,177.0,252.72,205.06
2018,10,2,8,30,120.0,167.0,1.3,20.2,220.0,295.11,236.98
2018,10,2,8,45,159.5,191.5,1.35,20.6,269.5,354.0,282.3
2018,10,2,9,0,199.0,216.0,1.4,21.0,319.0,411.16,325.02
2018,10,2,9,15,183.5,237.0,1.5,21.3,338.0,414.06,325.12
2018,10,2,9,30,168.0,258.0,1.6,21.6,357.0,415.81,324.76
2018,10,2,9,45,172.0,275.0,1.7,21.95,381.0,428.65,333.24
2018,10,2,10,0,176.0,292.0,1.8,22.3,405.0,440.12,340.6
2018,10,2,10,15,171.0,302.0,1.85,22.55,415.5,435.71,336.08
2018,10,2,10,30,166.0,312.0,1.9,22.8,426.0,430.67,331.24
2018,10,2,10,45,156.5,322.0,1.95,23.05,432.0,421.63,323.4
2018,10,2,11,0,147.0,332.0,2.0,23.3,438.0,412.26,315.4
2018,10,2,11,15,187.0,332.5,2.05,23.5,469.5,427.56,326.63
2018,10,2,11,30,227.0,333.0,2.1,23.7,501.0,439.3,334.77
2018,10,2,11,45,233.0,342.0,2.1,23.85,515.5,434.04,329.65
2018,10,2,12,0,239.0,351.0,2.1,24.0,530.0,427.08,323.23
2018,10,2,12,15,245.0,348.5,2.1,24.05,531.0,411.36,310.41
2018,10,2,12,30,251.0,346.0,2.1,24.1,532.0,390.98,293.94
2018,10,2,12,45,186.0,335.5,2.1,24.2,472.0,336.98,253.06
2018,10,2,13,0,121.0,325.0,2.1,24.3,412.0,290.12,218.05
2018,10,2,13,15,147.0,301.0,2.15,24.15,404.0,268.11,200.19
2018,10,2,13,30,173.0,277.0,2.2,24.0,396.0,244.01,180.17
2018,10,2,13,45,288.0,255.5,2.2,23.9,444.0,227.4,162.1
2018,10,2,14,0,403.0,234.0,2.2,23.8,492.0,197.05,134.71
2018,10,2,14,15,295.0,240.0,2.25,23.6,423.5,171.23,123.82
2018,10,2,14,30,187.0,246.0,2.3,23.4,355.0,165.62,133.36
2018,10,2,14,45,243.0,223.0,2.35,23.2,354.5,145.49,117.18
2018,10,2,15,0,299.0,200.0,2.4,23.0,354.0,134.17,108.21
2018,10,2,15,15,245.5,188.5,2.4,23.0,307.5,127.39,102.85
2018,10,2,15,30,192.0,177.0,2.4,23.0,261.0,125.52,101.59
2018,10,2,15,45,324.5,138.5,2.45,22.4,260.5,99.12,79.72
2018,10,2,16,0,457.0,100.0,2.5,21.8,260.0,72.09,56.93
2018,10,2,16,15,493.0,82.5,2.45,21.4,231.0,62.55,48.86
2018,10,2,16,30,529.0,65.0,2.4,21.0,202.0,50.62,38.52
2018,10,2,16,45,453.0,56.5,2.4,20.65,155.5,44.7,33.2
2018,10,2,17,0,377.0,48.0,2.4,20.3,109.0,38.72,27.61
2018,10,2,17,15,245.5,35.5,2.3,19.9,69.5,27.44,17.07
2018,10,2,17,30,114.0,23.0,2.2,19.5,30.0,17.82,0.85
2018,10,2,17,45,57.0,11.5,2.1,19.1,15.0,9.82,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,5,45,6.5,1.5,0.65,17.25,1.0,0.0,0.0
2018,10,3,6,0,13.0,3.0,0.6,17.3,2.0,0.0,0.0
2018,10,3,6,15,19.5,7.5,0.6,17.45,8.0,20.37,0.0
2018,10,3,6,30,26.0,12.0,0.6,17.6,14.0,34.91,10.84
2018,10,3,6,45,174.0,27.5,0.65,17.7,55.0,207.66,163.4
2018,10,3,7,0,322.0,43.0,0.7,17.8,96.0,358.48,289.22
2018,10,3,7,15,241.5,42.0,0.7,18.0,89.5,281.86,230.83
2018,10,3,7,30,161.0,41.0,0.7,18.2,83.0,211.18,174.16
2018,10,3,7,45,80.5,36.0,0.75,18.4,57.0,117.44,95.82
2018,10,3,8,0,0.0,31.0,0.8,18.6,31.0,25.58,16.0
2018,10,3,8,15,14.0,37.5,0.9,18.8,43.5,44.16,32.27
2018,10,3,8,30,28.0,44.0,1.0,19.0,56.0,70.04,54.31
2018,10,3,8,45,210.0,84.5,1.05,19.2,191.5,304.73,249.14
2018,10,3,9,0,392.0,125.0,1.1,19.4,327.0,510.83,407.0
2018,10,3,9,15,216.5,126.0,1.15,19.6,239.0,332.39,265.94
2018,10,3,9,30,41.0,127.0,1.2,19.8,151.0,151.07,118.68
2018,10,3,9,45,46.0,171.5,1.25,19.95,200.0,197.23,155.53
2018,10,3,10,0,51.0,216.0,1.3,20.1,249.0,242.6,190.41
2018,10,3,10,15,74.0,261.0,1.35,20.25,310.5,301.47,235.56
2018,10,3,10,30,97.0,306.0,1.4,20.4,372.0,357.5,277.51
2018,10,3,10,45,112.0,317.0,1.4,20.55,395.5,383.16,295.9
2018,10,3,11,0,127.0,328.0,1.4,20.7,419.0,393.71,303.1
2018,10,3,11,15,126.0,327.0,1.45,20.75,418.5,380.76,292.9
2018,10,3,11,30,125.0,326.0,1.5,20.8,418.0,367.66,282.7
2018,10,3,11,45,341.0,274.0,1.55,20.85,527.0,444.42,341.54
2018,10,3,12,0,557.0,222.0,1.6,20.9,636.0,501.63,382.39
2018,10,3,12,15,529.0,227.5,1.65,20.85,619.0,458.46,347.85
2018,10,3,12,30,501.0,233.0,1.7,20.8,602.0,416.52,314.38
2018,10,3,12,45,338.5,274.0,1.8,20.8,521.5,349.77,263.58
2018,10,3,13,0,176.0,315.0,1.9,20.8,441.0,301.23,228.06
2018,10,3,13,15,332.0,265.5,1.95,20.7,495.0,291.38,215.03
2018,10,3,13,30,488.0,216.0,2.0,20.6,549.0,263.75,185.81
2018,10,3,13,45,454.0,220.0,2.0,20.5,520.0,225.55,155.62
2018,10,3,14,0,420.0,224.0,2.0,20.4,491.0,190.77,131.07
2018,10,3,14,15,611.0,156.0,2.0,20.35,521.5,126.15,82.32
2018,10,3,14,30,802.0,88.0,2.0,20.3,552.0,67.14,52.11
2018,10,3,14,45,787.0,85.0,2.0,20.2,514.0,65.78,51.17
2018,10,3,15,0,772.0,82.0,2.0,20.1,476.0,64.39,50.15
2018,10,3,15,15,748.5,79.0,2.0,20.1,432.5,62.85,48.98
2018,10,3,15,30,725.0,76.0,2.0,20.1,389.0,61.31,47.79
2018,10,3,15,45,695.5,71.5,1.95,19.9,343.0,58.52,45.54
2018,10,3,16,0,666.0,67.0,1.9,19.7,297.0,51.11,39.22
2018,10,3,16,15,581.5,57.5,1.85,19.5,235.5,44.22,33.26
2018,10,3,16,30,497.0,48.0,1.8,19.3,174.0,37.2,27.07
2018,10,3,16,45,472.5,44.5,1.75,19.1,142.5,35.16,25.11
2018,10,3,17,0,448.0,41.0,1.7,18.9,111.0,33.2,22.99
2018,10,3,17,15,327.0,31.5,1.6,18.6,72.5,25.8,15.62
2018,10,3,17,30,206.0,22.0,1.5,18.3,34.0,18.39,0.0
2018,10,3,17,45,103.0,11.0,1.4,18.0,17.0,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,4,6,15,0.5,4.5,1.8,15.75,4.5,4.2,0.0
2018,10,4,6,30,1.0,9.0,1.9,15.9,9.0,8.14,0.0
2018,10,4,6,45,0.5,16.0,2.0,16.05,16.0,13.55,5.3
2018,10,4,7,0,0.0,23.0,2.1,16.2,23.0,18.95,10.23
2018,10,4,7,15,85.0,29.5,2.15,16.35,51.5,113.95,93.67
2018,10,4,7,30,170.0,36.0,2.2,16.5,80.0,209.87,176.56
2018,10,4,7,45,87.0,59.5,2.25,16.6,82.0,141.16,116.81
2018,10,4,8,0,4.0,83.0,2.3,16.7,84.0,74.7,57.81
2018,10,4,8,15,8.5,112.5,2.4,16.85,116.0,107.36,85.21
2018,10,4,8,30,13.0,142.0,2.5,17.0,148.0,139.93,111.99
2018,10,4,8,45,38.5,174.5,2.6,17.15,194.0,208.99,168.86
2018,10,4,9,0,64.0,207.0,2.7,17.3,240.0,263.96,213.1
2018,10,4,9,15,64.0,222.5,2.8,17.45,257.5,275.61,221.45
2018,10,4,9,30,64.0,238.0,2.9,17.6,275.0,286.82,229.55
2018,10,4,9,45,44.0,226.5,3.0,17.75,252.5,251.99,200.73
2018,10,4,10,0,24.0,215.0,3.1,17.9,230.0,219.4,173.77
2018,10,4,10,15,28.0,236.0,3.2,17.95,254.5,239.76,189.75
2018,10,4,10,30,32.0,257.0,3.3,18.0,279.0,259.14,204.73
2018,10,4,10,45,36.0,264.5,3.35,18.1,290.0,264.64,208.7
2018,10,4,11,0,40.0,272.0,3.4,18.2,301.0,269.58,212.28
2018,10,4,11,15,99.0,301.0,3.45,18.2,373.5,329.9,260.11
2018,10,4,11,30,158.0,330.0,3.5,18.2,446.0,391.2,307.35
2018,10,4,11,45,401.0,259.0,3.55,18.2,555.0,471.54,370.21
2018,10,4,12,0,644.0,188.0,3.6,18.2,664.0,520.32,405.97
2018,10,4,12,15,622.5,194.5,3.65,18.15,652.5,477.4,370.12
2018,10,4,12,30,601.0,201.0,3.7,18.1,641.0,434.94,334.45
2018,10,4,12,45,502.0,235.5,3.75,18.05,599.0,383.04,292.0
2018,10,4,13,0,403.0,270.0,3.8,18.0,557.0,339.91,257.12
2018,10,4,13,15,332.5,285.0,3.75,18.0,517.0,303.13,227.52
2018,10,4,13,30,262.0,300.0,3.7,18.0,477.0,270.59,202.5
2018,10,4,13,45,309.5,265.5,3.65,17.95,466.5,234.21,170.94
2018,10,4,14,0,357.0,231.0,3.6,17.9,456.0,193.48,137.84
2018,10,4,14,15,591.0,158.0,3.6,17.85,507.0,123.84,83.17
2018,10,4,14,30,825.0,85.0,3.6,17.8,558.0,65.65,51.42
2018,10,4,14,45,812.5,82.0,3.55,17.75,520.5,64.25,50.39
2018,10,4,15,0,800.0,79.0,3.5,17.7,483.0,62.8,49.29
2018,10,4,15,15,777.0,76.0,3.5,17.7,439.0,61.17,48.02
2018,10,4,15,30,754.0,73.0,3.5,17.7,395.0,59.53,46.73
2018,10,4,15,45,727.0,69.0,3.45,17.45,349.0,57.04,44.73
2018,10,4,16,0,700.0,65.0,3.4,17.2,303.0,54.53,42.64
2018,10,4,16,15,659.0,59.5,3.35,16.9,255.0,50.61,39.26
2018,10,4,16,30,618.0,54.0,3.3,16.6,207.0,42.82,32.33
2018,10,4,16,45,545.5,48.0,3.25,16.3,160.0,38.53,28.33
2018,10,4,17,0,473.0,42.0,3.2,16.0,113.0,34.3,24.16
2018,10,4,17,15,341.0,32.0,3.1,15.65,73.0,26.44,16.07
2018,10,4,17,30,209.0,22.0,3.0,15.3,33.0,18.56,0.0
2018,10,4,17,45,104.5,11.0,2.95,14.9,16.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,6,15,130.0,11.0,2.0,13.05,19.0,101.91,0.0
2018,10,5,6,30,260.0,22.0,1.9,13.5,38.0,254.83,64.57
2018,10,5,6,45,387.5,31.0,1.8,13.95,80.0,386.35,303.89
2018,10,5,7,0,515.0,40.0,1.7,14.4,122.0,506.32,409.3
2018,10,5,7,15,584.5,45.5,1.55,14.65,170.0,571.62,463.29
2018,10,5,7,30,654.0,51.0,1.4,14.9,218.0,646.08,520.29
2018,10,5,7,45,697.0,55.0,1.3,15.15,267.0,695.47,555.59
2018,10,5,8,0,740.0,59.0,1.2,15.4,316.0,743.03,587.59
2018,10,5,8,15,768.0,62.5,1.2,15.8,363.0,774.61,607.56
2018,10,5,8,30,796.0,66.0,1.2,16.2,410.0,803.37,624.99
2018,10,5,8,45,749.0,85.5,1.25,16.65,436.0,783.6,608.73
2018,10,5,9,0,702.0,105.0,1.3,17.1,462.0,764.47,593.51
2018,10,5,9,15,667.0,124.0,1.25,17.55,484.5,746.87,578.31
2018,10,5,9,30,632.0,143.0,1.2,18.0,507.0,725.81,560.85
2018,10,5,9,45,756.0,112.0,1.2,18.45,572.5,775.65,593.66
2018,10,5,10,0,880.0,81.0,1.2,18.9,638.0,815.79,618.43
2018,10,5,10,15,887.0,82.0,1.1,19.25,663.5,799.23,603.55
2018,10,5,10,30,894.0,83.0,1.0,19.6,689.0,779.16,587.16
2018,10,5,10,45,892.0,87.0,0.9,20.0,706.0,752.12,566.13
2018,10,5,11,0,890.0,91.0,0.8,20.4,723.0,722.06,542.8
2018,10,5,11,15,867.5,103.0,0.85,20.65,727.0,683.11,513.93
2018,10,5,11,30,845.0,115.0,0.9,20.9,731.0,645.71,485.61
2018,10,5,11,45,681.5,185.0,0.9,21.15,683.5,572.77,430.13
2018,10,5,12,0,518.0,255.0,0.9,21.4,636.0,502.87,377.16
2018,10,5,12,15,626.5,208.5,1.1,21.4,666.0,487.96,365.6
2018,10,5,12,30,735.0,162.0,1.3,21.4,696.0,459.84,341.89
2018,10,5,12,45,814.5,124.5,1.5,21.45,707.0,419.57,307.07
2018,10,5,13,0,894.0,87.0,1.7,21.5,718.0,372.52,264.77
2018,10,5,13,15,885.5,87.0,1.9,21.5,697.5,318.38,217.53
2018,10,5,13,30,877.0,87.0,2.1,21.5,677.0,264.01,170.24
2018,10,5,13,45,869.0,85.0,2.3,21.45,649.5,208.28,124.05
2018,10,5,14,0,861.0,83.0,2.5,21.4,622.0,152.79,83.98
2018,10,5,14,15,848.5,81.5,2.6,21.25,588.5,97.85,57.26
2018,10,5,14,30,836.0,80.0,2.7,21.1,555.0,71.62,55.84
2018,10,5,14,45,819.0,77.0,2.85,20.9,515.0,61.03,47.0
2018,10,5,15,0,802.0,74.0,3.0,20.7,475.0,59.4,45.78
2018,10,5,15,15,756.5,76.5,3.0,20.7,427.0,61.38,47.63
2018,10,5,15,30,711.0,79.0,3.0,20.7,379.0,63.71,49.78
2018,10,5,15,45,700.0,71.0,3.3,20.2,336.5,58.43,45.43
2018,10,5,16,0,689.0,63.0,3.6,19.7,294.0,52.91,40.79
2018,10,5,16,15,641.0,58.0,3.7,19.25,245.5,45.3,34.22
2018,10,5,16,30,593.0,53.0,3.8,18.8,197.0,41.96,31.25
2018,10,5,16,45,518.0,46.0,3.9,18.35,150.5,36.84,26.56
2018,10,5,17,0,443.0,39.0,4.0,17.9,104.0,31.73,21.66
2018,10,5,17,15,308.0,29.0,4.0,17.45,65.5,23.81,13.44
2018,10,5,17,30,173.0,19.0,4.0,17.0,27.0,15.86,0.0
2018,10,5,17,45,86.5,9.5,4.0,16.6,13.5,8.11,0.0
2018,10,5,18,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,6,6,15,132.0,11.0,2.7,14.3,18.5,103.01,0.0
2018,10,6,6,30,264.0,22.0,2.8,14.7,37.0,254.84,28.8
2018,10,6,6,45,396.5,30.0,2.95,15.1,78.5,391.0,305.89
2018,10,6,7,0,529.0,38.0,3.1,15.5,120.0,504.36,409.61
2018,10,6,7,15,602.0,43.0,3.1,15.9,169.0,581.04,474.39
2018,10,6,7,30,675.0,48.0,3.1,16.3,218.0,657.61,535.25
2018,10,6,7,45,722.0,51.5,3.1,16.75,268.5,709.67,574.35
2018,10,6,8,0,769.0,55.0,3.1,17.2,319.0,760.01,610.25
2018,10,6,8,15,800.5,57.0,3.15,17.65,367.5,783.62,625.4
2018,10,6,8,30,832.0,59.0,3.2,18.1,416.0,813.46,644.67
2018,10,6,8,45,855.0,61.0,3.2,18.6,461.5,832.89,655.53
2018,10,6,9,0,878.0,63.0,3.2,19.1,507.0,848.94,663.87
2018,10,6,9,15,890.5,66.0,3.2,19.45,546.5,853.57,664.48
2018,10,6,9,30,903.0,69.0,3.2,19.8,586.0,854.44,662.62
2018,10,6,9,45,911.0,72.0,3.15,20.15,619.5,847.69,655.27
2018,10,6,10,0,919.0,75.0,3.1,20.5,653.0,837.15,645.49
2018,10,6,10,15,927.5,76.5,3.1,20.7,680.5,821.51,633.02
2018,10,6,10,30,936.0,78.0,3.1,20.9,708.0,802.14,618.1
2018,10,6,10,45,941.0,79.0,3.1,21.15,727.5,775.95,598.4
2018,10,6,11,0,946.0,80.0,3.1,21.4,747.0,746.34,576.21
2018,10,6,11,15,948.0,80.0,3.15,21.55,757.5,710.42,548.12
2018,10,6,11,30,950.0,80.0,3.2,21.7,768.0,671.56,517.35
2018,10,6,11,45,951.5,79.5,3.2,21.85,771.5,629.15,483.14
2018,10,6,12,0,953.0,79.0,3.2,22.0,775.0,584.17,446.2
2018,10,6,12,15,951.0,79.0,3.3,22.1,770.0,535.54,405.9
2018,10,6,12,30,949.0,79.0,3.4,22.2,765.0,485.01,362.95
2018,10,6,12,45,944.5,79.0,3.45,22.3,751.5,431.85,316.74
2018,10,6,13,0,940.0,79.0,3.5,22.4,738.0,377.48,268.56
2018,10,6,13,15,934.5,78.0,3.55,22.45,717.5,321.09,218.32
2018,10,6,13,30,929.0,77.0,3.6,22.5,697.0,264.12,168.14
2018,10,6,13,45,920.5,76.0,3.65,22.55,669.0,206.3,120.14
2018,10,6,14,0,912.0,75.0,3.7,22.6,641.0,148.69,79.16
2018,10,6,14,15,899.5,73.5,3.8,22.55,606.0,91.0,52.52
2018,10,6,14,30,887.0,72.0,3.9,22.5,571.0,67.21,51.82
2018,10,6,14,45,870.5,70.0,3.95,22.45,530.5,65.57,50.59
2018,10,6,15,0,854.0,68.0,4.0,22.4,490.0,63.85,49.28
2018,10,6,15,15,831.5,65.5,4.0,22.4,445.0,61.62,47.51
2018,10,6,15,30,809.0,63.0,4.0,22.4,400.0,52.88,40.13
2018,10,6,15,45,776.5,60.0,4.05,22.0,351.5,50.79,38.5
2018,10,6,16,0,744.0,57.0,4.1,21.6,303.0,48.71,36.83
2018,10,6,16,15,695.0,53.0,4.0,21.1,253.0,45.69,34.28
2018,10,6,16,30,646.0,49.0,3.9,20.6,203.0,42.71,31.64
2018,10,6,16,45,567.0,43.0,3.8,20.1,154.5,37.85,27.18
2018,10,6,17,0,488.0,37.0,3.7,19.6,106.0,30.33,20.22
2018,10,6,17,15,341.5,28.0,3.7,19.1,66.5,23.15,12.36
2018,10,6,17,30,195.0,19.0,3.7,18.6,27.0,16.22,0.0
2018,10,6,17,45,97.5,9.5,3.75,18.15,13.5,8.11,0.0
2018,10,6,18,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.95,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.8,17.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.8,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,7,6,15,144.5,10.5,3.9,16.15,18.5,111.1,0.0
2018,10,7,6,30,289.0,21.0,4.0,16.5,37.0,269.83,0.0
2018,10,7,6,45,423.0,29.0,4.15,16.8,79.5,408.97,316.23
2018,10,7,7,0,557.0,37.0,4.3,17.1,122.0,523.71,423.74
2018,10,7,7,15,627.0,42.0,4.45,17.45,171.0,598.19,488.05
2018,10,7,7,30,697.0,47.0,4.6,17.8,220.0,672.4,548.47
2018,10,7,7,45,740.0,50.5,4.7,18.1,270.5,721.16,586.48
2018,10,7,8,0,783.0,54.0,4.8,18.4,321.0,768.04,621.32
2018,10,7,8,15,811.5,57.5,4.8,18.75,369.5,791.17,636.49
2018,10,7,8,30,840.0,61.0,4.8,19.1,418.0,820.29,655.59
2018,10,7,8,45,860.0,63.5,4.8,19.45,462.5,837.53,665.49
2018,10,7,9,0,880.0,66.0,4.8,19.8,507.0,851.36,672.82
2018,10,7,9,15,894.0,68.0,4.75,20.15,546.5,855.77,673.01
2018,10,7,9,30,908.0,70.0,4.7,20.5,586.0,856.46,670.66
2018,10,7,9,45,918.0,71.5,4.7,20.85,619.5,849.38,663.24
2018,10,7,10,0,928.0,73.0,4.7,21.2,653.0,838.52,653.33
2018,10,7,10,15,935.0,74.5,4.65,21.45,679.5,821.49,639.14
2018,10,7,10,30,942.0,76.0,4.6,21.7,706.0,800.76,622.53
2018,10,7,10,45,946.0,77.0,4.55,22.0,725.0,773.66,601.4
2018,10,7,11,0,950.0,78.0,4.5,22.3,744.0,743.19,577.69
2018,10,7,11,15,951.0,79.0,4.4,22.55,754.5,707.47,548.32
2018,10,7,11,30,952.0,80.0,4.3,22.8,765.0,668.83,516.58
2018,10,7,11,45,951.0,80.5,4.25,23.0,767.5,625.8,481.31
2018,10,7,12,0,950.0,81.0,4.2,23.2,770.0,580.37,443.51
2018,10,7,12,15,946.0,81.5,4.15,23.35,764.0,531.3,402.19
2018,10,7,12,30,942.0,82.0,4.1,23.5,758.0,480.51,358.56
2018,10,7,12,45,935.5,83.5,4.05,23.7,745.0,428.11,312.63
2018,10,7,13,0,929.0,85.0,4.0,23.9,732.0,374.66,265.06
2018,10,7,13,15,923.0,83.5,4.0,23.95,711.0,318.23,215.03
2018,10,7,13,30,917.0,82.0,4.0,24.0,690.0,261.32,165.27
2018,10,7,13,45,909.5,80.0,4.0,24.05,662.0,203.54,117.83
2018,10,7,14,0,902.0,78.0,4.0,24.1,634.0,145.92,77.65
2018,10,7,14,15,891.0,76.0,4.0,24.1,599.5,88.53,52.5
2018,10,7,14,30,880.0,74.0,4.0,24.1,565.0,68.42,52.52
2018,10,7,14,45,865.0,71.5,4.0,24.1,525.0,66.49,51.04
2018,10,7,15,0,850.0,69.0,4.0,24.1,485.0,64.46,49.46
2018,10,7,15,15,826.5,66.5,4.0,24.1,439.5,55.19,41.71
2018,10,7,15,30,803.0,64.0,4.0,24.1,394.0,53.62,40.49
2018,10,7,15,45,772.0,60.0,3.75,23.8,345.5,50.81,38.23
2018,10,7,16,0,741.0,56.0,3.5,23.5,297.0,47.95,35.88
2018,10,7,16,15,694.5,51.5,3.25,22.95,247.5,44.52,32.99
2018,10,7,16,30,648.0,47.0,3.0,22.4,198.0,41.09,29.97
2018,10,7,16,45,570.5,41.0,2.8,21.8,150.0,36.18,25.5
2018,10,7,17,0,493.0,35.0,2.6,21.2,102.0,28.75,18.66
2018,10,7,17,15,346.5,26.0,2.55,20.7,63.5,21.51,10.44
2018,10,7,17,30,200.0,17.0,2.5,20.2,25.0,14.51,0.0
2018,10,7,17,45,100.0,8.5,2.45,19.7,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,8,6,15,139.0,10.0,2.75,17.25,17.0,106.45,0.0
2018,10,8,6,30,278.0,20.0,2.8,17.7,34.0,258.3,0.0
2018,10,8,6,45,413.0,27.5,2.9,18.15,75.5,398.29,302.37
2018,10,8,7,0,548.0,35.0,3.0,18.6,117.0,512.76,409.75
2018,10,8,7,15,618.5,40.0,3.15,18.95,165.5,586.77,472.75
2018,10,8,7,30,689.0,45.0,3.3,19.3,214.0,660.82,532.01
2018,10,8,7,45,731.5,48.0,3.45,19.7,263.0,708.04,568.13
2018,10,8,8,0,774.0,51.0,3.6,20.1,312.0,753.46,601.2
2018,10,8,8,15,803.0,53.5,3.65,20.45,359.5,775.43,615.49
2018,10,8,8,30,832.0,56.0,3.7,20.8,407.0,803.57,633.82
2018,10,8,8,45,851.5,58.0,3.75,21.2,450.5,819.78,642.96
2018,10,8,9,0,871.0,60.0,3.8,21.6,494.0,832.65,649.64
2018,10,8,9,15,885.5,62.0,3.75,21.9,533.0,837.66,650.51
2018,10,8,9,30,900.0,64.0,3.7,22.2,572.0,838.97,648.89
2018,10,8,9,45,910.5,65.0,3.7,22.5,605.0,831.94,641.79
2018,10,8,10,0,921.0,66.0,3.7,22.8,638.0,821.18,632.28
2018,10,8,10,15,927.5,67.5,3.65,23.1,664.0,804.07,618.25
2018,10,8,10,30,934.0,69.0,3.6,23.4,690.0,783.32,601.88
2018,10,8,10,45,938.0,70.0,3.5,23.65,708.5,756.64,581.36
2018,10,8,11,0,942.0,71.0,3.4,23.9,727.0,726.6,558.32
2018,10,8,11,15,945.0,71.0,3.35,24.1,738.0,691.65,530.37
2018,10,8,11,30,948.0,71.0,3.3,24.3,749.0,653.71,499.81
2018,10,8,11,45,948.5,71.5,3.2,24.5,752.5,611.94,465.71
2018,10,8,12,0,949.0,72.0,3.1,24.7,756.0,567.66,429.03
2018,10,8,12,15,947.0,72.0,3.05,24.8,751.0,519.4,388.86
2018,10,8,12,30,945.0,72.0,3.0,24.9,746.0,469.26,346.22
2018,10,8,12,45,940.5,72.5,2.9,25.0,733.0,416.93,300.82
2018,10,8,13,0,936.0,73.0,2.8,25.1,720.0,363.39,253.61
2018,10,8,13,15,929.5,72.0,2.75,25.15,699.0,307.15,204.15
2018,10,8,13,30,923.0,71.0,2.7,25.2,678.0,250.45,155.08
2018,10,8,13,45,913.5,71.0,2.65,25.2,650.5,193.79,109.3
2018,10,8,14,0,904.0,71.0,2.6,25.2,623.0,137.42,71.2
2018,10,8,14,15,892.0,69.5,2.6,25.1,588.5,80.45,48.14
2018,10,8,14,30,880.0,68.0,2.6,25.0,554.0,64.41,48.96
2018,10,8,14,45,862.5,66.5,2.6,24.9,514.0,63.04,47.97
2018,10,8,15,0,845.0,65.0,2.6,24.8,474.0,61.6,46.91
2018,10,8,15,15,822.5,62.5,2.6,24.8,429.5,59.33,45.12
2018,10,8,15,30,800.0,60.0,2.6,24.8,385.0,50.66,37.85
2018,10,8,15,45,766.0,57.5,2.6,24.3,337.0,48.88,36.51
2018,10,8,16,0,732.0,55.0,2.6,23.8,289.0,47.14,35.14
2018,10,8,16,15,681.5,50.5,2.5,23.15,239.5,43.66,32.21
2018,10,8,16,30,631.0,46.0,2.4,22.5,190.0,40.19,29.16
2018,10,8,16,45,549.5,40.5,2.35,21.8,143.0,35.71,25.06
2018,10,8,17,0,468.0,35.0,2.3,21.1,96.0,28.76,18.58
2018,10,8,17,15,315.5,25.5,2.35,20.35,58.5,21.11,9.42
2018,10,8,17,30,163.0,16.0,2.4,19.6,21.0,13.66,0.0
2018,10,8,17,45,81.5,8.0,2.45,18.9,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,9,6,15,102.0,9.5,0.5,14.45,14.5,79.72,0.0
2018,10,9,6,30,204.0,19.0,0.6,14.7,29.0,200.89,0.0
2018,10,9,6,45,337.0,27.5,0.7,15.0,67.0,339.64,255.4
2018,10,9,7,0,470.0,36.0,0.8,15.3,105.0,459.6,366.11
2018,10,9,7,15,415.0,43.0,0.95,15.75,121.0,431.51,350.23
2018,10,9,7,30,360.0,50.0,1.1,16.2,137.0,400.01,328.75
2018,10,9,7,45,216.0,78.5,1.2,16.6,134.0,290.07,240.29
2018,10,9,8,0,72.0,107.0,1.3,17.0,131.0,170.96,139.68
2018,10,9,8,15,287.0,107.5,1.25,17.5,224.5,405.1,332.25
2018,10,9,8,30,502.0,108.0,1.2,18.0,318.0,596.62,476.94
2018,10,9,8,45,583.5,106.0,1.15,18.5,375.0,660.5,519.08
2018,10,9,9,0,665.0,104.0,1.1,19.0,432.0,721.08,558.65
2018,10,9,9,15,691.5,109.0,1.0,19.5,474.5,739.67,567.3
2018,10,9,9,30,718.0,114.0,0.9,20.0,517.0,754.75,573.78
2018,10,9,9,45,738.0,117.5,0.8,20.5,552.5,758.98,572.78
2018,10,9,10,0,758.0,121.0,0.7,21.0,588.0,755.76,566.93
2018,10,9,10,15,613.5,167.5,0.65,21.45,556.0,673.63,506.49
2018,10,9,10,30,469.0,214.0,0.6,21.9,524.0,582.47,439.12
2018,10,9,10,45,357.5,249.5,0.55,22.4,489.5,502.97,379.9
2018,10,9,11,0,246.0,285.0,0.5,22.9,455.0,441.72,332.88
2018,10,9,11,15,192.5,307.0,0.7,23.05,441.5,402.14,304.2
2018,10,9,11,30,139.0,329.0,0.9,23.2,428.0,374.86,283.75
2018,10,9,11,45,158.5,332.5,1.15,23.35,446.0,376.06,284.98
2018,10,9,12,0,178.0,336.0,1.4,23.5,464.0,374.9,283.88
2018,10,9,12,15,130.5,326.5,1.6,23.35,420.0,329.66,250.07
2018,10,9,12,30,83.0,317.0,1.8,23.2,376.0,288.99,219.78
2018,10,9,12,45,67.5,304.5,2.05,23.1,352.0,264.84,201.68
2018,10,9,13,0,52.0,292.0,2.3,23.0,328.0,242.68,185.03
2018,10,9,13,15,63.5,290.5,2.55,22.75,333.0,236.96,180.38
2018,10,9,13,30,75.0,289.0,2.8,22.5,338.0,229.54,174.27
2018,10,9,13,45,108.5,271.5,3.0,22.25,339.0,207.33,155.83
2018,10,9,14,0,142.0,254.0,3.2,22.0,340.0,187.26,140.13
2018,10,9,14,15,346.5,197.5,3.3,21.7,391.5,137.52,102.74
2018,10,9,14,30,551.0,141.0,3.4,21.4,443.0,92.86,73.9
2018,10,9,14,45,594.5,116.5,3.55,21.05,420.5,78.91,62.34
2018,10,9,15,0,638.0,92.0,3.7,20.7,398.0,64.58,50.3
2018,10,9,15,15,513.0,96.5,3.7,20.7,327.5,67.47,52.95
2018,10,9,15,30,388.0,101.0,3.7,20.7,257.0,70.92,56.08
2018,10,9,15,45,229.5,107.5,3.65,19.85,196.5,78.52,62.99
2018,10,9,16,0,71.0,114.0,3.6,19.0,136.0,86.63,70.32
2018,10,9,16,15,258.0,85.5,3.55,18.5,146.0,64.26,50.88
2018,10,9,16,30,445.0,57.0,3.5,18.0,156.0,44.68,33.63
2018,10,9,16,45,429.0,47.5,3.45,17.5,123.0,38.12,27.59
2018,10,9,17,0,413.0,38.0,3.4,17.0,90.0,31.28,20.98
2018,10,9,17,15,249.0,25.5,3.35,16.55,52.5,21.08,8.57
2018,10,9,17,30,85.0,13.0,3.3,16.1,15.0,11.1,0.0
2018,10,9,17,45,42.5,6.5,3.3,15.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
