Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,10,6,15,32.0,6.5,0.55,13.45,8.0,5.55,0.0
2018,10,10,6,30,64.0,13.0,0.6,13.7,16.0,84.61,0.0
2018,10,10,6,45,56.5,23.5,0.7,13.95,28.5,92.13,66.39
2018,10,10,7,0,49.0,34.0,0.8,14.2,41.0,83.31,65.29
2018,10,10,7,15,129.0,47.5,0.8,14.5,76.0,178.21,147.7
2018,10,10,7,30,209.0,61.0,0.8,14.8,111.0,281.43,234.29
2018,10,10,7,45,111.0,85.0,0.85,15.05,112.0,194.6,161.12
2018,10,10,8,0,13.0,109.0,0.9,15.3,113.0,112.14,89.65
2018,10,10,8,15,72.5,136.5,0.85,15.7,166.0,204.15,167.45
2018,10,10,8,30,132.0,164.0,0.8,16.1,219.0,300.82,245.13
2018,10,10,8,45,398.5,138.5,0.75,16.45,329.0,529.26,424.36
2018,10,10,9,0,665.0,113.0,0.7,16.8,439.0,729.28,565.96
2018,10,10,9,15,713.0,109.5,0.6,17.2,484.5,755.69,577.74
2018,10,10,9,30,761.0,106.0,0.5,17.6,530.0,774.14,586.09
2018,10,10,9,45,812.0,97.0,0.4,18.0,573.0,789.58,592.38
2018,10,10,10,0,863.0,88.0,0.3,18.4,616.0,792.9,590.61
2018,10,10,10,15,870.0,89.5,0.35,18.7,641.5,776.68,578.98
2018,10,10,10,30,877.0,91.0,0.4,19.0,667.0,757.02,565.45
2018,10,10,10,45,881.5,92.0,0.45,19.3,685.0,731.64,548.17
2018,10,10,11,0,886.0,93.0,0.5,19.6,703.0,703.07,527.26
2018,10,10,11,15,888.5,94.0,0.65,19.75,713.5,670.12,504.38
2018,10,10,11,30,891.0,95.0,0.8,19.9,724.0,634.33,478.57
2018,10,10,11,45,891.0,95.5,1.0,20.05,727.0,593.99,448.87
2018,10,10,12,0,891.0,96.0,1.2,20.2,730.0,551.33,416.04
2018,10,10,12,15,888.5,96.0,1.35,20.2,724.5,504.95,378.95
2018,10,10,12,30,886.0,96.0,1.5,20.2,719.0,456.87,339.13
2018,10,10,12,45,880.5,96.0,1.65,20.25,706.0,406.22,295.93
2018,10,10,13,0,875.0,96.0,1.8,20.3,693.0,354.59,250.81
2018,10,10,13,15,867.0,95.5,2.0,20.2,672.0,301.2,204.04
2018,10,10,13,30,859.0,95.0,2.2,20.1,651.0,247.57,157.72
2018,10,10,13,45,847.5,94.5,2.35,20.0,623.5,186.33,108.63
2018,10,10,14,0,836.0,94.0,2.5,19.9,596.0,131.99,72.62
2018,10,10,14,15,821.0,92.5,2.65,19.7,562.0,77.8,61.39
2018,10,10,14,30,806.0,91.0,2.8,19.5,528.0,70.33,55.24
2018,10,10,14,45,785.5,88.5,2.9,19.3,488.5,69.25,54.51
2018,10,10,15,0,765.0,86.0,3.0,19.1,449.0,68.2,53.8
2018,10,10,15,15,738.0,83.0,3.0,19.1,405.0,66.71,52.66
2018,10,10,15,30,711.0,80.0,3.0,19.1,361.0,59.77,46.77
2018,10,10,15,45,669.0,76.0,3.15,18.4,313.5,57.56,45.07
2018,10,10,16,0,627.0,72.0,3.3,17.7,266.0,55.38,43.33
2018,10,10,16,15,567.0,66.0,3.3,17.25,218.0,51.54,39.96
2018,10,10,16,30,507.0,60.0,3.3,16.8,170.0,47.72,36.46
2018,10,10,16,45,416.0,51.0,3.25,16.35,125.5,41.23,30.38
2018,10,10,17,0,325.0,42.0,3.2,15.9,81.0,34.73,23.87
2018,10,10,17,15,201.0,27.5,3.15,15.55,48.0,21.41,7.36
2018,10,10,17,30,77.0,13.0,3.1,15.2,15.0,11.1,0.0
2018,10,10,17,45,38.5,6.5,3.0,14.85,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,6,15,58.0,9.0,1.0,13.15,11.5,7.68,0.0
2018,10,11,6,30,116.0,18.0,1.0,13.4,23.0,99.32,0.0
2018,10,11,6,45,235.0,32.0,1.0,13.65,59.0,266.32,196.23
2018,10,11,7,0,354.0,46.0,1.0,13.9,95.0,377.46,305.14
2018,10,11,7,15,331.5,60.0,0.95,14.2,121.0,380.59,312.13
2018,10,11,7,30,309.0,74.0,0.9,14.5,147.0,382.28,315.18
2018,10,11,7,45,238.0,101.5,0.85,14.75,165.0,341.27,281.72
2018,10,11,8,0,167.0,129.0,0.8,15.0,183.0,297.91,245.23
2018,10,11,8,15,279.0,134.5,0.75,15.35,241.5,411.38,336.29
2018,10,11,8,30,391.0,140.0,0.7,15.7,300.0,528.35,424.15
2018,10,11,8,45,531.5,126.0,0.6,16.1,369.5,625.9,493.89
2018,10,11,9,0,672.0,112.0,0.5,16.5,439.0,731.45,563.98
2018,10,11,9,15,674.5,120.0,0.5,16.85,470.5,732.89,561.3
2018,10,11,9,30,677.0,128.0,0.5,17.2,502.0,731.18,558.07
2018,10,11,9,45,751.5,113.5,0.5,17.55,551.5,755.48,572.81
2018,10,11,10,0,826.0,99.0,0.5,17.9,601.0,779.68,587.0
2018,10,11,10,15,836.5,100.5,0.5,18.35,627.5,766.03,575.5
2018,10,11,10,30,847.0,102.0,0.5,18.8,654.0,748.77,562.28
2018,10,11,10,45,853.5,102.5,0.5,19.2,672.5,724.05,543.65
2018,10,11,11,0,860.0,103.0,0.5,19.6,691.0,691.65,519.17
2018,10,11,11,15,864.5,103.5,0.45,19.95,702.5,660.14,494.28
2018,10,11,11,30,869.0,104.0,0.4,20.3,714.0,625.75,466.96
2018,10,11,11,45,872.0,103.5,0.35,20.65,718.0,586.86,436.04
2018,10,11,12,0,875.0,103.0,0.3,21.0,722.0,545.51,402.73
2018,10,11,12,15,875.5,102.0,0.4,21.2,717.5,500.26,367.43
2018,10,11,12,30,876.0,101.0,0.5,21.4,713.0,453.11,329.37
2018,10,11,12,45,875.0,98.5,0.6,21.55,700.5,402.53,287.44
2018,10,11,13,0,874.0,96.0,0.7,21.7,688.0,350.63,243.24
2018,10,11,13,15,869.0,95.0,0.8,21.7,668.5,297.72,197.8
2018,10,11,13,30,864.0,94.0,0.9,21.7,649.0,244.26,152.56
2018,10,11,13,45,855.0,92.0,1.05,21.75,621.5,189.21,109.45
2018,10,11,14,0,846.0,90.0,1.2,21.8,594.0,126.54,68.11
2018,10,11,14,15,833.0,87.5,1.35,21.7,560.0,71.28,55.34
2018,10,11,14,30,820.0,85.0,1.5,21.6,526.0,66.51,51.51
2018,10,11,14,45,802.0,82.0,1.6,21.45,486.5,64.97,50.38
2018,10,11,15,0,784.0,79.0,1.7,21.3,447.0,63.42,49.22
2018,10,11,15,15,757.5,76.0,1.7,21.3,403.0,61.75,47.93
2018,10,11,15,30,731.0,73.0,1.7,21.3,359.0,60.08,46.62
2018,10,11,15,45,694.0,69.0,2.0,20.8,312.0,57.52,44.6
2018,10,11,16,0,657.0,65.0,2.3,20.3,265.0,50.44,38.55
2018,10,11,16,15,601.0,58.5,2.45,19.65,216.5,45.99,34.72
2018,10,11,16,30,545.0,52.0,2.6,19.0,168.0,41.5,30.68
2018,10,11,16,45,455.0,44.5,2.8,18.4,123.5,35.99,25.53
2018,10,11,17,0,365.0,37.0,3.0,17.8,79.0,30.54,19.98
2018,10,11,17,15,230.0,24.5,3.15,17.2,46.5,20.43,4.7
2018,10,11,17,30,95.0,12.0,3.3,16.6,14.0,10.24,0.0
2018,10,11,17,45,47.5,6.0,3.45,16.05,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,6,15,76.0,8.5,1.75,13.6,11.5,0.0,0.0
2018,10,12,6,30,152.0,17.0,1.8,14.0,23.0,124.09,0.0
2018,10,12,6,45,287.0,28.5,1.9,14.4,60.0,300.31,216.94
2018,10,12,7,0,422.0,40.0,2.0,14.8,97.0,423.22,341.52
2018,10,12,7,15,504.0,47.0,1.95,15.3,143.5,504.31,410.74
2018,10,12,7,30,586.0,54.0,1.9,15.8,190.0,586.47,476.31
2018,10,12,7,45,637.5,59.5,1.9,16.3,238.5,641.62,518.24
2018,10,12,8,0,689.0,65.0,1.9,16.8,287.0,690.03,553.09
2018,10,12,8,15,724.5,68.5,1.9,17.45,334.0,726.73,577.52
2018,10,12,8,30,760.0,72.0,1.9,18.1,381.0,760.63,599.04
2018,10,12,8,45,785.5,75.0,1.85,18.75,425.0,782.3,610.8
2018,10,12,9,0,811.0,78.0,1.8,19.4,469.0,800.57,619.94
2018,10,12,9,15,833.5,78.5,1.75,20.0,509.0,809.62,622.65
2018,10,12,9,30,856.0,79.0,1.7,20.6,549.0,807.16,617.5
2018,10,12,9,45,874.0,78.5,1.65,21.2,583.0,804.3,612.34
2018,10,12,10,0,892.0,78.0,1.6,21.8,617.0,797.66,604.76
2018,10,12,10,15,901.0,79.0,1.55,22.35,643.5,781.91,591.28
2018,10,12,10,30,910.0,80.0,1.5,22.9,670.0,762.55,575.61
2018,10,12,10,45,916.0,81.5,1.5,23.4,689.5,737.98,557.16
2018,10,12,11,0,922.0,83.0,1.5,23.9,709.0,709.99,534.96
2018,10,12,11,15,926.0,83.0,1.45,24.3,720.5,675.92,507.85
2018,10,12,11,30,930.0,83.0,1.4,24.7,732.0,638.86,478.24
2018,10,12,11,45,931.0,83.0,1.4,25.05,735.0,597.26,445.29
2018,10,12,12,0,932.0,83.0,1.4,25.4,738.0,553.19,409.77
2018,10,12,12,15,930.5,83.0,1.5,25.5,733.0,505.67,371.65
2018,10,12,12,30,929.0,83.0,1.6,25.6,728.0,456.29,330.82
2018,10,12,12,45,925.5,82.5,1.7,25.65,715.0,404.1,286.72
2018,10,12,13,0,922.0,82.0,1.8,25.7,702.0,350.69,240.61
2018,10,12,13,15,916.0,81.5,1.95,25.6,681.5,295.65,193.11
2018,10,12,13,30,910.0,81.0,2.1,25.5,661.0,240.09,146.14
2018,10,12,13,45,901.0,79.5,2.3,25.4,633.0,183.11,101.96
2018,10,12,14,0,892.0,78.0,2.5,25.3,605.0,126.44,66.82
2018,10,12,14,15,879.5,76.0,2.6,25.05,570.5,69.91,53.49
2018,10,12,14,30,867.0,74.0,2.7,24.8,536.0,68.21,52.29
2018,10,12,14,45,849.5,71.5,2.8,24.55,495.5,66.2,50.79
2018,10,12,15,0,832.0,69.0,2.9,24.3,455.0,56.89,43.07
2018,10,12,15,15,807.0,66.0,2.9,24.3,410.0,54.95,41.55
2018,10,12,15,30,782.0,63.0,2.9,24.3,365.0,52.99,39.99
2018,10,12,15,45,747.5,59.5,3.0,23.4,317.5,50.54,38.11
2018,10,12,16,0,713.0,56.0,3.1,22.5,270.0,48.08,36.15
2018,10,12,16,15,661.5,51.0,3.05,21.7,221.5,44.25,32.88
2018,10,12,16,30,610.0,46.0,3.0,20.9,173.0,40.42,29.45
2018,10,12,16,45,521.5,39.0,3.0,20.1,126.5,31.79,21.67
2018,10,12,17,0,433.0,32.0,3.0,19.3,80.0,26.47,16.28
2018,10,12,17,15,270.0,21.0,3.0,18.7,46.0,17.44,0.75
2018,10,12,17,30,107.0,10.0,3.0,18.1,12.0,8.54,0.0
2018,10,12,17,45,53.5,5.0,3.05,17.5,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,6,15,98.5,8.5,0.95,13.75,12.0,0.0,0.0
2018,10,13,6,30,197.0,17.0,0.9,14.1,24.0,155.97,0.0
2018,10,13,6,45,345.0,26.0,0.85,14.4,62.5,338.09,235.2
2018,10,13,7,0,493.0,35.0,0.8,14.7,101.0,470.53,371.99
2018,10,13,7,15,473.0,42.0,0.8,15.1,127.0,471.15,379.19
2018,10,13,7,30,453.0,49.0,0.8,15.5,153.0,469.57,381.25
2018,10,13,7,45,229.5,73.5,0.8,15.9,126.5,312.81,257.28
2018,10,13,8,0,6.0,98.0,0.8,16.3,100.0,94.3,73.9
2018,10,13,8,15,40.0,126.5,0.85,16.85,142.5,164.27,133.22
2018,10,13,8,30,74.0,155.0,0.9,17.4,185.0,223.15,181.06
2018,10,13,8,45,173.5,173.0,0.9,17.95,253.5,339.73,274.49
2018,10,13,9,0,273.0,191.0,0.9,18.5,322.0,455.44,362.31
2018,10,13,9,15,273.0,210.5,0.95,18.9,350.5,469.46,370.08
2018,10,13,9,30,273.0,230.0,1.0,19.3,379.0,481.57,377.27
2018,10,13,9,45,247.5,249.5,1.05,19.7,390.5,471.3,367.43
2018,10,13,10,0,222.0,269.0,1.1,20.1,402.0,445.14,346.34
2018,10,13,10,15,194.0,281.0,1.15,20.4,401.0,424.7,329.63
2018,10,13,10,30,166.0,293.0,1.2,20.7,400.0,404.6,313.18
2018,10,13,10,45,129.0,299.5,1.25,21.05,384.0,373.49,288.41
2018,10,13,11,0,92.0,306.0,1.3,21.4,368.0,334.39,257.79
2018,10,13,11,15,122.5,315.0,1.4,21.6,399.0,361.69,278.37
2018,10,13,11,30,153.0,324.0,1.5,21.8,430.0,376.04,288.6
2018,10,13,11,45,154.0,326.5,1.55,21.95,433.5,365.37,279.75
2018,10,13,12,0,155.0,329.0,1.6,22.1,437.0,354.06,270.45
2018,10,13,12,15,168.5,327.5,1.7,22.15,444.0,344.68,262.65
2018,10,13,12,30,182.0,326.0,1.8,22.2,451.0,333.6,253.23
2018,10,13,12,45,183.5,319.5,1.9,22.25,443.5,312.97,236.5
2018,10,13,13,0,185.0,313.0,2.0,22.3,436.0,292.04,219.39
2018,10,13,13,15,176.5,303.0,2.05,22.25,417.5,266.1,198.79
2018,10,13,13,30,168.0,293.0,2.1,22.2,399.0,241.15,179.29
2018,10,13,13,45,324.0,237.0,2.15,22.1,430.5,204.44,144.54
2018,10,13,14,0,480.0,181.0,2.2,22.0,462.0,148.91,99.72
2018,10,13,14,15,681.5,126.0,2.25,21.85,499.5,84.23,66.34
2018,10,13,14,30,883.0,71.0,2.3,21.7,537.0,66.43,51.47
2018,10,13,14,45,865.0,69.0,2.3,21.55,496.5,64.7,50.17
2018,10,13,15,0,847.0,67.0,2.3,21.4,456.0,62.89,48.79
2018,10,13,15,15,822.0,64.5,2.3,21.4,410.5,54.09,41.34
2018,10,13,15,30,797.0,62.0,2.3,21.4,365.0,52.47,40.05
2018,10,13,15,45,752.0,59.5,2.35,20.8,315.0,50.66,38.65
2018,10,13,16,0,707.0,57.0,2.4,20.2,265.0,48.94,37.27
2018,10,13,16,15,652.0,51.5,2.4,19.55,216.0,44.7,33.57
2018,10,13,16,30,597.0,46.0,2.4,18.9,167.0,40.45,29.7
2018,10,13,16,45,512.5,39.0,2.4,18.25,122.0,31.84,21.86
2018,10,13,17,0,428.0,32.0,2.4,17.6,77.0,26.57,16.3
2018,10,13,17,15,265.5,21.0,2.4,17.05,44.0,17.56,0.0
2018,10,13,17,30,103.0,10.0,2.4,16.5,11.0,8.54,0.0
2018,10,13,17,45,51.5,5.0,2.4,15.95,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,6,15,7.0,3.0,1.35,12.6,3.0,0.0,0.0
2018,10,14,6,30,14.0,6.0,1.3,13.0,6.0,15.13,0.0
2018,10,14,6,45,7.0,13.5,1.3,13.35,13.5,16.6,6.1
2018,10,14,7,0,0.0,21.0,1.3,13.7,21.0,17.3,8.73
2018,10,14,7,15,0.0,32.5,1.25,14.2,32.5,26.83,17.13
2018,10,14,7,30,0.0,44.0,1.2,14.7,44.0,36.39,25.47
2018,10,14,7,45,0.0,57.5,1.2,15.15,57.5,47.79,35.27
2018,10,14,8,0,0.0,71.0,1.2,15.6,71.0,60.14,45.71
2018,10,14,8,15,7.5,100.0,1.3,16.1,103.0,94.78,74.98
2018,10,14,8,30,15.0,129.0,1.4,16.6,135.0,129.42,103.65
2018,10,14,8,45,41.5,163.0,1.55,17.15,182.0,199.54,161.27
2018,10,14,9,0,68.0,197.0,1.7,17.7,229.0,256.52,206.74
2018,10,14,9,15,119.0,216.5,1.7,18.15,278.5,331.2,265.66
2018,10,14,9,30,170.0,236.0,1.7,18.6,328.0,387.05,308.39
2018,10,14,9,45,344.5,215.0,1.7,19.05,415.5,510.13,403.63
2018,10,14,10,0,519.0,194.0,1.7,19.5,503.0,627.34,489.66
2018,10,14,10,15,734.0,136.0,1.7,19.9,594.0,719.2,555.63
2018,10,14,10,30,949.0,78.0,1.7,20.3,685.0,781.42,597.37
2018,10,14,10,45,957.0,78.5,1.7,20.7,705.5,755.97,577.45
2018,10,14,11,0,965.0,79.0,1.7,21.1,726.0,726.92,554.19
2018,10,14,11,15,969.5,79.5,1.75,21.45,738.0,692.12,526.91
2018,10,14,11,30,974.0,80.0,1.8,21.8,750.0,654.14,496.77
2018,10,14,11,45,977.5,79.5,1.8,22.2,754.5,611.62,462.26
2018,10,14,12,0,981.0,79.0,1.8,22.6,759.0,566.33,424.86
2018,10,14,12,15,981.0,79.0,1.8,22.85,754.5,517.29,383.94
2018,10,14,12,30,981.0,79.0,1.8,23.1,750.0,466.12,340.29
2018,10,14,12,45,978.5,78.0,1.8,23.4,737.0,411.33,292.79
2018,10,14,13,0,976.0,77.0,1.8,23.7,724.0,355.15,243.37
2018,10,14,13,15,970.5,76.0,1.8,23.85,702.5,297.07,192.62
2018,10,14,13,30,965.0,75.0,1.8,24.0,681.0,238.38,142.87
2018,10,14,13,45,956.5,73.5,1.85,24.15,652.0,178.56,97.03
2018,10,14,14,0,948.0,72.0,1.9,24.3,623.0,118.97,61.77
2018,10,14,14,15,936.0,70.5,1.9,24.3,587.5,67.0,51.24
2018,10,14,14,30,924.0,69.0,1.9,24.3,552.0,65.69,50.31
2018,10,14,14,45,907.0,67.0,1.9,24.25,510.5,63.9,48.94
2018,10,14,15,0,890.0,65.0,1.9,24.2,469.0,62.03,47.5
2018,10,14,15,15,865.5,62.5,1.9,24.2,422.5,59.63,45.58
2018,10,14,15,30,841.0,60.0,1.9,24.2,376.0,51.48,38.73
2018,10,14,15,45,805.5,56.5,1.75,23.65,326.0,48.87,36.65
2018,10,14,16,0,770.0,53.0,1.6,23.1,276.0,46.25,34.48
2018,10,14,16,15,715.0,48.5,1.65,22.1,225.0,42.66,31.43
2018,10,14,16,30,660.0,44.0,1.7,21.1,174.0,39.12,28.24
2018,10,14,16,45,565.5,37.0,1.7,20.1,126.0,33.19,22.76
2018,10,14,17,0,471.0,30.0,1.7,19.1,78.0,27.32,16.52
2018,10,14,17,15,293.0,20.0,1.85,18.55,44.5,16.81,0.0
2018,10,14,17,30,115.0,10.0,2.0,18.0,11.0,8.54,0.0
2018,10,14,17,45,57.5,5.0,2.15,17.45,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,15,6,15,92.5,7.5,3.2,13.5,10.5,0.0,0.0
2018,10,15,6,30,185.0,15.0,3.3,13.9,21.0,144.58,0.0
2018,10,15,6,45,351.0,24.5,3.4,14.3,60.0,334.48,216.89
2018,10,15,7,0,517.0,34.0,3.5,14.7,99.0,473.99,380.71
2018,10,15,7,15,598.0,40.0,3.5,15.2,147.5,556.04,453.76
2018,10,15,7,30,679.0,46.0,3.5,15.7,196.0,637.88,520.96
2018,10,15,7,45,728.5,49.5,3.55,16.15,246.0,690.34,562.36
2018,10,15,8,0,778.0,53.0,3.6,16.6,296.0,740.88,600.1
2018,10,15,8,15,810.0,56.5,3.4,17.2,344.5,774.52,622.05
2018,10,15,8,30,842.0,60.0,3.2,17.8,393.0,796.81,634.58
2018,10,15,8,45,864.5,62.0,3.0,18.35,437.5,814.35,643.2
2018,10,15,9,0,887.0,64.0,2.8,18.9,482.0,828.52,649.03
2018,10,15,9,15,902.5,66.0,2.6,19.45,521.5,833.26,647.95
2018,10,15,9,30,918.0,68.0,2.4,20.0,561.0,834.24,644.27
2018,10,15,9,45,929.0,70.0,2.2,20.55,594.5,827.73,635.42
2018,10,15,10,0,940.0,72.0,2.0,21.1,628.0,817.36,624.07
2018,10,15,10,15,948.0,73.0,1.85,21.55,654.5,799.71,608.55
2018,10,15,10,30,956.0,74.0,1.7,22.0,681.0,778.34,590.73
2018,10,15,10,45,961.0,75.0,1.6,22.4,700.0,751.19,569.7
2018,10,15,11,0,966.0,76.0,1.5,22.8,719.0,720.59,544.57
2018,10,15,11,15,968.5,76.5,1.4,23.15,730.0,684.58,515.51
2018,10,15,11,30,971.0,77.0,1.3,23.5,741.0,645.54,483.92
2018,10,15,11,45,971.5,77.5,1.2,23.9,744.0,602.53,448.87
2018,10,15,12,0,972.0,78.0,1.1,24.3,747.0,556.98,411.31
2018,10,15,12,15,971.0,77.5,1.0,24.45,741.5,507.51,370.48
2018,10,15,12,30,970.0,77.0,0.9,24.6,736.0,456.07,327.18
2018,10,15,12,45,966.5,76.5,0.85,24.8,722.5,401.99,281.17
2018,10,15,13,0,963.0,76.0,0.8,25.0,709.0,346.63,233.39
2018,10,15,13,15,957.5,75.0,0.85,24.95,688.0,289.34,184.59
2018,10,15,13,30,952.0,74.0,0.9,24.9,667.0,231.45,136.64
2018,10,15,13,45,942.5,73.0,0.95,24.9,638.0,172.71,92.72
2018,10,15,14,0,933.0,72.0,1.0,24.9,609.0,114.29,59.55
2018,10,15,14,15,920.0,70.0,1.1,24.7,573.5,66.39,50.63
2018,10,15,14,30,907.0,68.0,1.2,24.5,538.0,64.73,49.47
2018,10,15,14,45,889.0,66.5,1.3,24.35,497.0,63.27,48.4
2018,10,15,15,0,871.0,65.0,1.4,24.2,456.0,61.74,47.27
2018,10,15,15,15,845.5,62.5,1.4,24.2,410.0,59.34,45.35
2018,10,15,15,30,820.0,60.0,1.4,24.2,364.0,51.31,38.59
2018,10,15,15,45,783.0,57.0,1.6,23.4,315.0,49.11,36.9
2018,10,15,16,0,746.0,54.0,1.8,22.6,266.0,46.95,35.15
2018,10,15,16,15,689.5,49.0,1.85,21.7,216.0,42.99,31.74
2018,10,15,16,30,633.0,44.0,1.9,20.8,166.0,39.06,28.18
2018,10,15,16,45,535.5,37.0,2.0,19.95,119.0,33.16,22.68
2018,10,15,17,0,438.0,30.0,2.1,19.1,72.0,25.06,14.35
2018,10,15,17,15,260.0,19.0,2.15,18.5,40.0,15.96,0.0
2018,10,15,17,30,82.0,8.0,2.2,17.9,8.0,6.83,0.0
2018,10,15,17,45,41.0,4.0,2.25,17.35,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,16,6,15,86.0,7.5,0.65,12.95,10.0,0.0,0.0
2018,10,16,6,30,172.0,15.0,0.6,13.2,20.0,134.82,0.0
2018,10,16,6,45,336.5,24.5,0.6,13.5,58.0,320.49,192.85
2018,10,16,7,0,501.0,34.0,0.6,13.8,96.0,459.59,360.61
2018,10,16,7,15,584.0,40.0,0.55,14.25,143.5,542.9,431.0
2018,10,16,7,30,667.0,46.0,0.5,14.7,191.0,625.87,494.81
2018,10,16,7,45,717.0,50.0,0.5,15.15,240.5,679.06,533.76
2018,10,16,8,0,767.0,54.0,0.5,15.6,290.0,730.39,569.22
2018,10,16,8,15,766.5,62.0,0.5,16.25,330.0,742.75,575.33
2018,10,16,8,30,766.0,70.0,0.5,16.9,370.0,751.77,578.99
2018,10,16,8,45,822.5,67.5,0.5,17.5,422.5,791.7,603.61
2018,10,16,9,0,879.0,65.0,0.5,18.1,475.0,819.85,619.18
2018,10,16,9,15,784.0,93.0,0.5,18.7,481.5,773.27,584.52
2018,10,16,9,30,689.0,121.0,0.5,19.3,488.0,719.27,545.79
2018,10,16,9,45,511.5,181.5,0.55,19.9,463.0,620.14,473.23
2018,10,16,10,0,334.0,242.0,0.6,20.5,438.0,515.18,394.64
2018,10,16,10,15,358.0,247.0,0.6,20.95,465.5,523.8,400.45
2018,10,16,10,30,382.0,252.0,0.6,21.4,493.0,529.82,403.07
2018,10,16,10,45,323.5,273.0,0.65,21.8,481.0,491.6,373.32
2018,10,16,11,0,265.0,294.0,0.7,22.2,469.0,454.86,345.01
2018,10,16,11,15,224.5,306.0,0.75,22.6,456.0,414.95,314.74
2018,10,16,11,30,184.0,318.0,0.8,23.0,443.0,386.59,292.75
2018,10,16,11,45,159.0,319.5,0.85,23.35,428.0,359.94,272.22
2018,10,16,12,0,134.0,321.0,0.9,23.7,413.0,334.98,252.94
2018,10,16,12,15,172.5,316.0,0.9,23.85,433.0,334.98,251.93
2018,10,16,12,30,211.0,311.0,0.9,24.0,453.0,331.06,247.25
2018,10,16,12,45,245.5,301.0,0.95,24.2,463.5,316.81,234.46
2018,10,16,13,0,280.0,291.0,1.0,24.4,474.0,298.68,218.2
2018,10,16,13,15,252.5,285.0,1.1,24.4,446.0,265.06,192.37
2018,10,16,13,30,225.0,279.0,1.2,24.4,418.0,239.55,173.43
2018,10,16,13,45,359.0,227.0,1.25,24.4,437.5,197.87,136.68
2018,10,16,14,0,493.0,175.0,1.3,24.4,457.0,139.9,93.2
2018,10,16,14,15,693.5,121.5,1.4,24.25,491.5,82.27,64.07
2018,10,16,14,30,894.0,68.0,1.5,24.1,526.0,64.52,49.38
2018,10,16,14,45,849.5,70.5,1.65,23.95,478.0,65.44,50.35
2018,10,16,15,0,805.0,73.0,1.8,23.8,430.0,59.81,45.73
2018,10,16,15,15,670.5,80.5,1.8,23.8,357.0,59.38,45.48
2018,10,16,15,30,536.0,88.0,1.8,23.8,284.0,64.7,50.14
2018,10,16,15,45,632.0,70.0,2.0,22.95,270.0,53.52,40.77
2018,10,16,16,0,728.0,52.0,2.2,22.1,256.0,45.2,33.71
2018,10,16,16,15,667.5,47.5,2.35,21.2,206.5,41.62,30.6
2018,10,16,16,30,607.0,43.0,2.5,20.3,157.0,38.11,27.38
2018,10,16,16,45,506.5,36.0,2.6,19.45,111.5,29.57,19.59
2018,10,16,17,0,406.0,29.0,2.7,18.6,66.0,24.2,13.28
2018,10,16,17,15,236.0,18.0,2.8,18.05,36.5,15.12,0.0
2018,10,16,17,30,66.0,7.0,2.9,17.5,7.0,5.97,0.0
2018,10,16,17,45,33.0,3.5,3.05,16.9,3.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,17,6,15,4.0,2.0,0.65,12.55,2.0,0.0,0.0
2018,10,17,6,30,8.0,4.0,0.7,12.8,4.0,9.07,0.0
2018,10,17,6,45,59.0,15.5,0.75,13.05,22.0,75.4,38.82
2018,10,17,7,0,110.0,27.0,0.8,13.3,40.0,152.57,121.46
2018,10,17,7,15,307.5,36.5,0.8,13.65,97.0,328.08,270.61
2018,10,17,7,30,505.0,46.0,0.8,14.0,154.0,500.76,407.92
2018,10,17,7,45,252.5,60.0,0.85,14.35,114.0,308.95,256.17
2018,10,17,8,0,0.0,74.0,0.9,14.7,74.0,63.68,48.48
2018,10,17,8,15,27.0,103.5,0.9,15.15,114.0,125.35,101.6
2018,10,17,8,30,54.0,133.0,0.9,15.6,154.0,179.35,146.41
2018,10,17,8,45,208.0,151.0,0.9,16.05,245.5,356.83,291.41
2018,10,17,9,0,362.0,169.0,0.9,16.5,337.0,498.78,400.11
2018,10,17,9,15,598.5,127.0,0.9,16.95,431.5,662.43,520.68
2018,10,17,9,30,835.0,85.0,0.9,17.4,526.0,788.42,605.1
2018,10,17,9,45,865.0,82.0,0.95,17.85,563.5,784.15,598.93
2018,10,17,10,0,895.0,79.0,1.0,18.3,601.0,783.44,597.06
2018,10,17,10,15,905.0,80.0,0.95,18.7,627.5,768.0,583.93
2018,10,17,10,30,915.0,81.0,0.9,19.1,654.0,748.9,568.66
2018,10,17,10,45,921.0,82.0,0.9,19.55,673.0,723.4,549.0
2018,10,17,11,0,927.0,83.0,0.9,20.0,692.0,694.53,526.0
2018,10,17,11,15,930.5,83.0,0.9,20.35,702.5,659.84,498.8
2018,10,17,11,30,934.0,83.0,0.9,20.7,713.0,622.2,468.99
2018,10,17,11,45,935.0,83.0,0.85,21.1,716.0,580.4,435.01
2018,10,17,12,0,936.0,83.0,0.8,21.5,719.0,536.14,398.51
2018,10,17,12,15,934.5,83.0,0.85,21.7,713.5,488.5,359.62
2018,10,17,12,30,933.0,83.0,0.9,21.9,708.0,439.0,318.09
2018,10,17,12,45,928.5,82.5,0.9,22.1,694.5,386.41,272.92
2018,10,17,13,0,924.0,82.0,0.9,22.3,681.0,332.71,226.13
2018,10,17,13,15,917.5,81.0,1.0,22.35,660.0,277.28,178.44
2018,10,17,13,30,911.0,80.0,1.1,22.4,639.0,221.42,131.99
2018,10,17,13,45,901.0,79.0,1.15,22.4,611.0,164.94,90.19
2018,10,17,14,0,891.0,78.0,1.2,22.4,583.0,108.87,59.86
2018,10,17,14,15,876.5,76.5,1.35,22.2,548.0,70.03,54.31
2018,10,17,14,30,862.0,75.0,1.5,22.0,513.0,68.77,53.48
2018,10,17,14,45,842.5,72.5,1.6,21.85,472.0,59.37,45.62
2018,10,17,15,0,823.0,70.0,1.7,21.7,431.0,57.91,44.52
2018,10,17,15,15,795.5,67.0,1.7,21.7,386.0,55.97,42.97
2018,10,17,15,30,768.0,64.0,1.7,21.7,341.0,54.03,41.39
2018,10,17,15,45,726.5,60.5,1.9,20.9,293.0,51.56,39.44
2018,10,17,16,0,685.0,57.0,2.1,20.1,245.0,49.14,37.43
2018,10,17,16,15,621.5,51.5,2.2,19.35,196.5,41.22,30.49
2018,10,17,16,30,558.0,46.0,2.3,18.6,148.0,37.32,26.86
2018,10,17,16,45,453.5,38.0,2.4,17.8,104.0,31.17,21.03
2018,10,17,17,0,349.0,30.0,2.5,17.0,60.0,25.09,13.52
2018,10,17,17,15,199.5,18.5,2.55,16.5,33.0,15.79,0.0
2018,10,17,17,30,50.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,10,17,17,45,25.0,3.5,2.65,15.5,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,6,15,23.5,3.0,1.15,12.95,3.5,0.0,0.0
2018,10,18,6,30,47.0,6.0,1.1,13.2,7.0,38.19,0.0
2018,10,18,6,45,113.5,15.5,1.0,13.4,26.5,130.15,62.09
2018,10,18,7,0,180.0,25.0,0.9,13.6,46.0,201.32,160.86
2018,10,18,7,15,257.0,32.0,0.85,14.0,77.5,280.46,231.23
2018,10,18,7,30,334.0,39.0,0.8,14.4,109.0,352.34,291.56
2018,10,18,7,45,174.0,56.5,0.8,14.75,93.5,219.95,183.27
2018,10,18,8,0,14.0,74.0,0.8,15.1,78.0,75.29,58.87
2018,10,18,8,15,39.5,103.0,0.7,15.5,117.5,135.23,110.05
2018,10,18,8,30,65.0,132.0,0.6,15.9,157.0,187.36,152.86
2018,10,18,8,45,158.5,153.5,0.55,16.25,224.0,301.36,245.42
2018,10,18,9,0,252.0,175.0,0.5,16.6,291.0,414.56,332.15
2018,10,18,9,15,530.5,133.0,0.5,17.05,403.0,602.55,473.54
2018,10,18,9,30,809.0,91.0,0.5,17.5,515.0,771.33,588.08
2018,10,18,9,45,851.0,85.0,0.5,17.95,555.5,780.35,589.46
2018,10,18,10,0,893.0,79.0,0.5,18.4,596.0,778.39,585.9
2018,10,18,10,15,902.0,80.5,0.5,18.9,622.0,762.75,573.33
2018,10,18,10,30,911.0,82.0,0.5,19.4,648.0,743.48,558.66
2018,10,18,10,45,916.5,83.0,0.55,19.9,666.5,717.69,539.53
2018,10,18,11,0,922.0,84.0,0.6,20.4,685.0,688.59,517.26
2018,10,18,11,15,925.5,84.0,0.6,20.8,695.5,654.04,490.36
2018,10,18,11,30,929.0,84.0,0.6,21.2,706.0,616.55,460.88
2018,10,18,11,45,929.5,84.5,0.6,21.6,709.0,575.14,427.94
2018,10,18,12,0,930.0,85.0,0.6,22.0,712.0,531.31,392.43
2018,10,18,12,15,928.5,84.5,0.65,22.3,706.5,483.49,353.58
2018,10,18,12,30,927.0,84.0,0.7,22.6,701.0,433.85,312.15
2018,10,18,12,45,922.5,83.5,0.7,22.95,687.5,381.59,267.38
2018,10,18,13,0,918.0,83.0,0.7,23.3,674.0,328.22,221.09
2018,10,18,13,15,911.5,82.0,0.75,23.4,653.0,273.15,174.01
2018,10,18,13,30,905.0,81.0,0.8,23.5,632.0,217.65,128.38
2018,10,18,13,45,896.0,79.5,0.85,23.6,604.0,161.31,87.42
2018,10,18,14,0,887.0,78.0,0.9,23.7,576.0,105.29,58.21
2018,10,18,14,15,873.0,76.5,1.0,23.6,541.5,69.97,53.95
2018,10,18,14,30,859.0,75.0,1.1,23.5,507.0,68.71,53.1
2018,10,18,14,45,839.0,72.5,1.2,23.4,466.5,59.41,45.36
2018,10,18,15,0,819.0,70.0,1.3,23.3,426.0,57.95,44.26
2018,10,18,15,15,791.0,67.0,1.3,23.3,381.0,56.0,42.71
2018,10,18,15,30,763.0,64.0,1.3,23.3,336.0,54.06,41.14
2018,10,18,15,45,722.0,60.0,1.55,22.55,288.0,51.2,38.85
2018,10,18,16,0,681.0,56.0,1.8,21.8,240.0,48.35,36.47
2018,10,18,16,15,617.0,50.5,1.9,20.95,192.0,40.49,29.61
2018,10,18,16,30,553.0,45.0,2.0,20.1,144.0,36.56,25.99
2018,10,18,16,45,446.5,37.0,2.1,19.3,100.5,30.39,20.14
2018,10,18,17,0,340.0,29.0,2.2,18.5,57.0,24.29,12.09
2018,10,18,17,15,193.5,17.5,2.3,17.9,31.0,14.94,0.0
2018,10,18,17,30,47.0,6.0,2.4,17.3,5.0,0.0,0.0
2018,10,18,17,45,23.5,3.0,2.5,16.75,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,19,6,15,58.0,6.0,0.6,13.35,7.0,0.0,0.0
2018,10,19,6,30,116.0,12.0,0.7,13.6,14.0,91.52,0.0
2018,10,19,6,45,261.0,23.0,0.75,13.85,47.0,254.38,103.65
2018,10,19,7,0,406.0,34.0,0.8,14.1,80.0,394.29,308.61
2018,10,19,7,15,449.0,39.0,0.9,14.5,113.0,439.41,354.39
2018,10,19,7,30,492.0,44.0,1.0,14.9,146.0,484.19,393.52
2018,10,19,7,45,246.0,55.5,1.1,15.35,106.5,295.43,245.07
2018,10,19,8,0,0.0,67.0,1.2,15.8,67.0,56.66,42.43
2018,10,19,8,15,10.5,101.0,1.2,16.4,105.0,99.29,78.83
2018,10,19,8,30,21.0,135.0,1.2,17.0,143.0,142.19,114.27
2018,10,19,8,45,37.5,159.5,1.2,17.6,176.0,193.1,155.54
2018,10,19,9,0,54.0,184.0,1.2,18.2,209.0,230.07,184.63
2018,10,19,9,15,74.5,205.5,1.25,18.8,242.5,265.51,212.12
2018,10,19,9,30,95.0,227.0,1.3,19.4,276.0,299.58,237.99
2018,10,19,9,45,128.5,243.0,1.3,20.05,314.0,350.88,276.66
2018,10,19,10,0,162.0,259.0,1.3,20.7,352.0,384.51,301.05
2018,10,19,10,15,197.0,269.0,1.3,21.35,387.0,410.43,319.34
2018,10,19,10,30,232.0,279.0,1.3,22.0,422.0,433.62,335.23
2018,10,19,10,45,285.5,277.0,1.3,22.6,458.5,465.7,357.58
2018,10,19,11,0,339.0,275.0,1.3,23.2,495.0,481.34,367.43
2018,10,19,11,15,592.0,194.5,1.3,23.65,585.5,555.65,421.36
2018,10,19,11,30,845.0,114.0,1.3,24.1,676.0,595.49,447.55
2018,10,19,11,45,886.5,100.0,1.25,24.6,691.5,562.99,419.65
2018,10,19,12,0,928.0,86.0,1.2,25.1,707.0,527.57,389.26
2018,10,19,12,15,924.0,86.5,1.15,25.3,701.0,479.63,349.48
2018,10,19,12,30,920.0,87.0,1.1,25.5,695.0,430.07,307.61
2018,10,19,12,45,913.0,87.5,1.05,25.75,680.5,378.11,263.08
2018,10,19,13,0,906.0,88.0,1.0,26.0,666.0,325.28,217.4
2018,10,19,13,15,899.0,87.0,1.0,26.0,645.0,270.68,171.01
2018,10,19,13,30,892.0,86.0,1.0,26.0,624.0,215.72,126.35
2018,10,19,13,45,882.0,84.5,1.0,26.05,596.0,159.95,86.62
2018,10,19,14,0,872.0,83.0,1.0,26.1,568.0,104.63,58.96
2018,10,19,14,15,857.0,81.0,1.05,25.95,533.0,64.52,48.88
2018,10,19,14,30,842.0,79.0,1.1,25.8,498.0,63.57,48.29
2018,10,19,14,45,821.5,76.0,1.15,25.7,457.5,61.82,46.97
2018,10,19,15,0,801.0,73.0,1.2,25.6,417.0,60.06,45.63
2018,10,19,15,15,772.0,70.0,1.2,25.6,372.5,58.19,44.16
2018,10,19,15,30,743.0,67.0,1.2,25.6,328.0,56.35,42.68
2018,10,19,15,45,700.5,62.5,1.45,24.7,280.5,53.17,40.17
2018,10,19,16,0,658.0,58.0,1.7,23.8,233.0,45.9,34.03
2018,10,19,16,15,592.5,51.5,1.85,22.85,185.0,41.22,29.97
2018,10,19,16,30,527.0,45.0,2.0,21.9,137.0,36.53,25.7
2018,10,19,16,45,419.0,36.5,2.1,20.9,94.5,29.97,19.53
2018,10,19,17,0,311.0,28.0,2.2,19.9,52.0,23.45,10.45
2018,10,19,17,15,167.0,16.0,2.35,19.35,27.5,13.66,0.0
2018,10,19,17,30,23.0,4.0,2.5,18.8,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,2.6,18.2,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
