Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,6,15,19.0,2.5,1.1,12.65,3.0,0.0,0.0
2018,10,20,6,30,38.0,5.0,1.1,12.9,6.0,30.78,0.0
2018,10,20,6,45,186.5,19.0,1.1,13.2,38.0,193.8,58.04
2018,10,20,7,0,335.0,33.0,1.1,13.5,70.0,338.69,266.73
2018,10,20,7,15,402.5,38.5,1.1,13.85,105.0,401.53,326.75
2018,10,20,7,30,470.0,44.0,1.1,14.2,140.0,465.31,380.57
2018,10,20,7,45,235.0,44.0,1.1,14.55,92.0,267.5,223.38
2018,10,20,8,0,0.0,44.0,1.1,14.9,44.0,36.36,25.4
2018,10,20,8,15,0.0,71.5,1.0,15.45,71.5,60.0,45.62
2018,10,20,8,30,0.0,99.0,0.9,16.0,99.0,86.27,67.49
2018,10,20,8,45,8.0,129.5,0.8,16.5,133.0,122.25,97.25
2018,10,20,9,0,16.0,160.0,0.7,17.0,167.0,157.91,125.99
2018,10,20,9,15,18.5,174.5,0.7,17.55,183.5,171.78,136.49
2018,10,20,9,30,21.0,189.0,0.7,18.1,200.0,185.44,146.75
2018,10,20,9,45,26.5,205.5,0.65,18.6,220.0,203.12,160.11
2018,10,20,10,0,32.0,222.0,0.6,19.1,240.0,233.04,182.76
2018,10,20,10,15,50.0,244.5,0.6,19.6,274.5,264.3,206.38
2018,10,20,10,30,68.0,267.0,0.6,20.1,309.0,293.64,228.03
2018,10,20,10,45,96.0,281.0,0.65,20.6,342.0,319.3,246.94
2018,10,20,11,0,124.0,295.0,0.7,21.1,375.0,351.64,270.4
2018,10,20,11,15,178.0,299.5,0.8,21.35,416.0,377.34,289.32
2018,10,20,11,30,232.0,304.0,0.9,21.6,457.0,398.21,304.11
2018,10,20,11,45,211.0,307.5,1.0,21.85,447.0,373.98,284.94
2018,10,20,12,0,190.0,311.0,1.1,22.1,437.0,350.81,266.81
2018,10,20,12,15,178.5,308.0,1.2,22.15,426.0,327.95,249.0
2018,10,20,12,30,167.0,305.0,1.3,22.2,415.0,305.88,231.65
2018,10,20,12,45,191.5,298.0,1.4,22.25,421.5,293.58,220.82
2018,10,20,13,0,216.0,291.0,1.5,22.3,428.0,278.57,207.43
2018,10,20,13,15,222.0,280.0,1.6,22.25,417.0,254.16,187.42
2018,10,20,13,30,228.0,269.0,1.7,22.2,406.0,229.12,167.43
2018,10,20,13,45,276.5,236.5,1.75,22.1,394.5,188.82,135.32
2018,10,20,14,0,325.0,204.0,1.8,22.0,383.0,149.14,108.54
2018,10,20,14,15,536.5,149.0,1.85,21.85,423.0,99.76,79.62
2018,10,20,14,30,748.0,94.0,1.9,21.7,463.0,73.28,57.43
2018,10,20,14,45,779.5,82.0,1.9,21.5,438.5,65.81,51.26
2018,10,20,15,0,811.0,70.0,1.9,21.3,414.0,58.02,44.73
2018,10,20,15,15,782.5,67.0,1.9,21.3,369.5,56.08,43.17
2018,10,20,15,30,754.0,64.0,1.9,21.3,325.0,54.14,41.58
2018,10,20,15,45,712.0,59.5,1.95,20.6,277.5,50.88,38.89
2018,10,20,16,0,670.0,55.0,2.0,19.9,230.0,47.61,36.1
2018,10,20,16,15,605.0,49.5,2.0,19.2,182.5,39.78,29.18
2018,10,20,16,30,540.0,44.0,2.0,18.5,135.0,35.86,25.48
2018,10,20,16,45,430.0,35.0,2.05,17.8,92.5,28.82,18.74
2018,10,20,17,0,320.0,26.0,2.1,17.1,50.0,21.77,8.29
2018,10,20,17,15,172.0,14.5,2.1,16.65,26.0,12.38,0.0
2018,10,20,17,30,24.0,3.0,2.1,16.2,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,2.15,15.7,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.8,12.1,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,1.8,12.45,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,1.8,12.8,12.0,9.86,2.3
2018,10,21,7,15,0.0,19.0,1.85,13.2,19.0,15.64,7.56
2018,10,21,7,30,0.0,26.0,1.9,13.6,26.0,21.43,12.69
2018,10,21,7,45,0.0,36.5,1.95,14.05,36.5,30.13,20.25
2018,10,21,8,0,0.0,47.0,2.0,14.5,47.0,38.86,27.75
2018,10,21,8,15,1.5,75.0,1.95,14.85,75.5,64.81,49.87
2018,10,21,8,30,3.0,103.0,1.9,15.2,104.0,93.03,73.56
2018,10,21,8,45,18.5,135.0,1.9,15.6,143.0,136.82,110.3
2018,10,21,9,0,34.0,167.0,1.9,16.0,182.0,193.92,157.08
2018,10,21,9,15,44.5,185.5,1.85,16.35,207.0,218.4,176.36
2018,10,21,9,30,55.0,204.0,1.8,16.7,232.0,242.01,194.73
2018,10,21,9,45,83.0,222.5,1.75,17.05,268.0,278.08,223.18
2018,10,21,10,0,111.0,241.0,1.7,17.4,304.0,326.14,260.24
2018,10,21,10,15,174.5,250.5,1.6,17.7,354.5,373.73,296.94
2018,10,21,10,30,238.0,260.0,1.5,18.0,405.0,429.39,338.47
2018,10,21,10,45,297.0,262.0,1.45,18.3,448.0,456.62,357.82
2018,10,21,11,0,356.0,264.0,1.4,18.6,491.0,479.07,373.16
2018,10,21,11,15,592.0,192.0,1.45,18.9,577.0,548.49,424.68
2018,10,21,11,30,828.0,120.0,1.5,19.2,663.0,584.86,449.3
2018,10,21,11,45,869.5,105.5,1.5,19.45,678.0,553.27,422.09
2018,10,21,12,0,911.0,91.0,1.5,19.7,693.0,516.78,390.73
2018,10,21,12,15,907.0,92.0,1.65,19.8,687.0,470.0,351.57
2018,10,21,12,30,903.0,93.0,1.8,19.9,681.0,421.62,309.93
2018,10,21,12,45,896.0,93.0,1.9,20.0,666.5,370.09,264.71
2018,10,21,13,0,889.0,93.0,2.0,20.1,652.0,317.74,218.26
2018,10,21,13,15,882.0,91.5,2.2,20.05,631.0,263.68,171.07
2018,10,21,13,30,875.0,90.0,2.4,20.0,610.0,209.32,125.93
2018,10,21,13,45,864.5,88.5,2.55,19.9,582.0,147.4,80.94
2018,10,21,14,0,854.0,87.0,2.7,19.8,554.0,92.4,54.3
2018,10,21,14,15,839.0,84.5,2.85,19.6,519.0,66.93,52.39
2018,10,21,14,30,824.0,82.0,3.0,19.4,484.0,65.69,51.51
2018,10,21,14,45,803.0,79.0,3.15,19.15,444.0,64.01,50.23
2018,10,21,15,0,782.0,76.0,3.3,18.9,404.0,62.32,48.95
2018,10,21,15,15,751.0,72.5,3.3,18.9,359.5,60.13,47.16
2018,10,21,15,30,720.0,69.0,3.3,18.9,315.0,57.96,45.34
2018,10,21,15,45,675.5,64.0,3.4,18.15,268.0,49.95,38.47
2018,10,21,16,0,631.0,59.0,3.5,17.4,221.0,46.68,35.64
2018,10,21,16,15,561.0,52.5,3.45,16.9,174.0,42.04,31.41
2018,10,21,16,30,491.0,46.0,3.4,16.4,127.0,37.44,27.01
2018,10,21,16,45,374.5,37.0,3.3,15.95,86.5,30.52,20.19
2018,10,21,17,0,258.0,28.0,3.2,15.5,46.0,23.66,7.85
2018,10,21,17,15,136.5,15.5,3.15,15.15,24.0,13.23,0.0
2018,10,21,17,30,15.0,3.0,3.1,14.8,2.0,0.0,0.0
2018,10,21,17,45,7.5,1.5,3.0,14.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,22,6,15,4.5,1.0,2.2,11.65,1.0,0.0,0.0
2018,10,22,6,30,9.0,2.0,2.3,12.0,2.0,7.93,0.0
2018,10,22,6,45,4.5,6.0,2.35,12.35,6.0,8.28,0.0
2018,10,22,7,0,0.0,10.0,2.4,12.7,10.0,8.21,0.9
2018,10,22,7,15,0.0,15.5,2.4,13.05,15.5,12.75,5.1
2018,10,22,7,30,0.0,21.0,2.4,13.4,21.0,17.29,9.14
2018,10,22,7,45,0.0,27.5,2.45,13.75,27.5,22.67,13.86
2018,10,22,8,0,0.0,34.0,2.5,14.1,34.0,28.05,18.52
2018,10,22,8,15,0.0,49.5,2.45,14.4,49.5,40.94,29.54
2018,10,22,8,30,0.0,65.0,2.4,14.7,65.0,53.86,40.46
2018,10,22,8,45,5.0,104.5,2.35,15.0,106.5,94.5,74.81
2018,10,22,9,0,10.0,144.0,2.3,15.3,148.0,136.66,109.77
2018,10,22,9,15,11.5,160.0,2.3,15.6,165.5,151.63,121.66
2018,10,22,9,30,13.0,176.0,2.3,15.9,183.0,166.34,133.26
2018,10,22,9,45,37.5,200.5,2.3,16.2,221.5,219.44,176.51
2018,10,22,10,0,62.0,225.0,2.3,16.5,260.0,258.66,207.72
2018,10,22,10,15,137.5,242.0,2.35,16.75,324.0,337.72,270.97
2018,10,22,10,30,213.0,259.0,2.4,17.0,388.0,398.0,317.85
2018,10,22,10,45,500.0,190.0,2.45,17.2,504.0,532.85,423.65
2018,10,22,11,0,787.0,121.0,2.5,17.4,620.0,629.16,495.64
2018,10,22,11,15,856.5,102.0,2.55,17.55,653.0,618.64,484.96
2018,10,22,11,30,926.0,83.0,2.6,17.7,686.0,599.35,467.71
2018,10,22,11,45,927.0,83.0,2.7,17.85,688.5,557.94,432.96
2018,10,22,12,0,928.0,83.0,2.8,18.0,691.0,514.12,395.49
2018,10,22,12,15,926.5,82.5,2.9,18.0,685.5,466.56,354.29
2018,10,22,12,30,925.0,82.0,3.0,18.0,680.0,417.2,310.51
2018,10,22,12,45,921.5,81.5,3.1,18.05,667.0,365.6,263.95
2018,10,22,13,0,918.0,81.0,3.2,18.1,654.0,312.8,215.93
2018,10,22,13,15,911.0,79.5,3.3,18.0,632.5,257.52,166.78
2018,10,22,13,30,904.0,78.0,3.4,17.9,611.0,201.91,120.09
2018,10,22,13,45,893.5,77.0,3.45,17.85,583.0,146.19,80.24
2018,10,22,14,0,883.0,76.0,3.5,17.8,555.0,90.95,54.78
2018,10,22,14,15,868.5,74.0,3.55,17.6,520.0,68.21,53.95
2018,10,22,14,30,854.0,72.0,3.6,17.4,485.0,66.55,52.7
2018,10,22,14,45,833.0,70.0,3.65,17.2,445.0,57.84,45.27
2018,10,22,15,0,812.0,68.0,3.7,17.0,405.0,56.69,44.41
2018,10,22,15,15,782.5,65.0,3.7,17.0,360.5,54.69,42.75
2018,10,22,15,30,753.0,62.0,3.7,17.0,316.0,52.7,41.07
2018,10,22,15,45,709.5,57.5,3.65,16.4,268.5,49.37,38.24
2018,10,22,16,0,666.0,53.0,3.6,15.8,221.0,46.04,35.31
2018,10,22,16,15,598.0,47.5,3.45,15.45,174.0,38.3,28.28
2018,10,22,16,30,530.0,42.0,3.3,15.1,127.0,34.33,24.41
2018,10,22,16,45,413.0,33.5,3.15,14.7,85.5,27.67,17.75
2018,10,22,17,0,296.0,25.0,3.0,14.3,44.0,21.07,4.35
2018,10,22,17,15,157.5,14.0,2.9,14.05,23.0,11.95,0.0
2018,10,22,17,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,2.7,13.5,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,6,15,16.5,3.5,2.0,12.55,3.5,0.0,0.0
2018,10,23,6,30,33.0,7.0,2.0,12.8,7.0,28.71,0.0
2018,10,23,6,45,64.0,21.0,2.0,13.05,25.5,90.23,0.0
2018,10,23,7,0,95.0,35.0,2.0,13.3,44.0,143.22,108.67
2018,10,23,7,15,84.5,49.0,2.05,13.55,60.5,134.59,108.79
2018,10,23,7,30,74.0,63.0,2.1,13.8,77.0,140.59,115.34
2018,10,23,7,45,40.0,80.0,2.15,14.05,88.0,117.99,96.07
2018,10,23,8,0,6.0,97.0,2.2,14.3,99.0,96.59,76.99
2018,10,23,8,15,146.5,112.0,2.25,14.4,165.5,249.14,208.87
2018,10,23,8,30,287.0,127.0,2.3,14.5,232.0,393.01,327.72
2018,10,23,8,45,316.0,139.5,2.3,14.65,267.5,425.97,352.62
2018,10,23,9,0,345.0,152.0,2.3,14.8,303.0,457.27,376.24
2018,10,23,9,15,180.5,154.5,2.4,14.9,234.0,321.64,264.25
2018,10,23,9,30,16.0,157.0,2.5,15.0,165.0,150.02,120.19
2018,10,23,9,45,27.0,188.5,2.55,15.15,203.0,198.76,160.33
2018,10,23,10,0,38.0,220.0,2.6,15.3,241.0,235.58,189.76
2018,10,23,10,15,90.5,235.0,2.65,15.4,288.5,283.63,228.96
2018,10,23,10,30,143.0,250.0,2.7,15.5,336.0,339.94,273.7
2018,10,23,10,45,249.0,256.0,2.8,15.55,411.0,416.76,334.41
2018,10,23,11,0,355.0,262.0,2.9,15.6,486.0,473.71,378.1
2018,10,23,11,15,359.5,266.0,2.95,15.7,496.0,460.11,365.86
2018,10,23,11,30,364.0,270.0,3.0,15.8,506.0,444.93,352.55
2018,10,23,11,45,427.0,250.5,3.05,15.85,528.0,443.37,349.68
2018,10,23,12,0,490.0,231.0,3.1,15.9,550.0,429.69,336.53
2018,10,23,12,15,637.5,176.5,3.05,16.1,588.0,419.26,323.66
2018,10,23,12,30,785.0,122.0,3.0,16.3,626.0,393.73,296.59
2018,10,23,12,45,825.5,108.5,2.95,16.5,628.5,350.6,255.74
2018,10,23,13,0,866.0,95.0,2.9,16.7,631.0,302.39,210.06
2018,10,23,13,15,846.0,96.5,2.8,16.9,606.0,248.37,162.35
2018,10,23,13,30,826.0,98.0,2.7,17.1,581.0,195.47,118.56
2018,10,23,13,45,709.5,120.0,2.6,17.3,521.0,143.53,85.81
2018,10,23,14,0,593.0,142.0,2.5,17.5,461.0,108.85,75.73
2018,10,23,14,15,714.0,107.0,2.45,17.55,466.5,74.55,59.44
2018,10,23,14,30,835.0,72.0,2.4,17.6,472.0,58.83,45.95
2018,10,23,14,45,823.5,68.0,2.4,17.65,434.5,56.33,43.88
2018,10,23,15,0,812.0,64.0,2.4,17.7,397.0,53.74,41.72
2018,10,23,15,15,782.5,61.5,2.4,17.7,353.0,52.04,40.32
2018,10,23,15,30,753.0,59.0,2.4,17.7,309.0,50.36,38.91
2018,10,23,15,45,710.0,54.5,2.45,17.4,262.0,46.96,35.97
2018,10,23,16,0,667.0,50.0,2.5,17.1,215.0,43.56,32.91
2018,10,23,16,15,597.5,45.0,2.45,16.55,168.5,39.56,29.23
2018,10,23,16,30,528.0,40.0,2.4,16.0,122.0,32.73,22.87
2018,10,23,16,45,400.0,31.5,2.4,15.5,81.0,25.98,16.09
2018,10,23,17,0,272.0,23.0,2.4,15.0,40.0,19.3,0.92
2018,10,23,17,15,136.0,11.5,2.45,14.65,20.0,9.82,0.0
2018,10,23,17,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,6,15,41.0,4.5,1.2,12.75,4.5,0.0,0.0
2018,10,24,6,30,82.0,9.0,1.2,12.9,9.0,63.94,0.0
2018,10,24,6,45,232.0,19.0,1.2,13.1,37.5,215.94,0.0
2018,10,24,7,0,382.0,29.0,1.2,13.3,66.0,364.21,275.05
2018,10,24,7,15,477.0,36.0,1.25,13.75,108.5,449.07,361.6
2018,10,24,7,30,572.0,43.0,1.3,14.2,151.0,529.34,429.08
2018,10,24,7,45,629.0,47.5,1.4,14.65,197.0,585.89,474.98
2018,10,24,8,0,686.0,52.0,1.5,15.1,243.0,640.89,517.36
2018,10,24,8,15,722.0,55.5,1.5,15.55,287.5,675.8,542.14
2018,10,24,8,30,758.0,59.0,1.5,16.0,332.0,708.07,563.98
2018,10,24,8,45,783.0,61.5,1.5,16.4,373.5,727.2,575.64
2018,10,24,9,0,808.0,64.0,1.5,16.8,415.0,743.06,584.72
2018,10,24,9,15,826.0,66.0,1.55,17.2,452.0,741.97,582.06
2018,10,24,9,30,844.0,68.0,1.6,17.6,489.0,745.01,582.55
2018,10,24,9,45,857.0,69.0,1.65,18.0,520.0,739.41,576.91
2018,10,24,10,0,870.0,70.0,1.7,18.4,551.0,730.26,568.94
2018,10,24,10,15,878.0,71.0,1.8,18.7,575.5,713.89,556.58
2018,10,24,10,30,886.0,72.0,1.9,19.0,600.0,694.1,541.61
2018,10,24,10,45,891.5,73.0,1.95,19.35,617.5,669.26,521.17
2018,10,24,11,0,897.0,74.0,2.0,19.7,635.0,641.2,498.07
2018,10,24,11,15,899.5,74.0,2.15,19.95,644.5,607.24,470.91
2018,10,24,11,30,902.0,74.0,2.3,20.2,654.0,570.53,440.95
2018,10,24,11,45,902.0,74.5,2.4,20.45,656.0,530.4,407.38
2018,10,24,12,0,902.0,75.0,2.5,20.7,658.0,487.99,371.13
2018,10,24,12,15,900.5,74.5,2.6,20.8,652.5,441.95,331.31
2018,10,24,12,30,899.0,74.0,2.7,20.9,647.0,394.18,289.07
2018,10,24,12,45,895.0,73.5,2.8,21.05,634.0,344.08,244.13
2018,10,24,13,0,891.0,73.0,2.9,21.2,621.0,292.88,197.98
2018,10,24,13,15,883.5,72.5,2.9,21.15,600.5,240.09,151.59
2018,10,24,13,30,876.0,72.0,2.9,21.1,580.0,187.01,108.0
2018,10,24,13,45,858.5,73.0,2.9,21.05,551.0,134.02,72.02
2018,10,24,14,0,841.0,74.0,2.9,21.0,522.0,82.21,51.17
2018,10,24,14,15,627.5,118.0,2.9,20.85,440.0,80.95,64.19
2018,10,24,14,30,414.0,162.0,2.9,20.7,358.0,108.18,87.64
2018,10,24,14,45,393.0,149.5,2.9,20.55,323.0,101.32,82.01
2018,10,24,15,0,372.0,137.0,2.9,20.4,288.0,94.28,76.21
2018,10,24,15,15,548.5,97.0,2.9,20.4,291.5,71.58,56.79
2018,10,24,15,30,725.0,57.0,2.9,20.4,295.0,48.56,36.88
2018,10,24,15,45,682.0,53.0,2.9,19.85,249.5,45.56,34.36
2018,10,24,16,0,639.0,49.0,2.9,19.3,204.0,42.57,31.72
2018,10,24,16,15,570.5,43.5,2.9,18.85,159.0,38.16,27.67
2018,10,24,16,30,502.0,38.0,2.9,18.4,114.0,31.02,21.09
2018,10,24,16,45,376.5,30.0,2.9,17.9,75.0,24.69,14.64
2018,10,24,17,0,251.0,22.0,2.9,17.4,36.0,18.47,0.0
2018,10,24,17,15,125.5,11.0,2.9,17.0,18.0,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,25,6,15,31.0,3.5,1.35,13.05,3.5,0.0,0.0
2018,10,25,6,30,62.0,7.0,1.3,13.3,7.0,48.33,0.0
2018,10,25,6,45,222.0,18.0,1.25,13.5,35.5,205.42,0.0
2018,10,25,7,0,382.0,29.0,1.2,13.7,64.0,362.86,269.14
2018,10,25,7,15,479.0,36.0,1.2,14.1,107.0,449.02,360.1
2018,10,25,7,30,576.0,43.0,1.2,14.5,150.0,530.19,428.24
2018,10,25,7,45,531.0,51.5,1.2,14.9,171.5,518.3,421.65
2018,10,25,8,0,486.0,60.0,1.2,15.3,193.0,495.96,405.54
2018,10,25,8,15,257.5,94.5,1.2,15.85,166.0,329.85,272.34
2018,10,25,8,30,29.0,129.0,1.2,16.4,139.0,155.94,125.53
2018,10,25,8,45,58.5,153.5,1.2,16.9,177.5,204.15,165.77
2018,10,25,9,0,88.0,178.0,1.2,17.4,216.0,251.06,203.25
2018,10,25,9,15,239.0,174.0,1.15,17.95,289.5,389.19,313.64
2018,10,25,9,30,390.0,170.0,1.1,18.5,363.0,509.32,404.16
2018,10,25,9,45,635.0,120.0,1.05,19.1,458.0,636.46,497.42
2018,10,25,10,0,880.0,70.0,1.0,19.7,553.0,734.27,563.3
2018,10,25,10,15,889.0,71.0,1.0,20.2,578.0,718.35,549.08
2018,10,25,10,30,898.0,72.0,1.0,20.7,603.0,698.92,533.56
2018,10,25,10,45,904.5,73.0,0.95,21.25,621.5,674.34,512.68
2018,10,25,11,0,911.0,74.0,0.9,21.8,640.0,646.46,489.29
2018,10,25,11,15,698.5,146.5,0.9,22.15,584.5,559.67,423.14
2018,10,25,11,30,486.0,219.0,0.9,22.5,529.0,470.84,356.03
2018,10,25,11,45,571.0,191.5,0.85,22.85,557.0,462.25,347.57
2018,10,25,12,0,656.0,164.0,0.8,23.2,585.0,449.02,333.83
2018,10,25,12,15,785.0,120.0,0.9,23.4,619.5,429.57,314.73
2018,10,25,12,30,914.0,76.0,1.0,23.6,654.0,398.02,284.32
2018,10,25,12,45,908.0,76.5,1.05,23.75,640.5,347.36,240.35
2018,10,25,13,0,902.0,77.0,1.1,23.9,627.0,295.74,195.34
2018,10,25,13,15,894.5,76.5,1.25,23.95,606.5,242.3,149.9
2018,10,25,13,30,887.0,76.0,1.4,24.0,586.0,188.56,107.11
2018,10,25,13,45,876.5,74.5,1.5,24.0,558.0,133.75,70.79
2018,10,25,14,0,866.0,73.0,1.6,24.0,530.0,79.45,49.9
2018,10,25,14,15,851.5,71.0,1.75,23.85,496.0,65.89,50.65
2018,10,25,14,30,837.0,69.0,1.9,23.7,462.0,64.19,49.38
2018,10,25,14,45,816.0,66.5,2.05,23.5,422.5,55.27,41.93
2018,10,25,15,0,795.0,64.0,2.2,23.3,383.0,53.68,40.71
2018,10,25,15,15,764.5,61.0,2.2,23.3,339.5,51.59,39.0
2018,10,25,15,30,734.0,58.0,2.2,23.3,296.0,49.52,37.27
2018,10,25,15,45,688.5,54.0,2.35,22.35,249.5,46.52,34.81
2018,10,25,16,0,643.0,50.0,2.5,21.4,203.0,43.55,32.26
2018,10,25,16,15,571.0,44.5,2.55,20.6,157.5,35.95,25.52
2018,10,25,16,30,499.0,39.0,2.6,19.8,112.0,31.94,21.68
2018,10,25,16,45,371.0,30.0,2.7,19.05,73.0,24.78,14.39
2018,10,25,17,0,243.0,21.0,2.8,18.3,34.0,17.65,0.0
2018,10,25,17,15,121.5,10.5,2.85,17.75,17.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,6,15,31.0,3.0,1.05,13.6,3.0,0.0,0.0
2018,10,26,6,30,62.0,6.0,1.0,13.8,6.0,5.12,0.0
2018,10,26,6,45,213.0,16.5,0.9,14.0,32.5,163.75,0.0
2018,10,26,7,0,364.0,27.0,0.8,14.2,59.0,346.41,250.68
2018,10,26,7,15,423.5,35.0,0.8,14.6,95.0,404.58,323.02
2018,10,26,7,30,483.0,43.0,0.8,15.0,131.0,464.47,375.01
2018,10,26,7,45,382.5,65.5,0.75,15.4,147.5,412.53,336.78
2018,10,26,8,0,282.0,88.0,0.7,15.8,164.0,362.87,296.98
2018,10,26,8,15,227.0,111.5,0.7,16.3,180.0,328.29,268.71
2018,10,26,8,30,172.0,135.0,0.7,16.8,196.0,293.26,239.16
2018,10,26,8,45,229.5,151.0,0.65,17.3,242.5,368.84,298.18
2018,10,26,9,0,287.0,167.0,0.6,17.8,289.0,426.3,340.66
2018,10,26,9,15,263.0,187.5,0.6,18.25,307.0,423.0,335.27
2018,10,26,9,30,239.0,208.0,0.6,18.7,325.0,418.28,329.44
2018,10,26,9,45,343.0,198.0,0.6,19.15,378.5,474.96,372.08
2018,10,26,10,0,447.0,188.0,0.6,19.6,432.0,542.81,420.45
2018,10,26,10,15,399.0,214.0,0.6,20.05,439.0,518.15,398.85
2018,10,26,10,30,351.0,240.0,0.6,20.5,446.0,481.68,370.04
2018,10,26,10,45,404.0,232.5,0.55,20.9,476.5,502.51,383.72
2018,10,26,11,0,457.0,225.0,0.5,21.3,507.0,507.61,385.2
2018,10,26,11,15,518.0,208.5,0.55,21.6,533.0,504.32,381.54
2018,10,26,11,30,579.0,192.0,0.6,21.9,559.0,495.37,373.25
2018,10,26,11,45,628.5,175.0,0.65,22.2,574.5,478.18,358.24
2018,10,26,12,0,678.0,158.0,0.7,22.5,590.0,451.4,335.42
2018,10,26,12,15,764.0,126.0,0.75,22.75,609.0,423.39,310.2
2018,10,26,12,30,850.0,94.0,0.8,23.0,628.0,387.12,276.99
2018,10,26,12,45,849.0,91.5,0.9,23.25,615.5,338.43,234.95
2018,10,26,13,0,848.0,89.0,1.0,23.5,603.0,288.5,191.52
2018,10,26,13,15,830.5,91.0,1.05,23.6,580.0,232.29,144.59
2018,10,26,13,30,813.0,93.0,1.1,23.7,557.0,181.46,104.79
2018,10,26,13,45,781.0,95.5,1.15,23.75,523.5,130.91,72.59
2018,10,26,14,0,749.0,98.0,1.2,23.8,490.0,83.42,56.0
2018,10,26,14,15,716.0,97.5,1.25,23.75,452.5,68.78,53.12
2018,10,26,14,30,683.0,97.0,1.3,23.7,415.0,69.1,53.55
2018,10,26,14,45,702.5,85.5,1.35,23.65,387.5,62.51,48.09
2018,10,26,15,0,722.0,74.0,1.4,23.6,360.0,60.62,46.6
2018,10,26,15,15,697.5,69.5,1.4,23.6,320.0,57.71,44.21
2018,10,26,15,30,673.0,65.0,1.4,23.6,280.0,50.27,37.87
2018,10,26,15,45,566.5,64.5,1.45,22.95,226.0,49.96,37.69
2018,10,26,16,0,460.0,64.0,1.5,22.3,172.0,50.15,37.81
2018,10,26,16,15,372.0,55.0,1.55,21.6,129.5,43.71,32.04
2018,10,26,16,30,284.0,46.0,1.6,20.9,87.0,35.26,24.33
2018,10,26,16,45,204.5,32.5,1.65,20.2,56.0,25.12,14.29
2018,10,26,17,0,125.0,19.0,1.7,19.5,25.0,14.81,0.0
2018,10,26,17,15,62.5,9.5,1.75,19.1,12.5,8.11,0.0
2018,10,26,17,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,6,15,9.0,2.0,1.7,14.2,2.0,0.0,0.0
2018,10,27,6,30,18.0,4.0,1.7,14.4,4.0,0.0,0.0
2018,10,27,6,45,68.5,15.5,1.75,14.65,20.5,61.14,0.0
2018,10,27,7,0,119.0,27.0,1.8,14.9,37.0,163.44,114.31
2018,10,27,7,15,202.0,38.5,1.8,15.25,69.0,237.84,192.33
2018,10,27,7,30,285.0,50.0,1.8,15.6,101.0,315.09,260.02
2018,10,27,7,45,237.0,63.0,1.85,15.95,113.5,295.04,244.82
2018,10,27,8,0,189.0,76.0,1.9,16.3,126.0,253.25,210.86
2018,10,27,8,15,195.5,97.5,1.85,16.7,158.0,283.63,235.39
2018,10,27,8,30,202.0,119.0,1.8,17.1,190.0,311.97,257.22
2018,10,27,8,45,143.0,144.0,1.75,17.55,197.5,274.72,224.64
2018,10,27,9,0,84.0,169.0,1.7,18.0,205.0,237.13,191.91
2018,10,27,9,15,133.5,186.0,1.7,18.4,248.5,304.16,245.63
2018,10,27,9,30,183.0,203.0,1.7,18.8,292.0,353.84,284.09
2018,10,27,9,45,296.5,200.0,1.75,19.2,355.5,441.22,351.94
2018,10,27,10,0,410.0,197.0,1.8,19.6,419.0,523.28,413.2
2018,10,27,10,15,474.5,189.0,1.8,19.95,457.0,544.86,427.71
2018,10,27,10,30,539.0,181.0,1.8,20.3,495.0,561.64,438.65
2018,10,27,10,45,554.0,183.5,1.85,20.65,514.5,551.39,429.05
2018,10,27,11,0,569.0,186.0,1.9,21.0,534.0,538.24,417.28
2018,10,27,11,15,588.0,183.0,1.9,21.2,548.0,524.0,404.5
2018,10,27,11,30,607.0,180.0,1.9,21.4,562.0,501.76,385.48
2018,10,27,11,45,665.5,161.0,1.95,21.65,581.0,481.94,367.88
2018,10,27,12,0,724.0,142.0,2.0,21.9,600.0,455.76,344.4
2018,10,27,12,15,765.0,126.5,2.1,21.95,606.5,419.17,312.39
2018,10,27,12,30,806.0,111.0,2.2,22.0,613.0,380.64,277.5
2018,10,27,12,45,729.5,133.0,2.25,22.05,580.0,326.2,232.21
2018,10,27,13,0,653.0,155.0,2.3,22.1,547.0,280.24,194.31
2018,10,27,13,15,594.5,166.0,2.4,22.05,513.5,235.99,158.86
2018,10,27,13,30,536.0,177.0,2.5,22.0,480.0,195.39,128.99
2018,10,27,13,45,539.5,166.5,2.6,21.9,459.0,152.37,99.57
2018,10,27,14,0,543.0,156.0,2.7,21.8,438.0,109.01,87.55
2018,10,27,14,15,474.5,159.5,2.75,21.65,394.0,106.71,85.91
2018,10,27,14,30,406.0,163.0,2.8,21.5,350.0,109.33,88.38
2018,10,27,14,45,391.0,150.0,2.85,21.3,317.0,102.17,82.56
2018,10,27,15,0,376.0,137.0,2.9,21.1,284.0,94.81,76.52
2018,10,27,15,15,374.0,121.0,2.9,21.1,253.0,85.32,68.51
2018,10,27,15,30,372.0,105.0,2.9,21.1,222.0,75.47,60.08
2018,10,27,15,45,339.5,90.5,2.95,20.45,184.5,66.02,52.02
2018,10,27,16,0,307.0,76.0,3.0,19.8,147.0,56.28,43.5
2018,10,27,16,15,258.5,62.0,2.9,19.3,112.0,46.51,34.73
2018,10,27,16,30,210.0,48.0,2.8,18.8,77.0,36.47,25.51
2018,10,27,16,45,146.0,32.5,2.75,18.3,49.0,24.98,13.94
2018,10,27,17,0,82.0,17.0,2.7,17.8,21.0,13.21,0.0
2018,10,27,17,15,41.0,8.5,2.7,17.5,10.5,7.26,0.0
2018,10,27,17,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,24.5,3.0,2.1,14.45,2.5,0.0,0.0
2018,10,28,6,30,49.0,6.0,2.1,14.7,5.0,0.0,0.0
2018,10,28,6,45,176.0,15.5,2.15,15.0,27.5,135.76,0.0
2018,10,28,7,0,303.0,25.0,2.2,15.3,50.0,294.41,201.64
2018,10,28,7,15,412.5,34.0,2.25,15.7,92.0,392.31,315.03
2018,10,28,7,30,522.0,43.0,2.3,16.1,134.0,490.71,399.13
2018,10,28,7,45,388.0,54.5,2.35,16.45,133.5,406.49,335.89
2018,10,28,8,0,254.0,66.0,2.4,16.8,133.0,308.55,256.73
2018,10,28,8,15,133.5,94.0,2.45,17.15,129.5,213.92,177.1
2018,10,28,8,30,13.0,122.0,2.5,17.5,126.0,123.53,98.52
2018,10,28,8,45,29.0,143.5,2.55,17.85,155.0,169.09,136.42
2018,10,28,9,0,45.0,165.0,2.6,18.2,184.0,201.89,163.01
2018,10,28,9,15,48.5,181.0,2.65,18.45,203.0,217.47,175.02
2018,10,28,9,30,52.0,197.0,2.7,18.7,222.0,232.52,186.5
2018,10,28,9,45,62.0,213.0,2.8,19.0,245.0,251.77,201.39
2018,10,28,10,0,72.0,229.0,2.9,19.3,268.0,270.04,215.32
2018,10,28,10,15,94.5,244.5,2.95,19.45,298.0,295.38,235.05
2018,10,28,10,30,117.0,260.0,3.0,19.6,328.0,330.1,261.72
2018,10,28,10,45,105.0,266.0,3.05,19.8,328.5,308.6,243.88
2018,10,28,11,0,93.0,272.0,3.1,20.0,329.0,298.85,235.42
2018,10,28,11,15,101.0,278.0,3.2,20.05,340.5,300.98,236.64
2018,10,28,11,30,109.0,284.0,3.3,20.1,352.0,302.02,236.9
2018,10,28,11,45,95.5,276.5,3.35,20.2,336.5,280.03,219.06
2018,10,28,12,0,82.0,269.0,3.4,20.3,321.0,259.47,202.46
2018,10,28,12,15,142.5,263.0,3.5,20.25,352.0,272.73,211.71
2018,10,28,12,30,203.0,257.0,3.6,20.2,383.0,276.83,212.74
2018,10,28,12,45,297.0,241.5,3.7,20.2,421.0,276.41,208.3
2018,10,28,13,0,391.0,226.0,3.8,20.2,459.0,266.28,194.91
2018,10,28,13,15,331.5,219.5,3.8,20.1,412.5,223.27,161.44
2018,10,28,13,30,272.0,213.0,3.8,20.0,366.0,186.6,134.78
2018,10,28,13,45,224.0,216.0,3.85,19.9,338.0,163.15,120.41
2018,10,28,14,0,176.0,219.0,3.9,19.8,310.0,151.21,124.16
2018,10,28,14,15,167.5,202.0,3.9,19.55,284.0,140.2,115.21
2018,10,28,14,30,159.0,185.0,3.9,19.3,258.0,130.03,106.93
2018,10,28,14,45,208.5,166.5,3.9,19.1,253.0,119.44,98.19
2018,10,28,15,0,258.0,148.0,3.9,18.9,248.0,104.22,85.37
2018,10,28,15,15,175.0,131.0,3.9,18.9,195.5,96.4,78.76
2018,10,28,15,30,92.0,114.0,3.9,18.9,143.0,84.28,68.29
2018,10,28,15,45,46.5,87.0,3.8,18.35,101.5,67.77,53.99
2018,10,28,16,0,1.0,60.0,3.7,17.8,60.0,48.74,37.23
2018,10,28,16,15,101.0,47.0,3.6,17.45,60.5,36.33,26.1
2018,10,28,16,30,201.0,34.0,3.5,17.1,61.0,26.05,16.7
2018,10,28,16,45,183.0,26.5,3.35,16.75,43.5,20.55,10.17
2018,10,28,17,0,165.0,19.0,3.2,16.4,26.0,16.22,0.0
2018,10,28,17,15,82.5,9.5,3.2,16.1,13.0,8.11,0.0
2018,10,28,17,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,29,6,15,14.5,2.0,3.0,13.05,1.5,0.0,0.0
2018,10,29,6,30,29.0,4.0,3.0,13.3,3.0,0.0,0.0
2018,10,29,6,45,61.5,14.0,2.95,13.5,17.0,54.57,0.0
2018,10,29,7,0,94.0,24.0,2.9,13.7,31.0,118.57,75.75
2018,10,29,7,15,154.0,39.5,2.85,14.0,61.5,185.93,150.14
2018,10,29,7,30,214.0,55.0,2.8,14.3,92.0,268.37,222.43
2018,10,29,7,45,296.5,68.0,2.75,14.55,135.5,346.89,290.02
2018,10,29,8,0,379.0,81.0,2.7,14.8,179.0,426.16,355.97
2018,10,29,8,15,317.5,105.5,2.75,15.0,198.0,407.03,338.99
2018,10,29,8,30,256.0,130.0,2.8,15.2,217.0,368.0,306.0
2018,10,29,8,45,270.0,145.5,2.85,15.4,248.0,391.82,324.6
2018,10,29,9,0,284.0,161.0,2.9,15.6,279.0,414.07,341.27
2018,10,29,9,15,277.0,179.5,2.95,15.85,303.0,421.93,345.74
2018,10,29,9,30,270.0,198.0,3.0,16.1,327.0,428.08,348.87
2018,10,29,9,45,294.0,208.0,3.1,16.35,357.0,446.15,362.09
2018,10,29,10,0,318.0,218.0,3.2,16.6,387.0,462.0,373.34
2018,10,29,10,15,383.0,214.0,3.2,16.8,427.0,489.39,394.01
2018,10,29,10,30,448.0,210.0,3.2,17.0,467.0,524.94,420.09
2018,10,29,10,45,522.5,192.0,3.2,17.2,500.5,535.24,426.85
2018,10,29,11,0,597.0,174.0,3.2,17.4,534.0,544.74,432.43
2018,10,29,11,15,687.0,146.5,3.2,17.6,567.5,542.62,428.8
2018,10,29,11,30,777.0,119.0,3.2,17.8,601.0,532.06,417.84
2018,10,29,11,45,847.0,97.0,3.15,18.0,624.0,508.61,395.8
2018,10,29,12,0,917.0,75.0,3.1,18.2,647.0,478.5,367.38
2018,10,29,12,15,919.0,74.0,3.1,18.5,643.0,432.92,326.33
2018,10,29,12,30,921.0,73.0,3.1,18.8,639.0,385.26,282.81
2018,10,29,12,45,912.0,75.0,3.05,19.05,625.0,334.96,236.84
2018,10,29,13,0,903.0,77.0,3.0,19.3,611.0,283.91,190.43
2018,10,29,13,15,896.0,75.5,2.95,19.45,590.0,230.05,143.27
2018,10,29,13,30,889.0,74.0,2.9,19.6,569.0,175.87,99.91
2018,10,29,13,45,879.0,72.5,2.85,19.75,541.5,121.37,65.26
2018,10,29,14,0,869.0,71.0,2.8,19.9,514.0,67.31,52.66
2018,10,29,14,15,852.5,69.0,2.85,19.9,479.5,64.47,50.37
2018,10,29,14,30,836.0,67.0,2.9,19.9,445.0,62.7,48.96
2018,10,29,14,45,813.0,65.0,2.95,19.9,405.5,54.38,41.86
2018,10,29,15,0,790.0,63.0,3.0,19.9,366.0,53.12,40.86
2018,10,29,15,15,758.0,60.0,3.0,19.9,322.5,51.0,39.09
2018,10,29,15,30,726.0,57.0,3.0,19.9,279.0,48.91,37.29
2018,10,29,15,45,678.0,52.0,3.05,19.45,233.0,45.04,33.93
2018,10,29,16,0,630.0,47.0,3.1,19.0,187.0,41.16,30.43
2018,10,29,16,15,551.0,41.5,3.15,18.35,142.5,33.69,23.67
2018,10,29,16,30,472.0,36.0,3.2,17.7,98.0,29.62,19.63
