Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,45,327.0,27.0,3.25,17.05,61.5,22.4,11.05
2018,10,29,17,0,182.0,18.0,3.3,16.4,25.0,15.36,0.0
2018,10,29,17,15,91.0,9.0,3.4,16.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,6,15,16.5,2.0,3.45,12.5,1.5,0.0,0.0
2018,10,30,6,30,33.0,4.0,3.5,12.7,3.0,0.0,0.0
2018,10,30,6,45,209.5,15.0,3.55,12.9,29.0,157.31,0.0
2018,10,30,7,0,386.0,26.0,3.6,13.1,55.0,347.72,216.24
2018,10,30,7,15,493.5,32.5,3.8,13.6,97.5,437.21,352.32
2018,10,30,7,30,601.0,39.0,4.0,14.1,140.0,533.47,438.17
2018,10,30,7,45,662.5,43.5,4.15,14.55,186.5,592.47,489.0
2018,10,30,8,0,724.0,48.0,4.3,15.0,233.0,649.85,535.97
2018,10,30,8,15,763.0,51.5,4.35,15.5,279.0,686.39,564.1
2018,10,30,8,30,802.0,55.0,4.4,16.0,325.0,720.2,588.83
2018,10,30,8,45,828.5,57.0,4.45,16.5,367.5,731.67,595.69
2018,10,30,9,0,855.0,59.0,4.5,17.0,410.0,747.42,605.53
2018,10,30,9,15,872.5,61.0,4.45,17.45,447.5,752.78,606.87
2018,10,30,9,30,890.0,63.0,4.4,17.9,485.0,754.54,605.55
2018,10,30,9,45,901.5,64.5,4.3,18.35,516.5,747.5,597.5
2018,10,30,10,0,913.0,66.0,4.2,18.8,548.0,736.81,587.15
2018,10,30,10,15,922.0,67.0,4.15,19.15,573.0,720.1,572.93
2018,10,30,10,30,931.0,68.0,4.1,19.5,598.0,699.8,555.07
2018,10,30,10,45,937.0,68.5,4.0,19.85,616.0,673.47,532.0
2018,10,30,11,0,943.0,69.0,3.9,20.2,634.0,643.81,506.19
2018,10,30,11,15,946.5,69.0,3.85,20.45,644.0,608.98,476.44
2018,10,30,11,30,950.0,69.0,3.8,20.7,654.0,571.21,443.9
2018,10,30,11,45,951.0,69.0,3.75,20.95,656.5,529.42,407.63
2018,10,30,12,0,952.0,69.0,3.7,21.2,659.0,485.19,368.64
2018,10,30,12,15,949.0,69.5,3.7,21.35,653.0,437.55,326.38
2018,10,30,12,30,946.0,70.0,3.7,21.5,647.0,388.18,281.87
2018,10,30,12,45,940.0,70.5,3.65,21.65,633.5,336.4,234.91
2018,10,30,13,0,934.0,71.0,3.6,21.8,620.0,283.61,187.28
2018,10,30,13,15,927.0,70.0,3.6,21.8,598.5,228.68,139.68
2018,10,30,13,30,920.0,69.0,3.6,21.8,577.0,173.38,96.08
2018,10,30,13,45,909.0,68.0,3.55,21.85,549.0,117.65,61.64
2018,10,30,14,0,898.0,67.0,3.5,21.9,521.0,63.86,49.31
2018,10,30,14,15,877.5,66.0,3.5,21.8,484.5,62.72,48.5
2018,10,30,14,30,857.0,65.0,3.5,21.7,448.0,61.55,47.63
2018,10,30,14,45,825.0,63.5,3.45,21.6,405.5,53.47,40.79
2018,10,30,15,0,793.0,62.0,3.4,21.5,363.0,52.44,40.01
2018,10,30,15,15,671.5,69.0,3.4,21.5,302.5,52.72,40.32
2018,10,30,15,30,550.0,76.0,3.4,21.5,242.0,58.06,44.96
2018,10,30,15,45,479.0,69.5,3.3,20.8,197.0,53.81,41.33
2018,10,30,16,0,408.0,63.0,3.2,20.1,152.0,49.61,37.58
2018,10,30,16,15,448.0,49.0,3.1,19.3,124.5,39.55,28.58
2018,10,30,16,30,488.0,35.0,3.0,18.5,97.0,28.91,18.87
2018,10,30,16,45,344.0,26.0,2.9,17.7,60.5,21.64,9.81
2018,10,30,17,0,200.0,17.0,2.8,16.9,24.0,14.51,0.0
2018,10,30,17,15,100.0,8.5,2.9,16.55,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,6,15,14.5,1.5,1.95,13.45,1.0,0.0,0.0
2018,10,31,6,30,29.0,3.0,1.9,13.7,2.0,0.0,0.0
2018,10,31,6,45,105.0,14.5,1.85,13.95,20.5,84.47,0.0
2018,10,31,7,0,181.0,26.0,1.8,14.2,39.0,199.09,111.57
2018,10,31,7,15,296.5,36.0,1.9,14.75,76.5,305.61,244.24
2018,10,31,7,30,412.0,46.0,2.0,15.3,114.0,406.74,332.86
2018,10,31,7,45,500.5,52.0,2.1,15.9,160.0,484.48,397.37
2018,10,31,8,0,589.0,58.0,2.2,16.5,206.0,562.0,458.88
2018,10,31,8,15,547.5,74.5,2.3,16.9,233.0,551.03,450.54
2018,10,31,8,30,506.0,91.0,2.4,17.3,260.0,536.31,438.68
2018,10,31,8,45,510.5,105.5,2.55,17.7,294.5,544.98,444.47
2018,10,31,9,0,515.0,120.0,2.7,18.1,329.0,558.66,453.35
2018,10,31,9,15,635.0,104.0,2.75,18.5,386.0,631.03,507.93
2018,10,31,9,30,755.0,88.0,2.8,18.9,443.0,686.57,547.25
2018,10,31,9,45,806.0,81.5,2.85,19.3,483.5,700.58,555.49
2018,10,31,10,0,857.0,75.0,2.9,19.7,524.0,704.03,556.29
2018,10,31,10,15,867.0,76.0,2.9,20.15,548.5,689.04,543.14
2018,10,31,10,30,877.0,77.0,2.9,20.6,573.0,670.59,526.58
2018,10,31,10,45,884.0,77.5,2.95,21.0,590.5,646.27,505.81
2018,10,31,11,0,891.0,78.0,3.0,21.4,608.0,618.73,482.35
2018,10,31,11,15,862.5,88.5,3.0,21.75,608.5,577.9,448.36
2018,10,31,11,30,834.0,99.0,3.0,22.1,609.0,537.56,414.36
2018,10,31,11,45,806.0,109.5,3.0,22.5,603.5,494.71,378.0
2018,10,31,12,0,778.0,120.0,3.0,22.9,598.0,451.63,341.01
2018,10,31,12,15,727.0,134.5,2.95,23.1,578.0,400.83,298.28
2018,10,31,12,30,676.0,149.0,2.9,23.3,558.0,354.26,258.68
2018,10,31,12,45,670.0,146.0,2.85,23.5,544.0,309.91,219.78
2018,10,31,13,0,664.0,143.0,2.8,23.7,530.0,265.24,180.78
2018,10,31,13,15,678.0,132.5,2.8,23.75,515.5,218.43,140.59
2018,10,31,13,30,692.0,122.0,2.8,23.8,501.0,169.78,102.06
2018,10,31,13,45,555.0,150.5,2.8,23.85,445.0,136.26,87.67
2018,10,31,14,0,418.0,179.0,2.8,23.9,389.0,117.62,94.18
2018,10,31,14,15,405.0,168.5,2.8,23.8,360.5,112.22,89.9
2018,10,31,14,30,392.0,158.0,2.8,23.7,332.0,106.71,85.5
2018,10,31,14,45,431.5,135.5,2.8,23.6,311.0,93.84,74.83
2018,10,31,15,0,471.0,113.0,2.8,23.5,290.0,80.43,63.61
2018,10,31,15,15,422.0,105.5,2.8,23.5,249.5,75.75,59.71
2018,10,31,15,30,373.0,98.0,2.8,23.5,209.0,71.02,55.69
2018,10,31,15,45,316.0,86.5,2.5,22.85,169.5,63.35,49.15
2018,10,31,16,0,259.0,75.0,2.2,22.2,130.0,55.52,42.29
2018,10,31,16,15,215.5,59.5,2.15,21.45,97.5,45.53,33.38
2018,10,31,16,30,172.0,44.0,2.1,20.7,65.0,34.03,22.86
2018,10,31,16,45,111.5,27.5,2.0,19.9,39.0,21.56,8.83
2018,10,31,17,0,51.0,11.0,1.9,19.1,13.0,9.39,0.0
2018,10,31,17,15,25.5,5.5,1.9,18.75,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,6,15,13.5,1.5,1.5,15.65,1.0,0.0,0.0
2018,11,1,6,30,27.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,11,1,6,45,101.5,13.5,1.5,15.95,19.0,80.88,0.0
2018,11,1,7,0,176.0,24.0,1.5,16.1,36.0,189.77,92.94
2018,11,1,7,15,219.0,39.0,1.65,16.55,66.0,251.0,197.64
2018,11,1,7,30,262.0,54.0,1.8,17.0,96.0,301.44,245.22
2018,11,1,7,45,300.5,67.5,1.95,17.45,130.5,346.82,284.84
2018,11,1,8,0,339.0,81.0,2.1,17.9,165.0,391.96,322.5
2018,11,1,8,15,459.0,80.5,2.1,18.3,218.0,487.5,399.08
2018,11,1,8,30,579.0,80.0,2.1,18.7,271.0,578.12,467.91
2018,11,1,8,45,612.0,85.0,2.1,19.05,310.5,605.31,486.58
2018,11,1,9,0,645.0,90.0,2.1,19.4,350.0,629.63,503.02
2018,11,1,9,15,614.5,108.0,2.1,19.9,374.0,617.59,491.5
2018,11,1,9,30,584.0,126.0,2.1,20.4,398.0,602.4,477.2
2018,11,1,9,45,579.5,137.0,2.15,20.9,422.5,596.56,470.54
2018,11,1,10,0,575.0,148.0,2.2,21.4,447.0,588.11,461.85
2018,11,1,10,15,613.5,143.5,2.2,21.9,476.0,591.49,462.35
2018,11,1,10,30,652.0,139.0,2.2,22.4,505.0,590.54,459.35
2018,11,1,10,45,688.5,132.5,2.2,22.85,529.5,581.87,450.59
2018,11,1,11,0,725.0,126.0,2.2,23.3,554.0,568.76,438.27
2018,11,1,11,15,771.5,113.5,2.2,23.75,575.5,550.75,422.04
2018,11,1,11,30,818.0,101.0,2.2,24.2,597.0,528.36,401.9
2018,11,1,11,45,719.0,135.5,2.2,24.6,572.5,473.13,357.11
2018,11,1,12,0,620.0,170.0,2.2,25.0,548.0,422.42,316.01
2018,11,1,12,15,722.5,134.5,2.2,25.25,571.5,396.76,291.49
2018,11,1,12,30,825.0,99.0,2.2,25.5,595.0,363.61,259.27
2018,11,1,12,45,858.0,86.5,2.15,25.75,592.5,320.37,219.45
2018,11,1,13,0,891.0,74.0,2.1,26.0,590.0,270.38,174.22
2018,11,1,13,15,884.5,73.5,2.05,26.15,570.0,218.33,130.28
2018,11,1,13,30,878.0,73.0,2.0,26.3,550.0,165.88,90.39
2018,11,1,13,45,846.0,74.5,2.0,26.4,515.0,112.97,60.29
2018,11,1,14,0,814.0,76.0,2.0,26.5,480.0,61.05,46.0
2018,11,1,14,15,784.5,75.5,1.95,26.4,443.0,60.85,46.01
2018,11,1,14,30,755.0,75.0,1.9,26.3,406.0,60.77,46.06
2018,11,1,14,45,734.5,71.0,1.9,26.25,369.0,58.21,44.02
2018,11,1,15,0,714.0,67.0,1.9,26.2,332.0,55.62,41.92
2018,11,1,15,15,690.0,62.5,1.9,26.2,293.0,52.55,39.37
2018,11,1,15,30,666.0,58.0,1.9,26.2,254.0,49.44,36.72
2018,11,1,15,45,531.5,60.5,1.85,25.1,200.0,47.22,34.93
2018,11,1,16,0,397.0,63.0,1.8,24.0,146.0,47.78,35.34
2018,11,1,16,15,272.0,52.5,1.85,23.1,103.0,39.84,28.26
2018,11,1,16,30,147.0,42.0,1.9,22.2,60.0,32.5,21.32
2018,11,1,16,45,112.5,27.5,1.95,21.3,37.5,21.51,7.71
2018,11,1,17,0,78.0,13.0,2.0,20.4,15.0,11.1,0.0
2018,11,1,17,15,39.0,6.5,2.05,19.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.5,1.1,14.3,1.0,0.0,0.0
2018,11,2,6,30,19.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,2,6,45,157.0,14.0,1.1,14.5,23.0,118.74,0.0
2018,11,2,7,0,295.0,25.0,1.1,14.6,44.0,271.46,112.37
2018,11,2,7,15,411.5,32.5,1.1,14.95,83.5,382.7,299.03
2018,11,2,7,30,528.0,40.0,1.1,15.3,123.0,482.05,386.37
2018,11,2,7,45,454.0,51.5,1.15,15.65,139.5,445.23,362.37
2018,11,2,8,0,380.0,63.0,1.2,16.0,156.0,396.7,326.5
2018,11,2,8,15,305.5,92.0,1.2,16.45,176.0,376.41,309.22
2018,11,2,8,30,231.0,121.0,1.2,16.9,196.0,334.38,273.99
2018,11,2,8,45,478.5,99.5,1.15,17.35,281.5,509.29,413.17
2018,11,2,9,0,726.0,78.0,1.1,17.8,367.0,670.26,529.95
2018,11,2,9,15,652.0,101.5,1.15,18.4,379.5,636.2,501.73
2018,11,2,9,30,578.0,125.0,1.2,19.0,392.0,594.66,468.35
2018,11,2,9,45,613.5,126.0,1.2,19.6,426.5,607.65,476.0
2018,11,2,10,0,649.0,127.0,1.2,20.2,461.0,616.79,480.08
2018,11,2,10,15,771.5,100.5,1.3,20.6,516.0,649.58,503.42
2018,11,2,10,30,894.0,74.0,1.4,21.0,571.0,672.3,518.57
2018,11,2,10,45,900.0,75.0,1.45,21.45,589.0,647.47,497.69
2018,11,2,11,0,906.0,76.0,1.5,21.9,607.0,619.42,474.54
2018,11,2,11,15,899.0,80.0,1.6,22.15,614.0,583.97,446.16
2018,11,2,11,30,892.0,84.0,1.7,22.4,621.0,546.27,415.44
2018,11,2,11,45,902.5,81.5,1.85,22.7,626.5,508.81,384.14
2018,11,2,12,0,913.0,79.0,2.0,23.0,632.0,468.34,349.44
2018,11,2,12,15,904.0,80.5,2.1,23.1,624.0,421.02,308.84
2018,11,2,12,30,895.0,82.0,2.2,23.2,616.0,372.58,266.46
2018,11,2,12,45,842.5,93.5,2.3,23.25,587.5,315.6,218.26
2018,11,2,13,0,790.0,105.0,2.4,23.3,559.0,264.9,175.56
2018,11,2,13,15,825.5,93.0,2.4,23.25,552.0,215.06,131.79
2018,11,2,13,30,861.0,81.0,2.4,23.2,545.0,167.24,93.69
2018,11,2,13,45,863.0,76.5,2.4,23.1,521.5,113.11,61.65
2018,11,2,14,0,865.0,72.0,2.4,23.0,498.0,66.74,51.57
2018,11,2,14,15,844.5,70.5,2.4,22.95,462.5,58.12,44.37
2018,11,2,14,30,824.0,69.0,2.4,22.9,427.0,57.25,43.75
2018,11,2,14,45,792.0,67.5,2.35,22.85,386.0,56.29,43.03
2018,11,2,15,0,760.0,66.0,2.3,22.8,345.0,55.41,42.37
2018,11,2,15,15,723.0,62.5,2.3,22.8,301.5,52.95,40.31
2018,11,2,15,30,686.0,59.0,2.3,22.8,258.0,50.53,38.21
2018,11,2,15,45,595.5,56.5,2.2,22.2,208.0,44.61,33.11
2018,11,2,16,0,505.0,54.0,2.1,21.6,158.0,43.08,31.64
2018,11,2,16,15,390.0,47.0,2.15,20.85,115.0,37.91,26.86
2018,11,2,16,30,275.0,40.0,2.2,20.1,72.0,30.9,20.08
2018,11,2,16,45,182.0,26.0,2.25,19.35,43.0,20.23,5.81
2018,11,2,17,0,89.0,12.0,2.3,18.6,14.0,10.24,0.0
2018,11,2,17,15,44.5,6.0,2.5,18.25,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,3,6,45,152.5,11.0,1.75,14.85,20.5,112.64,0.0
2018,11,3,7,0,305.0,22.0,1.7,15.0,41.0,273.47,83.74
2018,11,3,7,15,448.5,28.5,1.85,15.65,83.5,393.51,306.13
2018,11,3,7,30,592.0,35.0,2.0,16.3,126.0,513.35,411.75
2018,11,3,7,45,657.0,39.5,2.15,16.95,172.0,573.61,462.72
2018,11,3,8,0,722.0,44.0,2.3,17.6,218.0,632.53,509.76
2018,11,3,8,15,762.0,47.0,2.4,18.05,263.0,668.47,537.36
2018,11,3,8,30,802.0,50.0,2.5,18.5,308.0,694.41,556.21
2018,11,3,8,45,828.0,52.5,2.6,18.95,350.0,713.34,569.06
2018,11,3,9,0,854.0,55.0,2.7,19.4,392.0,729.12,579.13
2018,11,3,9,15,871.0,57.0,2.75,19.9,429.0,733.99,580.61
2018,11,3,9,30,888.0,59.0,2.8,20.4,466.0,735.3,579.52
2018,11,3,9,45,900.5,61.0,2.8,20.95,497.5,729.64,573.06
2018,11,3,10,0,913.0,63.0,2.8,21.5,529.0,720.28,564.09
2018,11,3,10,15,921.5,64.0,2.8,21.95,554.0,703.29,549.76
2018,11,3,10,30,930.0,65.0,2.8,22.4,579.0,682.75,531.68
2018,11,3,10,45,928.0,68.0,2.8,22.9,594.0,654.33,507.48
2018,11,3,11,0,926.0,71.0,2.8,23.4,609.0,622.96,480.87
2018,11,3,11,15,936.5,70.0,2.8,23.7,622.0,591.66,454.31
2018,11,3,11,30,947.0,69.0,2.8,24.0,635.0,556.99,424.62
2018,11,3,11,45,913.5,78.5,2.8,24.35,626.0,508.31,383.9
2018,11,3,12,0,880.0,88.0,2.8,24.7,617.0,459.52,342.59
2018,11,3,12,15,828.5,101.5,2.75,24.85,596.0,406.39,297.93
2018,11,3,12,30,777.0,115.0,2.7,25.0,575.0,356.42,255.48
2018,11,3,12,45,616.0,160.0,2.65,25.15,519.5,300.0,211.6
2018,11,3,13,0,455.0,205.0,2.6,25.3,464.0,256.5,180.05
2018,11,3,13,15,431.0,202.0,2.6,25.3,440.5,218.98,150.27
2018,11,3,13,30,407.0,199.0,2.6,25.3,417.0,183.66,124.56
2018,11,3,13,45,598.0,141.0,2.55,25.3,442.5,128.38,81.4
2018,11,3,14,0,789.0,83.0,2.5,25.3,468.0,65.92,50.38
2018,11,3,14,15,635.5,109.0,2.5,25.1,405.5,77.02,59.97
2018,11,3,14,30,482.0,135.0,2.5,24.9,343.0,93.46,74.03
2018,11,3,14,45,553.5,108.5,2.5,24.7,326.0,78.87,61.88
2018,11,3,15,0,625.0,82.0,2.5,24.5,309.0,61.27,47.06
2018,11,3,15,15,619.0,71.0,2.5,24.5,272.5,54.1,40.99
2018,11,3,15,30,613.0,60.0,2.5,24.5,236.0,46.66,34.6
2018,11,3,15,45,572.5,54.0,2.4,23.15,196.0,42.56,31.18
2018,11,3,16,0,532.0,48.0,2.3,21.8,156.0,38.4,27.56
2018,11,3,16,15,456.5,41.0,2.25,20.9,116.5,33.2,22.79
2018,11,3,16,30,381.0,34.0,2.2,20.0,77.0,28.02,17.57
2018,11,3,16,45,265.5,24.0,2.15,19.15,47.0,20.05,4.24
2018,11,3,17,0,150.0,14.0,2.1,18.3,17.0,11.95,0.0
2018,11,3,17,15,75.0,7.0,2.1,17.9,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,4,6,45,149.5,12.0,2.2,12.1,20.5,111.0,0.0
2018,11,4,7,0,299.0,24.0,2.2,12.2,41.0,266.56,44.92
2018,11,4,7,15,402.0,31.5,2.2,12.65,78.0,371.84,291.19
2018,11,4,7,30,505.0,39.0,2.2,13.1,115.0,460.26,375.56
2018,11,4,7,45,469.0,53.5,2.2,13.55,143.0,455.42,376.57
2018,11,4,8,0,433.0,68.0,2.2,14.0,171.0,447.52,372.19
2018,11,4,8,15,428.5,83.5,2.1,14.45,202.5,456.83,379.6
2018,11,4,8,30,424.0,99.0,2.0,14.9,234.0,469.42,388.24
2018,11,4,8,45,409.5,116.0,1.95,15.3,260.5,473.83,389.79
2018,11,4,9,0,395.0,133.0,1.9,15.7,287.0,475.86,389.18
2018,11,4,9,15,414.5,143.5,1.85,16.2,319.0,493.84,401.2
2018,11,4,9,30,434.0,154.0,1.8,16.7,351.0,509.4,410.92
2018,11,4,9,45,576.0,131.5,1.8,17.2,412.0,581.86,465.42
2018,11,4,10,0,718.0,109.0,1.8,17.7,473.0,640.9,507.81
2018,11,4,10,15,823.0,90.5,1.85,18.05,527.0,668.22,526.18
2018,11,4,10,30,928.0,72.0,1.9,18.4,581.0,686.03,537.25
2018,11,4,10,45,926.5,74.5,1.95,18.75,596.0,657.23,513.1
2018,11,4,11,0,925.0,77.0,2.0,19.1,611.0,625.51,486.8
2018,11,4,11,15,880.5,87.5,2.1,19.3,602.5,575.32,446.79
2018,11,4,11,30,836.0,98.0,2.2,19.5,594.0,526.64,407.3
2018,11,4,11,45,842.5,96.5,2.3,19.75,598.0,489.3,375.4
2018,11,4,12,0,849.0,95.0,2.4,20.0,602.0,449.38,340.49
2018,11,4,12,15,867.5,89.5,2.55,20.05,603.5,409.65,304.84
2018,11,4,12,30,886.0,84.0,2.7,20.1,605.0,366.04,265.01
2018,11,4,12,45,878.5,82.0,2.8,20.1,589.0,314.85,219.22
2018,11,4,13,0,871.0,80.0,2.9,20.1,573.0,263.05,173.16
2018,11,4,13,15,866.5,81.0,3.05,20.1,556.5,213.61,130.67
2018,11,4,13,30,862.0,82.0,3.2,20.1,540.0,157.23,87.42
2018,11,4,13,45,870.0,76.5,3.3,20.05,518.0,109.0,60.76
2018,11,4,14,0,878.0,71.0,3.4,20.0,496.0,66.21,51.81
2018,11,4,14,15,844.0,72.0,3.45,19.9,457.5,59.35,46.04
2018,11,4,14,30,810.0,73.0,3.5,19.8,419.0,60.22,46.93
2018,11,4,14,45,775.5,71.5,3.55,19.7,377.5,59.35,46.28
2018,11,4,15,0,741.0,70.0,3.6,19.6,336.0,58.57,45.71
2018,11,4,15,15,727.5,63.0,3.6,19.6,297.0,53.56,41.39
2018,11,4,15,30,714.0,56.0,3.6,19.6,258.0,48.39,36.86
2018,11,4,15,45,588.0,57.0,3.6,18.9,204.0,45.13,34.0
2018,11,4,16,0,462.0,58.0,3.6,18.2,150.0,46.43,34.96
2018,11,4,16,15,403.0,46.5,3.6,17.6,111.0,37.78,27.02
2018,11,4,16,30,344.0,35.0,3.6,17.0,72.0,28.9,18.4
2018,11,4,16,45,224.0,23.5,3.6,16.45,43.0,19.62,2.29
2018,11,4,17,0,104.0,12.0,3.6,15.9,14.0,10.24,0.0
2018,11,4,17,15,52.0,6.0,3.6,15.6,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,5,6,45,140.0,10.5,2.5,12.7,18.0,102.89,0.0
2018,11,5,7,0,280.0,21.0,2.5,12.9,36.0,248.92,0.0
2018,11,5,7,15,409.5,28.0,2.5,13.25,75.0,371.73,287.95
2018,11,5,7,30,539.0,35.0,2.5,13.6,114.0,470.21,382.64
2018,11,5,7,45,608.0,39.5,2.55,14.0,158.0,532.56,437.04
2018,11,5,8,0,677.0,44.0,2.6,14.4,202.0,593.61,487.21
2018,11,5,8,15,721.0,47.0,2.6,14.85,246.0,632.06,517.23
2018,11,5,8,30,765.0,50.0,2.6,15.3,290.0,668.03,543.86
2018,11,5,8,45,794.5,52.0,2.6,15.75,331.0,681.55,552.48
2018,11,5,9,0,824.0,54.0,2.6,16.2,372.0,699.29,563.9
2018,11,5,9,15,840.0,57.0,2.55,16.8,408.5,704.9,565.35
2018,11,5,9,30,856.0,60.0,2.5,17.4,445.0,707.03,564.22
2018,11,5,9,45,867.0,63.0,2.5,18.0,476.0,701.95,558.11
2018,11,5,10,0,878.0,66.0,2.5,18.6,507.0,693.27,549.53
2018,11,5,10,15,887.5,67.5,2.45,19.0,532.0,678.24,535.81
2018,11,5,10,30,897.0,69.0,2.4,19.4,557.0,659.72,518.92
2018,11,5,10,45,903.5,70.0,2.35,19.8,574.5,635.32,497.52
2018,11,5,11,0,910.0,71.0,2.3,20.2,592.0,607.67,473.44
2018,11,5,11,15,914.0,71.0,2.3,20.5,602.0,574.46,445.25
2018,11,5,11,30,918.0,71.0,2.3,20.8,612.0,538.39,414.33
2018,11,5,11,45,919.0,71.5,2.25,21.05,615.0,498.66,379.86
2018,11,5,12,0,920.0,72.0,2.2,21.3,618.0,456.55,342.78
2018,11,5,12,15,918.5,72.0,2.25,21.4,612.5,410.85,302.54
2018,11,5,12,30,917.0,72.0,2.3,21.5,607.0,363.37,260.01
2018,11,5,12,45,913.5,71.0,2.35,21.6,594.0,312.91,214.69
2018,11,5,13,0,910.0,70.0,2.4,21.7,581.0,261.32,168.77
2018,11,5,13,15,902.5,69.5,2.45,21.7,560.5,208.52,124.08
2018,11,5,13,30,895.0,69.0,2.5,21.7,540.0,155.4,84.27
2018,11,5,13,45,883.5,68.0,2.5,21.7,513.0,101.58,54.85
2018,11,5,14,0,872.0,67.0,2.5,21.7,486.0,63.35,49.02
2018,11,5,14,15,855.0,65.5,2.55,21.55,452.0,61.91,47.94
2018,11,5,14,30,838.0,64.0,2.6,21.4,418.0,60.41,46.79
2018,11,5,14,45,813.0,62.0,2.65,21.3,379.0,52.52,40.08
2018,11,5,15,0,788.0,60.0,2.7,21.2,340.0,51.18,39.01
2018,11,5,15,15,753.0,56.5,2.7,21.2,296.5,48.57,36.79
2018,11,5,15,30,718.0,53.0,2.7,21.2,253.0,45.97,34.51
2018,11,5,15,45,663.5,49.0,2.65,20.3,208.5,42.84,31.79
2018,11,5,16,0,609.0,45.0,2.6,19.4,164.0,39.78,28.99
2018,11,5,16,15,516.0,39.0,2.65,18.6,121.0,31.94,21.85
2018,11,5,16,30,423.0,33.0,2.7,17.8,78.0,27.46,16.98
2018,11,5,16,45,261.0,21.5,2.75,17.0,45.0,17.94,0.0
2018,11,5,17,0,99.0,10.0,2.8,16.2,12.0,8.54,0.0
2018,11,5,17,15,49.5,5.0,2.8,15.85,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,6,45,145.0,10.5,1.85,11.9,18.0,105.8,0.0
2018,11,6,7,0,290.0,21.0,1.8,12.0,36.0,252.5,0.0
2018,11,6,7,15,426.0,28.5,1.85,12.55,76.0,382.76,292.16
2018,11,6,7,30,562.0,36.0,1.9,13.1,116.0,485.63,392.72
2018,11,6,7,45,632.5,41.5,1.95,13.65,162.0,550.76,448.94
2018,11,6,8,0,703.0,47.0,2.0,14.2,208.0,614.43,500.44
2018,11,6,8,15,745.5,50.5,2.05,14.7,253.0,652.62,530.1
2018,11,6,8,30,788.0,54.0,2.1,15.2,298.0,688.08,556.21
2018,11,6,8,45,816.0,56.0,2.2,15.75,339.5,707.55,569.55
2018,11,6,9,0,844.0,58.0,2.3,16.3,381.0,716.77,574.84
2018,11,6,9,15,862.5,60.5,2.25,16.75,418.5,723.17,577.15
2018,11,6,9,30,881.0,63.0,2.2,17.2,456.0,726.02,576.77
2018,11,6,9,45,894.0,65.0,2.2,17.7,487.5,720.6,570.62
2018,11,6,10,0,907.0,67.0,2.2,18.2,519.0,711.52,561.97
2018,11,6,10,15,917.0,68.5,2.15,18.65,544.5,696.11,547.75
2018,11,6,10,30,927.0,70.0,2.1,19.1,570.0,677.09,530.39
2018,11,6,10,45,933.5,70.0,2.05,19.55,587.5,650.72,507.5
2018,11,6,11,0,940.0,70.0,2.0,20.0,605.0,621.06,481.93
2018,11,6,11,15,943.0,70.5,2.0,20.4,615.0,586.79,452.88
2018,11,6,11,30,946.0,71.0,2.0,20.8,625.0,549.64,421.09
2018,11,6,11,45,947.0,71.5,2.0,21.15,627.5,508.8,385.89
2018,11,6,12,0,948.0,72.0,2.0,21.5,630.0,465.51,347.98
2018,11,6,12,15,945.0,72.0,2.0,21.75,624.0,418.02,306.17
2018,11,6,12,30,942.0,72.0,2.0,22.0,618.0,368.84,262.24
2018,11,6,12,45,935.0,72.5,2.05,22.25,604.0,317.5,216.36
2018,11,6,13,0,928.0,73.0,2.1,22.5,590.0,265.26,170.18
2018,11,6,13,15,920.5,72.0,2.1,22.55,569.0,211.11,124.76
2018,11,6,13,30,913.0,71.0,2.1,22.6,548.0,156.63,84.47
2018,11,6,13,45,901.5,69.5,2.1,22.7,520.0,101.48,55.0
2018,11,6,14,0,890.0,68.0,2.1,22.8,492.0,64.28,49.58
2018,11,6,14,15,873.5,66.0,2.05,22.7,457.5,62.48,48.21
2018,11,6,14,30,857.0,64.0,2.0,22.6,423.0,60.61,46.73
2018,11,6,14,45,834.0,61.5,2.0,22.55,383.5,52.42,39.8
2018,11,6,15,0,811.0,59.0,2.0,22.5,344.0,50.68,38.37
2018,11,6,15,15,775.5,55.5,2.0,22.5,300.0,48.02,36.11
2018,11,6,15,30,740.0,52.0,2.0,22.5,256.0,45.37,33.79
2018,11,6,15,45,687.0,48.0,1.85,21.25,210.5,42.19,31.1
2018,11,6,16,0,634.0,44.0,1.7,20.0,165.0,39.09,28.31
2018,11,6,16,15,544.0,38.0,1.8,19.15,121.5,34.08,23.59
2018,11,6,16,30,454.0,32.0,1.9,18.3,78.0,26.75,16.18
2018,11,6,16,45,283.5,21.5,2.0,17.4,45.0,18.07,0.0
2018,11,6,17,0,113.0,11.0,2.1,16.5,12.0,9.39,0.0
2018,11,6,17,15,56.5,5.5,2.2,16.1,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,6,45,132.5,10.0,0.7,13.05,16.5,96.62,0.0
2018,11,7,7,0,265.0,20.0,0.7,13.1,33.0,231.66,0.0
2018,11,7,7,15,398.5,28.0,0.75,13.5,71.5,361.41,268.38
2018,11,7,7,30,532.0,36.0,0.8,13.9,110.0,461.66,367.73
2018,11,7,7,45,603.5,41.0,0.8,14.35,154.0,526.56,422.46
2018,11,7,8,0,675.0,46.0,0.8,14.8,198.0,589.86,472.32
2018,11,7,8,15,719.5,49.5,0.95,15.3,242.5,629.21,503.25
2018,11,7,8,30,764.0,53.0,1.1,15.8,287.0,665.98,530.95
2018,11,7,8,45,793.5,56.0,1.25,16.3,328.5,687.84,546.72
2018,11,7,9,0,823.0,59.0,1.4,16.8,370.0,706.42,559.63
2018,11,7,9,15,843.5,61.0,1.5,17.25,407.0,706.93,558.78
2018,11,7,9,30,864.0,63.0,1.6,17.7,444.0,710.78,560.42
2018,11,7,9,45,878.0,64.0,1.7,18.2,475.0,705.12,555.01
2018,11,7,10,0,892.0,65.0,1.8,18.7,506.0,695.9,547.14
2018,11,7,10,15,902.5,66.0,1.75,19.1,531.0,680.68,533.13
2018,11,7,10,30,913.0,67.0,1.7,19.5,556.0,661.91,516.17
2018,11,7,10,45,919.5,67.5,1.7,19.9,573.5,636.61,494.6
2018,11,7,11,0,926.0,68.0,1.7,20.3,591.0,608.04,470.33
2018,11,7,11,15,929.0,68.5,1.7,20.55,601.0,574.39,442.12
2018,11,7,11,30,932.0,69.0,1.7,20.8,611.0,537.9,411.19
2018,11,7,11,45,933.0,69.5,1.65,21.1,613.5,497.77,376.52
2018,11,7,12,0,934.0,70.0,1.6,21.4,616.0,455.22,339.22
2018,11,7,12,15,932.5,69.0,1.6,21.55,610.0,408.18,298.05
2018,11,7,12,30,931.0,68.0,1.6,21.7,604.0,359.37,254.67
2018,11,7,12,45,926.5,68.0,1.65,21.8,591.0,309.05,209.79
2018,11,7,13,0,922.0,68.0,1.7,21.9,578.0,257.62,164.39
2018,11,7,13,15,914.5,66.5,1.75,21.9,557.0,203.63,119.28
2018,11,7,13,30,907.0,65.0,1.8,21.9,536.0,149.36,79.4
2018,11,7,13,45,895.0,64.5,1.85,21.9,508.5,95.52,51.42
2018,11,7,14,0,883.0,64.0,1.9,21.9,481.0,61.37,47.31
2018,11,7,14,15,866.5,62.0,1.95,21.75,447.0,59.55,45.9
2018,11,7,14,30,850.0,60.0,2.0,21.6,413.0,57.65,44.4
2018,11,7,14,45,826.5,58.0,2.05,21.5,374.0,55.6,42.74
2018,11,7,15,0,803.0,56.0,2.1,21.4,335.0,48.29,36.48
2018,11,7,15,15,768.0,53.0,2.1,21.4,292.0,45.98,34.51
2018,11,7,15,30,733.0,50.0,2.1,21.4,249.0,43.69,32.49
2018,11,7,15,45,680.5,45.5,1.95,20.45,204.0,40.05,29.33
2018,11,7,16,0,628.0,41.0,1.8,19.5,159.0,36.43,26.03
2018,11,7,16,15,539.5,35.0,1.85,18.7,116.5,31.34,21.24
2018,11,7,16,30,451.0,29.0,1.9,17.9,74.0,26.35,15.68
2018,11,7,16,45,282.5,19.5,1.95,17.1,42.5,16.31,0.0
2018,11,7,17,0,114.0,10.0,2.0,16.3,11.0,8.54,0.0
2018,11,7,17,15,57.0,5.0,2.05,15.95,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,6,45,87.0,10.0,3.05,11.55,14.0,66.12,0.0
2018,11,8,7,0,174.0,20.0,3.1,11.6,28.0,166.32,0.0
2018,11,8,7,15,308.0,32.0,3.25,12.05,66.0,299.49,222.79
2018,11,8,7,30,442.0,44.0,3.4,12.5,104.0,412.63,338.15
2018,11,8,7,45,520.0,52.0,3.55,12.95,148.5,483.81,401.61
2018,11,8,8,0,598.0,60.0,3.7,13.4,193.0,554.07,460.81
2018,11,8,8,15,652.5,66.0,3.8,13.8,239.5,602.95,500.63
2018,11,8,8,30,707.0,72.0,3.9,14.2,286.0,649.42,536.88
2018,11,8,8,45,744.5,76.0,4.05,14.65,329.5,677.8,557.94
2018,11,8,9,0,782.0,80.0,4.2,15.1,373.0,698.15,572.22
2018,11,8,9,15,811.5,82.0,4.15,15.55,412.5,712.24,580.75
2018,11,8,9,30,841.0,84.0,4.1,16.0,452.0,722.36,586.1
2018,11,8,9,45,864.0,84.0,4.05,16.45,485.5,721.54,583.17
2018,11,8,10,0,887.0,84.0,4.0,16.9,519.0,716.66,576.55
2018,11,8,10,15,895.0,87.0,3.9,17.25,544.5,701.0,561.44
2018,11,8,10,30,903.0,90.0,3.8,17.6,570.0,681.74,543.52
2018,11,8,10,45,910.0,92.5,3.75,18.0,589.5,657.77,521.95
2018,11,8,11,0,917.0,95.0,3.7,18.4,609.0,630.36,497.49
2018,11,8,11,15,921.0,96.5,3.65,18.65,620.5,597.01,468.43
2018,11,8,11,30,925.0,98.0,3.6,18.9,632.0,560.65,436.52
2018,11,8,11,45,922.5,100.0,3.55,19.15,634.0,518.95,399.89
2018,11,8,12,0,920.0,102.0,3.5,19.4,636.0,475.07,360.82
2018,11,8,12,15,879.5,110.0,3.5,19.6,616.5,420.65,313.66
2018,11,8,12,30,839.0,118.0,3.5,19.8,597.0,367.86,267.49
2018,11,8,12,45,829.5,116.0,3.5,20.0,580.5,317.17,222.13
2018,11,8,13,0,820.0,114.0,3.5,20.2,564.0,266.21,177.11
2018,11,8,13,15,874.0,98.5,3.45,20.3,562.5,214.54,131.03
2018,11,8,13,30,928.0,83.0,3.4,20.4,561.0,162.65,90.36
2018,11,8,13,45,905.5,84.0,3.35,20.55,530.0,101.16,57.07
2018,11,8,14,0,883.0,85.0,3.3,20.7,499.0,69.23,54.33
2018,11,8,14,15,853.0,85.0,3.2,20.7,461.5,69.57,54.76
2018,11,8,14,30,823.0,85.0,3.1,20.7,424.0,70.07,55.3
2018,11,8,14,45,779.0,84.5,2.95,20.7,380.5,64.28,50.4
2018,11,8,15,0,735.0,84.0,2.8,20.7,337.0,64.54,50.7
2018,11,8,15,15,692.5,79.0,2.8,20.7,292.5,61.51,48.1
2018,11,8,15,30,650.0,74.0,2.8,20.7,248.0,58.51,45.45
2018,11,8,15,45,569.0,68.0,2.3,19.6,200.0,54.49,41.97
2018,11,8,16,0,488.0,62.0,1.8,18.5,152.0,50.62,38.41
2018,11,8,16,15,369.5,50.5,1.8,17.75,107.5,41.76,30.19
2018,11,8,16,30,251.0,39.0,1.8,17.0,63.0,30.18,18.57
2018,11,8,16,45,142.0,23.0,1.85,16.3,35.0,17.91,0.0
2018,11,8,17,0,33.0,7.0,1.9,15.6,7.0,5.97,0.0
2018,11,8,17,15,16.5,3.5,1.95,15.3,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
