Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,9,6,45,73.5,9.5,2.45,9.55,12.5,8.11,0.0
2018,11,9,7,0,147.0,19.0,2.4,9.7,25.0,115.82,0.0
2018,11,9,7,15,279.0,32.0,2.45,10.35,62.0,277.01,201.69
2018,11,9,7,30,411.0,45.0,2.5,11.0,99.0,389.16,318.92
2018,11,9,7,45,493.5,53.5,2.55,11.65,143.5,464.02,385.35
2018,11,9,8,0,576.0,62.0,2.6,12.3,188.0,537.89,446.8
2018,11,9,8,15,630.0,68.5,2.6,12.8,233.5,586.88,486.08
2018,11,9,8,30,684.0,75.0,2.6,13.3,279.0,633.44,521.69
2018,11,9,8,45,721.0,79.5,2.65,13.8,322.0,662.06,542.42
2018,11,9,9,0,758.0,84.0,2.7,14.3,365.0,687.41,560.03
2018,11,9,9,15,743.0,96.5,2.6,14.75,395.0,680.54,552.28
2018,11,9,9,30,728.0,109.0,2.5,15.2,425.0,670.4,541.28
2018,11,9,9,45,695.0,127.5,2.4,15.65,446.5,650.79,522.81
2018,11,9,10,0,662.0,146.0,2.3,16.1,468.0,628.46,502.44
2018,11,9,10,15,674.0,150.5,2.2,16.55,492.5,620.58,493.54
2018,11,9,10,30,686.0,155.0,2.1,17.0,517.0,609.4,481.94
2018,11,9,10,45,692.0,158.5,1.95,17.4,533.5,590.4,464.23
2018,11,9,11,0,698.0,162.0,1.8,17.8,550.0,568.53,444.24
2018,11,9,11,15,700.0,164.0,1.7,18.15,559.0,540.41,419.72
2018,11,9,11,30,702.0,166.0,1.6,18.5,568.0,509.98,393.14
2018,11,9,11,45,698.0,168.0,1.5,18.8,569.0,474.66,362.58
2018,11,9,12,0,694.0,170.0,1.4,19.1,570.0,437.83,330.41
2018,11,9,12,15,701.0,166.0,1.35,19.35,567.0,398.74,296.08
2018,11,9,12,30,708.0,162.0,1.3,19.6,564.0,357.68,259.61
2018,11,9,12,45,714.0,156.0,1.2,19.85,553.5,312.94,219.9
2018,11,9,13,0,720.0,150.0,1.1,20.1,543.0,266.68,179.4
2018,11,9,13,15,705.0,148.5,1.05,20.2,521.5,219.21,140.84
2018,11,9,13,30,690.0,147.0,1.0,20.3,500.0,172.71,107.53
2018,11,9,13,45,668.0,144.5,0.95,20.4,471.0,126.36,83.41
2018,11,9,14,0,646.0,142.0,0.9,20.5,442.0,101.08,81.43
2018,11,9,14,15,617.5,137.5,0.85,20.3,407.5,99.32,80.21
2018,11,9,14,30,589.0,133.0,0.8,20.1,373.0,94.17,76.03
2018,11,9,14,45,550.5,125.5,0.75,19.95,333.0,89.65,72.35
2018,11,9,15,0,512.0,118.0,0.7,19.8,293.0,85.07,68.56
2018,11,9,15,15,469.0,107.5,0.7,19.8,251.5,78.32,62.79
2018,11,9,15,30,426.0,97.0,0.7,19.8,210.0,71.44,56.78
2018,11,9,15,45,362.0,83.5,0.85,18.65,167.0,62.12,48.73
2018,11,9,16,0,298.0,70.0,1.0,17.5,124.0,52.61,40.26
2018,11,9,16,15,219.0,52.0,1.15,16.9,85.5,39.5,28.31
2018,11,9,16,30,140.0,34.0,1.3,16.3,47.0,26.48,15.39
2018,11,9,16,45,78.5,19.5,1.4,15.7,26.0,15.36,0.0
2018,11,9,17,0,17.0,5.0,1.5,15.1,5.0,4.27,0.0
2018,11,9,17,15,8.5,2.5,1.65,14.7,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,10,6,45,30.0,7.0,1.75,8.05,8.0,0.0,0.0
2018,11,10,7,0,60.0,14.0,1.8,8.0,16.0,52.41,0.0
2018,11,10,7,15,135.0,31.0,1.85,8.45,45.5,176.23,123.38
2018,11,10,7,30,210.0,48.0,1.9,8.9,75.0,251.32,206.53
2018,11,10,7,45,273.0,65.0,1.95,9.35,114.5,316.58,265.54
2018,11,10,8,0,336.0,82.0,2.0,9.8,154.0,382.04,322.01
2018,11,10,8,15,383.0,95.0,2.0,10.2,194.5,430.01,362.13
2018,11,10,8,30,430.0,108.0,2.0,10.6,235.0,476.73,399.68
2018,11,10,8,45,463.5,119.0,2.05,11.05,273.5,509.17,424.61
2018,11,10,9,0,497.0,130.0,2.1,11.5,312.0,539.34,446.99
2018,11,10,9,15,523.0,138.0,2.05,12.0,347.0,557.98,459.3
2018,11,10,9,30,549.0,146.0,2.0,12.5,382.0,573.83,469.1
2018,11,10,9,45,567.0,153.0,1.9,13.05,412.0,579.96,470.8
2018,11,10,10,0,585.0,160.0,1.8,13.6,442.0,583.09,470.07
2018,11,10,10,15,597.5,165.0,1.75,14.15,465.5,577.44,462.85
2018,11,10,10,30,610.0,170.0,1.7,14.7,489.0,568.87,453.39
2018,11,10,10,45,617.0,173.5,1.6,15.25,505.5,552.59,437.75
2018,11,10,11,0,624.0,177.0,1.5,15.8,522.0,533.73,420.06
2018,11,10,11,15,625.0,179.5,1.45,16.15,530.0,508.21,397.74
2018,11,10,11,30,626.0,182.0,1.4,16.5,538.0,480.69,373.6
2018,11,10,11,45,622.5,184.0,1.3,16.9,539.0,448.8,345.54
2018,11,10,12,0,619.0,186.0,1.2,17.3,540.0,415.53,316.05
2018,11,10,12,15,594.5,192.0,1.2,17.45,529.5,376.7,282.91
2018,11,10,12,30,570.0,198.0,1.2,17.6,519.0,338.57,250.14
2018,11,10,12,45,535.0,203.5,1.2,17.75,499.5,298.35,216.2
2018,11,10,13,0,500.0,209.0,1.2,17.9,480.0,260.49,184.89
2018,11,10,13,15,487.0,204.5,1.2,17.95,460.0,221.78,153.71
2018,11,10,13,30,474.0,200.0,1.2,18.0,440.0,184.06,126.5
2018,11,10,13,45,456.0,192.5,1.15,18.1,413.5,145.32,104.73
2018,11,10,14,0,438.0,185.0,1.1,18.2,387.0,123.8,101.59
2018,11,10,14,15,416.0,175.0,1.05,18.05,355.5,118.44,97.32
2018,11,10,14,30,394.0,165.0,1.0,17.9,324.0,116.02,95.5
2018,11,10,14,45,365.0,152.0,0.9,17.75,288.0,107.85,88.68
2018,11,10,15,0,336.0,139.0,0.8,17.6,252.0,99.48,81.63
2018,11,10,15,15,301.0,122.0,0.8,17.6,213.5,88.36,72.05
2018,11,10,15,30,266.0,105.0,0.8,17.6,175.0,76.96,62.07
2018,11,10,15,45,223.0,86.0,0.85,16.9,137.0,63.92,50.63
2018,11,10,16,0,180.0,67.0,0.9,16.2,99.0,50.55,38.65
2018,11,10,16,15,131.5,47.0,1.0,15.8,66.5,36.12,25.5
2018,11,10,16,30,83.0,27.0,1.1,15.4,34.0,21.29,11.07
2018,11,10,16,45,45.5,15.0,1.2,15.0,18.5,11.99,0.0
2018,11,10,17,0,8.0,3.0,1.3,14.6,3.0,2.56,0.0
2018,11,10,17,15,4.0,1.5,1.4,14.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,11,6,45,61.0,8.5,2.6,9.6,10.5,0.0,0.0
2018,11,11,7,0,122.0,17.0,2.6,9.7,21.0,96.4,0.0
2018,11,11,7,15,246.0,30.0,2.75,10.35,55.0,245.81,165.76
2018,11,11,7,30,370.0,43.0,2.9,11.0,89.0,354.86,289.88
2018,11,11,7,45,456.0,52.5,3.0,11.65,132.5,432.07,359.67
2018,11,11,8,0,542.0,62.0,3.1,12.3,176.0,508.74,424.67
2018,11,11,8,15,598.5,69.0,3.25,12.9,221.0,559.76,466.59
2018,11,11,8,30,655.0,76.0,3.4,13.5,266.0,608.43,504.93
2018,11,11,8,45,696.5,79.5,3.55,14.05,308.5,639.11,528.0
2018,11,11,9,0,738.0,83.0,3.7,14.6,351.0,666.52,547.85
2018,11,11,9,15,755.5,89.0,3.65,15.1,387.5,675.95,552.88
2018,11,11,9,30,773.0,95.0,3.6,15.6,424.0,681.91,554.69
2018,11,11,9,45,782.0,101.0,3.55,16.05,454.5,678.32,548.95
2018,11,11,10,0,791.0,107.0,3.5,16.5,485.0,671.28,540.51
2018,11,11,10,15,807.5,108.5,3.35,16.9,511.5,660.8,529.29
2018,11,11,10,30,824.0,110.0,3.2,17.3,538.0,644.54,513.6
2018,11,11,10,45,835.5,111.0,3.05,17.65,557.0,623.87,494.43
2018,11,11,11,0,847.0,112.0,2.9,18.0,576.0,599.73,472.38
2018,11,11,11,15,853.0,112.0,2.8,18.25,586.5,568.33,444.86
2018,11,11,11,30,859.0,112.0,2.7,18.5,597.0,534.03,414.65
2018,11,11,11,45,862.0,111.5,2.65,18.8,600.0,495.16,380.4
2018,11,11,12,0,865.0,111.0,2.6,19.1,603.0,453.91,343.6
2018,11,11,12,15,864.0,110.0,2.55,19.25,597.5,408.59,303.14
2018,11,11,12,30,863.0,109.0,2.5,19.4,592.0,361.62,260.72
2018,11,11,12,45,858.5,108.0,2.5,19.55,579.0,312.3,216.37
2018,11,11,13,0,854.0,107.0,2.5,19.7,566.0,262.09,171.95
2018,11,11,13,15,845.5,104.5,2.45,19.75,545.0,209.42,128.23
2018,11,11,13,30,837.0,102.0,2.4,19.8,524.0,156.78,90.28
2018,11,11,13,45,823.5,99.5,2.35,19.85,496.0,104.2,64.1
2018,11,11,14,0,810.0,97.0,2.3,19.9,468.0,77.74,61.86
2018,11,11,14,15,789.5,94.0,2.2,19.8,433.5,69.63,55.04
2018,11,11,14,30,769.0,91.0,2.1,19.7,399.0,68.23,53.97
2018,11,11,14,45,740.5,86.0,2.0,19.65,359.0,65.3,51.53
2018,11,11,15,0,712.0,81.0,1.9,19.6,319.0,62.35,49.04
2018,11,11,15,15,669.5,75.5,1.9,19.6,275.5,58.88,46.03
2018,11,11,15,30,627.0,70.0,1.9,19.6,232.0,55.42,42.94
2018,11,11,15,45,563.5,62.0,1.55,18.45,187.0,49.74,37.98
2018,11,11,16,0,500.0,54.0,1.2,17.3,142.0,44.03,32.79
2018,11,11,16,15,399.5,43.5,1.3,16.85,100.5,35.91,25.13
2018,11,11,16,30,299.0,33.0,1.4,16.4,59.0,27.72,15.62
2018,11,11,16,45,169.5,19.5,1.45,15.9,32.5,16.64,0.0
2018,11,11,17,0,40.0,6.0,1.5,15.4,6.0,5.12,0.0
2018,11,11,17,15,20.0,3.0,1.5,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,11,12,6,45,59.5,7.5,3.35,8.35,9.5,0.0,0.0
2018,11,12,7,0,119.0,15.0,3.3,8.5,19.0,92.3,0.0
2018,11,12,7,15,241.5,28.5,3.4,9.1,52.5,238.62,152.77
2018,11,12,7,30,364.0,42.0,3.5,9.7,86.0,348.17,285.28
2018,11,12,7,45,443.5,52.5,3.55,10.25,128.5,421.21,352.93
2018,11,12,8,0,523.0,63.0,3.6,10.8,171.0,493.87,415.77
2018,11,12,8,15,575.0,70.5,3.55,11.35,214.5,542.05,455.79
2018,11,12,8,30,627.0,78.0,3.5,11.9,258.0,587.84,492.0
2018,11,12,8,45,661.5,84.0,3.5,12.45,299.0,616.33,513.29
2018,11,12,9,0,696.0,90.0,3.5,13.0,340.0,641.68,531.38
2018,11,12,9,15,709.0,98.0,3.4,13.6,375.0,650.36,535.06
2018,11,12,9,30,722.0,106.0,3.3,14.2,410.0,655.7,535.93
2018,11,12,9,45,724.0,114.0,3.2,14.75,438.0,649.99,528.19
2018,11,12,10,0,726.0,122.0,3.1,15.3,466.0,641.14,518.03
2018,11,12,10,15,740.0,125.0,2.95,15.8,491.0,631.91,507.61
2018,11,12,10,30,754.0,128.0,2.8,16.3,516.0,619.22,494.42
2018,11,12,10,45,764.0,129.5,2.7,16.75,534.0,599.2,475.83
2018,11,12,11,0,774.0,131.0,2.6,17.2,552.0,576.0,454.63
2018,11,12,11,15,780.0,131.5,2.45,17.6,562.5,546.63,428.37
2018,11,12,11,30,786.0,132.0,2.3,18.0,573.0,514.54,399.65
2018,11,12,11,45,788.5,132.0,2.15,18.4,576.0,477.82,366.94
2018,11,12,12,0,791.0,132.0,2.0,18.8,579.0,438.92,331.99
2018,11,12,12,15,779.0,134.5,1.9,19.1,571.0,394.98,293.1
2018,11,12,12,30,767.0,137.0,1.8,19.4,563.0,350.44,253.38
2018,11,12,12,45,747.5,139.5,1.7,19.7,547.0,303.66,212.19
2018,11,12,13,0,728.0,142.0,1.6,20.0,531.0,257.57,172.44
2018,11,12,13,15,718.0,139.0,1.5,20.1,510.5,209.71,133.36
2018,11,12,13,30,708.0,136.0,1.4,20.2,490.0,162.27,99.58
2018,11,12,13,45,693.0,132.0,1.3,20.35,463.0,114.53,75.52
2018,11,12,14,0,678.0,128.0,1.2,20.5,436.0,91.77,73.65
2018,11,12,14,15,656.0,122.5,1.05,20.4,402.5,89.04,71.52
2018,11,12,14,30,634.0,117.0,0.9,20.3,369.0,86.37,69.38
2018,11,12,14,45,603.0,110.5,0.8,20.2,331.0,82.85,66.5
2018,11,12,15,0,572.0,104.0,0.7,20.1,293.0,79.35,63.59
2018,11,12,15,15,528.0,95.0,0.7,20.1,251.5,70.36,55.84
2018,11,12,15,30,484.0,86.0,0.7,20.1,210.0,64.28,50.49
2018,11,12,15,45,422.5,74.5,0.7,19.2,167.5,56.17,43.41
2018,11,12,16,0,361.0,63.0,0.7,18.3,125.0,47.92,35.97
2018,11,12,16,15,275.5,48.0,0.75,17.95,87.0,36.81,25.71
2018,11,12,16,30,190.0,33.0,0.8,17.6,49.0,25.52,13.44
2018,11,12,16,45,105.5,18.5,0.8,17.25,26.5,15.79,0.0
2018,11,12,17,0,21.0,4.0,0.8,16.9,4.0,3.41,0.0
2018,11,12,17,15,10.5,2.0,0.8,16.65,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,11,13,6,45,3.0,3.0,2.35,9.6,3.0,0.0,0.0
2018,11,13,7,0,6.0,6.0,2.4,9.6,6.0,9.11,0.0
2018,11,13,7,15,3.0,16.0,2.45,9.9,16.0,15.25,3.64
2018,11,13,7,30,0.0,26.0,2.5,10.2,26.0,21.47,12.15
2018,11,13,7,45,0.0,37.0,2.55,10.5,37.0,30.6,20.48
2018,11,13,8,0,0.0,48.0,2.6,10.8,48.0,40.53,29.32
2018,11,13,8,15,1.5,68.0,2.6,11.2,68.5,61.47,47.58
2018,11,13,8,30,3.0,88.0,2.6,11.6,89.0,82.02,65.3
2018,11,13,8,45,36.0,107.0,2.6,12.0,120.0,133.77,110.29
2018,11,13,9,0,69.0,126.0,2.6,12.4,151.0,175.92,146.29
2018,11,13,9,15,64.5,136.0,2.6,12.9,161.0,179.37,148.35
2018,11,13,9,30,60.0,146.0,2.6,13.4,171.0,182.8,150.4
2018,11,13,9,45,41.5,160.0,2.6,13.9,178.0,180.83,147.57
2018,11,13,10,0,23.0,174.0,2.6,14.4,185.0,168.87,136.61
2018,11,13,10,15,36.5,189.5,2.6,14.7,208.0,199.76,161.78
2018,11,13,10,30,50.0,205.0,2.6,15.0,231.0,219.19,177.19
2018,11,13,10,45,65.0,216.0,2.55,15.3,250.5,233.67,188.41
2018,11,13,11,0,80.0,227.0,2.5,15.6,270.0,246.66,198.24
2018,11,13,11,15,138.0,236.0,2.4,15.7,312.0,285.63,228.89
2018,11,13,11,30,196.0,245.0,2.3,15.8,354.0,311.11,247.83
2018,11,13,11,45,112.0,228.0,2.2,15.9,290.5,246.65,195.79
2018,11,13,12,0,28.0,211.0,2.1,16.0,227.0,186.77,148.08
2018,11,13,12,15,44.5,220.5,1.95,16.1,245.5,195.86,154.93
2018,11,13,12,30,61.0,230.0,1.8,16.2,264.0,202.59,159.42
2018,11,13,12,45,160.0,226.5,1.7,16.25,312.0,217.65,167.56
2018,11,13,13,0,259.0,223.0,1.6,16.3,360.0,219.77,164.16
2018,11,13,13,15,350.0,198.5,1.5,16.3,376.5,196.81,141.19
2018,11,13,13,30,441.0,174.0,1.4,16.3,393.0,160.82,110.57
2018,11,13,13,45,393.0,172.0,1.35,16.3,359.5,127.12,93.25
2018,11,13,14,0,345.0,170.0,1.3,16.3,326.0,118.18,97.7
2018,11,13,14,15,344.5,156.5,1.2,16.05,302.5,110.26,91.14
2018,11,13,14,30,344.0,143.0,1.1,15.8,279.0,102.13,84.35
2018,11,13,14,45,327.0,130.5,1.05,15.55,249.5,94.21,77.68
2018,11,13,15,0,310.0,118.0,1.0,15.3,220.0,86.09,70.75
2018,11,13,15,15,279.5,104.5,1.0,15.3,187.0,77.01,62.8
2018,11,13,15,30,249.0,91.0,1.0,15.3,154.0,67.71,54.51
2018,11,13,15,45,219.0,76.0,1.1,14.7,123.5,57.2,45.11
2018,11,13,16,0,189.0,61.0,1.2,14.1,93.0,46.43,35.27
2018,11,13,16,15,130.0,45.5,1.25,13.85,64.5,34.97,24.51
2018,11,13,16,30,71.0,30.0,1.3,13.6,36.0,23.32,11.6
2018,11,13,16,45,41.5,17.0,1.3,13.4,20.0,14.51,0.0
2018,11,13,17,0,12.0,4.0,1.3,13.2,4.0,3.41,0.0
2018,11,13,17,15,6.0,2.0,1.3,13.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,45,30.0,5.5,2.25,7.4,6.5,0.0,0.0
2018,11,14,7,0,60.0,11.0,2.3,7.4,13.0,49.11,0.0
2018,11,14,7,15,148.5,27.0,2.3,8.0,41.5,170.99,89.59
2018,11,14,7,30,237.0,43.0,2.3,8.6,70.0,261.81,212.25
2018,11,14,7,45,306.5,57.5,2.35,9.2,108.5,327.47,273.98
2018,11,14,8,0,376.0,72.0,2.4,9.8,147.0,394.03,332.07
2018,11,14,8,15,425.0,84.0,2.4,10.25,187.5,442.06,372.78
2018,11,14,8,30,474.0,96.0,2.4,10.7,228.0,488.83,410.77
2018,11,14,8,45,508.0,106.0,2.45,11.2,267.0,520.29,435.13
2018,11,14,9,0,542.0,116.0,2.5,11.7,306.0,549.41,456.8
2018,11,14,9,15,566.0,123.5,2.45,12.3,340.5,565.73,467.25
2018,11,14,9,30,590.0,131.0,2.4,12.9,375.0,579.23,475.13
2018,11,14,9,45,605.0,138.0,2.3,13.45,404.5,582.92,474.99
2018,11,14,10,0,620.0,145.0,2.2,14.0,434.0,588.79,476.23
2018,11,14,10,15,636.0,148.5,2.2,14.65,458.5,583.69,469.42
2018,11,14,10,30,652.0,152.0,2.2,15.3,483.0,575.24,459.98
2018,11,14,10,45,662.0,153.5,2.15,15.9,499.5,558.05,443.67
2018,11,14,11,0,672.0,155.0,2.1,16.5,516.0,537.91,424.96
2018,11,14,11,15,678.5,156.5,2.05,16.95,526.5,513.05,402.63
2018,11,14,11,30,685.0,158.0,2.0,17.4,537.0,485.64,377.98
2018,11,14,11,45,687.0,157.0,1.95,17.8,538.5,451.63,347.98
2018,11,14,12,0,689.0,156.0,1.9,18.2,540.0,415.74,316.01
2018,11,14,12,15,674.5,159.0,1.8,18.45,532.0,375.69,280.66
2018,11,14,12,30,660.0,162.0,1.7,18.7,524.0,335.52,245.0
2018,11,14,12,45,637.5,165.0,1.65,18.95,508.0,293.51,208.37
2018,11,14,13,0,615.0,168.0,1.6,19.2,492.0,249.79,171.31
2018,11,14,13,15,601.5,165.0,1.55,19.3,472.0,207.23,136.98
2018,11,14,13,30,588.0,162.0,1.5,19.4,452.0,165.48,107.62
2018,11,14,13,45,569.0,157.5,1.4,19.45,425.5,123.52,86.55
2018,11,14,14,0,550.0,153.0,1.3,19.5,399.0,105.38,85.62
2018,11,14,14,15,525.5,145.5,1.25,19.3,366.5,101.18,82.28
2018,11,14,14,30,501.0,138.0,1.2,19.1,334.0,96.95,78.86
2018,11,14,14,45,462.0,129.0,1.15,18.9,295.5,91.5,74.36
2018,11,14,15,0,423.0,120.0,1.1,18.7,257.0,85.99,69.72
2018,11,14,15,15,389.0,107.5,1.1,18.7,220.5,77.99,62.79
2018,11,14,15,30,355.0,95.0,1.1,18.7,184.0,69.8,55.55
2018,11,14,15,45,300.5,79.5,1.15,17.75,144.5,59.1,46.16
2018,11,14,16,0,246.0,64.0,1.2,16.8,105.0,48.14,36.3
2018,11,14,16,15,180.0,45.5,1.3,16.3,70.5,34.64,23.88
2018,11,14,16,30,114.0,27.0,1.4,15.8,36.0,21.25,9.47
2018,11,14,16,45,62.5,14.5,1.5,15.3,19.0,12.38,0.0
2018,11,14,17,0,11.0,2.0,1.6,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.5,1.0,1.65,14.5,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,15.5,4.0,2.35,7.95,4.5,0.0,0.0
2018,11,15,7,0,31.0,8.0,2.4,7.9,9.0,27.26,0.0
2018,11,15,7,15,90.0,24.5,2.4,8.4,33.0,111.86,48.01
2018,11,15,7,30,149.0,41.0,2.4,8.9,57.0,182.1,145.96
2018,11,15,7,45,207.0,59.0,2.45,9.35,93.0,244.5,204.38
2018,11,15,8,0,265.0,77.0,2.5,9.8,129.0,306.46,259.07
2018,11,15,8,15,310.5,93.0,2.55,10.25,168.0,369.48,312.43
2018,11,15,8,30,356.0,109.0,2.6,10.7,207.0,417.64,352.26
2018,11,15,8,45,375.5,121.0,2.65,11.15,238.5,440.59,370.28
2018,11,15,9,0,395.0,133.0,2.7,11.6,270.0,461.66,386.17
2018,11,15,9,15,430.0,139.0,2.6,12.05,303.0,484.97,403.3
2018,11,15,9,30,465.0,145.0,2.5,12.5,336.0,505.75,417.85
2018,11,15,9,45,513.0,151.0,2.45,13.0,376.0,532.48,436.75
2018,11,15,10,0,561.0,157.0,2.4,13.5,416.0,555.42,452.12
2018,11,15,10,15,578.5,161.5,2.4,14.05,441.0,553.08,447.61
2018,11,15,10,30,596.0,166.0,2.4,14.6,466.0,547.7,440.76
2018,11,15,10,45,605.5,169.0,2.4,15.15,483.0,533.04,426.64
2018,11,15,11,0,615.0,172.0,2.4,15.7,500.0,515.73,410.31
2018,11,15,11,15,622.0,173.0,2.3,16.1,510.0,492.63,389.23
2018,11,15,11,30,629.0,174.0,2.2,16.5,520.0,471.19,369.03
2018,11,15,11,45,632.0,174.5,2.1,16.85,523.0,441.05,341.91
2018,11,15,12,0,635.0,175.0,2.0,17.2,526.0,409.03,312.89
2018,11,15,12,15,616.5,179.0,1.95,17.4,517.5,367.24,276.59
2018,11,15,12,30,598.0,183.0,1.9,17.6,509.0,329.22,243.03
2018,11,15,12,45,570.5,187.0,1.85,17.8,492.0,289.39,208.54
2018,11,15,13,0,543.0,191.0,1.8,18.0,475.0,251.14,176.24
2018,11,15,13,15,531.5,186.0,1.75,18.05,455.5,210.79,143.68
2018,11,15,13,30,520.0,181.0,1.7,18.1,436.0,171.2,115.65
2018,11,15,13,45,503.0,175.0,1.65,18.2,410.5,131.69,95.29
2018,11,15,14,0,486.0,169.0,1.6,18.3,385.0,114.99,94.3
2018,11,15,14,15,464.5,160.0,1.5,18.1,354.0,110.03,90.31
2018,11,15,14,30,443.0,151.0,1.4,17.9,323.0,105.02,86.23
2018,11,15,14,45,414.5,139.5,1.3,17.7,287.5,98.19,80.51
2018,11,15,15,0,386.0,128.0,1.2,17.5,252.0,91.21,74.6
2018,11,15,15,15,346.5,113.5,1.2,17.5,213.5,81.89,66.49
2018,11,15,15,30,307.0,99.0,1.2,17.5,175.0,73.25,58.82
2018,11,15,15,45,259.0,81.5,1.15,16.5,137.0,61.0,48.03
2018,11,15,16,0,211.0,64.0,1.1,15.5,99.0,48.48,36.76
2018,11,15,16,15,153.5,45.5,1.1,15.25,66.5,34.97,24.21
2018,11,15,16,30,96.0,27.0,1.1,15.0,34.0,21.18,8.95
2018,11,15,16,45,52.0,14.5,1.1,14.7,18.0,12.38,0.0
2018,11,15,17,0,8.0,2.0,1.1,14.4,2.0,0.0,0.0
2018,11,15,17,15,4.0,1.0,1.05,14.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.0,2.45,7.6,5.5,0.0,0.0
2018,11,16,7,0,51.0,10.0,2.4,7.6,11.0,41.99,0.0
2018,11,16,7,15,139.0,25.0,2.45,8.2,37.5,157.62,53.92
2018,11,16,7,30,227.0,40.0,2.5,8.8,64.0,249.81,199.76
2018,11,16,7,45,303.5,53.5,2.55,9.4,102.0,318.3,265.64
2018,11,16,8,0,380.0,67.0,2.6,10.0,140.0,388.15,326.94
2018,11,16,8,15,435.0,77.5,2.55,10.45,180.5,438.4,369.79
2018,11,16,8,30,490.0,88.0,2.5,10.9,221.0,487.58,409.93
2018,11,16,8,45,529.5,95.5,2.5,11.35,260.0,524.35,438.58
2018,11,16,9,0,569.0,103.0,2.5,11.8,299.0,555.54,461.9
2018,11,16,9,15,570.0,115.5,2.45,12.35,329.5,561.18,463.72
2018,11,16,9,30,571.0,128.0,2.4,12.9,360.0,559.31,459.7
2018,11,16,9,45,555.5,143.0,2.4,13.45,383.0,551.34,450.71
2018,11,16,10,0,540.0,158.0,2.4,14.0,406.0,541.08,439.95
2018,11,16,10,15,556.0,163.0,2.3,14.5,430.0,538.74,435.44
2018,11,16,10,30,572.0,168.0,2.2,15.0,454.0,533.49,428.47
2018,11,16,10,45,583.0,171.0,2.15,15.45,471.0,520.38,415.62
2018,11,16,11,0,594.0,174.0,2.1,15.9,488.0,504.6,400.55
2018,11,16,11,15,601.0,175.5,2.0,16.25,498.5,482.7,380.54
2018,11,16,11,30,608.0,177.0,1.9,16.6,509.0,458.47,358.44
2018,11,16,11,45,611.5,176.5,1.8,16.9,511.5,428.73,331.83
2018,11,16,12,0,615.0,176.0,1.7,17.2,514.0,397.18,303.39
2018,11,16,12,15,627.5,170.0,1.6,17.45,512.0,365.93,274.57
2018,11,16,12,30,640.0,164.0,1.5,17.7,510.0,328.78,240.71
2018,11,16,12,45,653.0,156.0,1.45,17.95,502.0,287.97,203.88
2018,11,16,13,0,666.0,148.0,1.4,18.2,494.0,245.07,165.9
2018,11,16,13,15,655.5,144.5,1.35,18.35,474.5,200.31,129.62
2018,11,16,13,30,645.0,141.0,1.3,18.5,455.0,156.12,98.7
2018,11,16,13,45,628.5,137.0,1.2,18.6,429.0,112.14,77.62
2018,11,16,14,0,612.0,133.0,1.1,18.7,403.0,95.55,77.49
2018,11,16,14,15,589.0,127.0,1.0,18.65,371.0,92.51,75.06
2018,11,16,14,30,566.0,121.0,0.9,18.6,339.0,86.58,70.09
2018,11,16,14,45,534.0,113.5,0.75,18.55,302.5,81.96,66.2
2018,11,16,15,0,502.0,106.0,0.6,18.5,266.0,77.27,62.21
2018,11,16,15,15,458.0,96.0,0.6,18.5,226.5,70.66,56.46
2018,11,16,15,30,414.0,86.0,0.6,18.5,187.0,63.93,50.47
2018,11,16,15,45,355.0,73.0,0.55,17.85,147.5,54.81,42.37
2018,11,16,16,0,296.0,60.0,0.5,17.2,108.0,45.5,33.91
2018,11,16,16,15,218.0,44.5,0.5,16.9,73.5,34.06,23.21
2018,11,16,16,30,140.0,29.0,0.5,16.6,39.0,22.41,9.1
2018,11,16,16,45,74.0,15.5,0.5,16.3,20.5,13.23,0.0
2018,11,16,17,0,8.0,2.0,0.5,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.55,15.75,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,17,6,45,21.0,4.0,1.75,8.25,4.5,0.0,0.0
2018,11,17,7,0,42.0,8.0,1.7,8.2,9.0,34.26,0.0
2018,11,17,7,15,132.0,23.5,1.7,8.6,35.5,148.65,31.27
2018,11,17,7,30,222.0,39.0,1.7,9.0,62.0,244.71,193.3
2018,11,17,7,45,299.5,52.5,1.65,9.4,99.5,313.47,260.03
2018,11,17,8,0,377.0,66.0,1.6,9.8,137.0,383.74,321.24
2018,11,17,8,15,434.0,76.0,1.55,10.2,177.5,434.55,364.13
2018,11,17,8,30,491.0,86.0,1.5,10.6,218.0,484.39,404.31
2018,11,17,8,45,533.5,93.5,1.45,11.0,257.5,523.46,434.16
2018,11,17,9,0,576.0,101.0,1.4,11.4,297.0,556.68,458.39
2018,11,17,9,15,624.5,101.5,1.3,12.0,335.0,583.6,476.48
2018,11,17,9,30,673.0,102.0,1.2,12.6,373.0,606.52,490.79
2018,11,17,9,45,719.5,98.5,1.1,13.2,408.0,619.49,497.17
2018,11,17,10,0,766.0,95.0,1.0,13.8,443.0,628.01,499.87
2018,11,17,10,15,779.5,97.0,0.95,14.25,467.5,614.91,486.92
2018,11,17,10,30,793.0,99.0,0.9,14.7,492.0,601.19,473.47
2018,11,17,10,45,802.0,100.0,0.8,15.1,509.5,580.4,454.25
2018,11,17,11,0,811.0,101.0,0.7,15.5,527.0,556.44,432.48
2018,11,17,11,15,774.5,111.5,0.65,15.75,524.5,515.28,398.4
2018,11,17,11,30,738.0,122.0,0.6,16.0,522.0,473.51,363.73
2018,11,17,11,45,780.5,112.5,0.6,16.25,537.5,447.95,340.52
2018,11,17,12,0,823.0,103.0,0.6,16.5,553.0,419.21,313.64
2018,11,17,12,15,793.5,112.0,0.6,16.6,542.5,372.88,273.92
2018,11,17,12,30,764.0,121.0,0.6,16.7,532.0,329.0,235.85
2018,11,17,12,45,721.0,132.0,0.65,16.8,512.5,284.39,197.93
2018,11,17,13,0,678.0,143.0,0.7,16.9,493.0,242.49,163.21
2018,11,17,13,15,668.5,139.5,0.8,16.85,473.5,197.39,127.08
2018,11,17,13,30,659.0,136.0,0.9,16.8,454.0,152.73,96.14
2018,11,17,13,45,644.5,131.5,0.95,16.8,428.5,107.8,74.84
2018,11,17,14,0,630.0,127.0,1.0,16.8,403.0,91.43,74.54
2018,11,17,14,15,608.0,121.5,1.1,16.6,371.5,88.68,72.39
2018,11,17,14,30,586.0,116.0,1.2,16.4,340.0,86.0,70.25
2018,11,17,14,45,555.0,108.5,1.25,16.2,303.5,78.86,64.17
2018,11,17,15,0,524.0,101.0,1.3,16.0,267.0,74.09,60.1
2018,11,17,15,15,479.0,92.0,1.3,16.0,227.5,68.09,54.8
2018,11,17,15,30,434.0,83.0,1.3,16.0,188.0,61.98,49.28
2018,11,17,15,45,373.0,71.0,1.35,14.9,148.5,53.5,41.72
2018,11,17,16,0,312.0,59.0,1.4,13.8,109.0,44.87,33.78
2018,11,17,16,15,230.0,43.5,1.5,13.2,74.0,33.37,22.89
2018,11,17,16,30,148.0,28.0,1.6,12.6,39.0,21.67,8.12
2018,11,17,16,45,78.0,15.0,1.65,12.0,20.5,12.8,0.0
2018,11,17,17,0,8.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.65,11.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,6,45,22.0,4.0,0.4,9.0,4.5,0.0,0.0
2018,11,18,7,0,44.0,8.0,0.4,9.0,9.0,35.44,0.0
2018,11,18,7,15,144.5,23.0,0.5,9.25,36.0,154.62,7.05
2018,11,18,7,30,245.0,38.0,0.6,9.5,63.0,258.83,200.6
2018,11,18,7,45,330.5,50.5,0.75,9.8,101.5,331.59,271.78
2018,11,18,8,0,416.0,63.0,0.9,10.1,140.0,406.24,336.43
2018,11,18,8,15,338.0,78.5,1.0,10.35,151.5,368.3,307.26
2018,11,18,8,30,260.0,94.0,1.1,10.6,163.0,312.15,262.19
2018,11,18,8,45,206.5,114.5,1.2,10.9,174.5,294.57,247.05
2018,11,18,9,0,153.0,135.0,1.3,11.2,186.0,261.31,218.44
2018,11,18,9,15,171.0,150.5,1.4,11.55,213.5,285.5,238.08
2018,11,18,9,30,189.0,166.0,1.5,11.9,241.0,308.3,255.92
2018,11,18,9,45,248.5,172.5,1.55,12.3,279.5,360.23,297.27
2018,11,18,10,0,308.0,179.0,1.6,12.7,318.0,395.78,324.64
2018,11,18,10,15,413.5,169.5,1.6,13.15,367.0,452.5,368.18
2018,11,18,10,30,519.0,160.0,1.6,13.6,416.0,490.69,396.03
2018,11,18,10,45,576.5,150.0,1.6,14.05,443.5,493.47,395.73
2018,11,18,11,0,634.0,140.0,1.6,14.5,471.0,496.91,395.52
2018,11,18,11,15,618.0,145.0,1.5,14.85,472.5,465.64,368.01
2018,11,18,11,30,602.0,150.0,1.4,15.2,474.0,433.52,339.87
2018,11,18,11,45,569.5,160.5,1.35,15.5,468.5,394.43,306.49
2018,11,18,12,0,537.0,171.0,1.3,15.8,463.0,360.56,276.98
2018,11,18,12,15,480.5,185.0,1.25,16.05,444.5,322.3,244.57
2018,11,18,12,30,424.0,199.0,1.2,16.3,426.0,287.42,215.28
2018,11,18,12,45,421.0,194.5,1.15,16.55,415.5,255.74,187.43
2018,11,18,13,0,418.0,190.0,1.1,16.8,405.0,223.83,159.92
2018,11,18,13,15,436.0,178.0,1.05,16.9,394.5,189.52,131.18
2018,11,18,13,30,454.0,166.0,1.0,17.0,384.0,153.26,104.37
2018,11,18,13,45,444.0,157.5,1.0,17.1,361.0,116.52,85.23
2018,11,18,14,0,434.0,149.0,1.0,17.2,338.0,101.77,83.33
2018,11,18,14,15,422.5,138.5,1.0,17.1,311.0,95.77,78.36
2018,11,18,14,30,411.0,128.0,1.0,17.0,284.0,89.66,73.24
2018,11,18,14,45,387.0,116.5,1.0,16.85,251.5,82.62,67.26
2018,11,18,15,0,363.0,105.0,1.0,16.7,219.0,75.41,61.07
2018,11,18,15,15,304.0,95.0,1.0,16.7,181.5,68.8,55.25
2018,11,18,15,30,245.0,85.0,1.0,16.7,144.0,63.62,50.56
2018,11,18,15,45,228.0,70.5,1.2,15.65,116.5,53.43,41.5
2018,11,18,16,0,211.0,56.0,1.4,14.6,89.0,42.21,31.32
2018,11,18,16,15,159.0,41.0,1.45,14.1,61.5,31.77,21.35
2018,11,18,16,30,107.0,26.0,1.5,13.6,34.0,20.4,6.56
2018,11,18,16,45,57.0,13.5,1.6,13.15,17.5,11.52,0.0
2018,11,18,17,0,7.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.7,12.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
