Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,30,0.0,0.0,6.5,15.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.4,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.95,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,7.0,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,7.05,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.1,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.2,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.3,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,7.4,14.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,7.5,14.3,1.0,0.0,0.0
2018,11,29,7,15,0.5,7.0,7.5,14.3,7.0,6.29,0.0
2018,11,29,7,30,1.0,13.0,7.5,14.3,13.0,11.36,0.0
2018,11,29,7,45,13.0,28.0,7.5,14.25,30.0,36.76,24.17
2018,11,29,8,0,25.0,43.0,7.5,14.2,47.0,61.79,46.69
2018,11,29,8,15,26.5,47.5,7.4,14.25,52.5,64.03,49.39
2018,11,29,8,30,28.0,52.0,7.3,14.3,58.0,67.7,52.96
2018,11,29,8,45,65.0,65.5,7.2,14.35,84.0,117.29,96.35
2018,11,29,9,0,102.0,79.0,7.1,14.4,110.0,155.61,129.78
2018,11,29,9,15,83.0,70.0,7.05,14.4,97.0,129.05,106.72
2018,11,29,9,30,64.0,61.0,7.0,14.4,84.0,104.18,85.0
2018,11,29,9,45,47.5,57.5,7.0,14.45,75.5,87.83,70.51
2018,11,29,10,0,31.0,54.0,7.0,14.5,67.0,66.21,51.57
2018,11,29,10,15,56.0,71.0,6.9,14.55,96.0,102.77,82.83
2018,11,29,10,30,81.0,88.0,6.8,14.6,125.0,131.5,107.04
2018,11,29,10,45,131.5,138.0,6.75,14.6,201.0,204.05,167.56
2018,11,29,11,0,182.0,188.0,6.7,14.6,277.0,271.16,222.22
2018,11,29,11,15,260.0,182.0,6.6,14.65,312.0,300.78,245.37
2018,11,29,11,30,338.0,176.0,6.5,14.7,347.0,316.28,256.04
2018,11,29,11,45,214.5,177.5,6.45,14.75,286.0,248.51,199.71
2018,11,29,12,0,91.0,179.0,6.4,14.8,225.0,187.1,149.66
2018,11,29,12,15,215.5,171.5,6.25,14.85,280.0,216.13,170.05
2018,11,29,12,30,340.0,164.0,6.1,14.9,335.0,232.25,177.73
2018,11,29,12,45,546.5,130.0,6.0,14.95,397.5,234.12,169.03
2018,11,29,13,0,753.0,96.0,5.9,15.0,460.0,212.28,139.37
2018,11,29,13,15,562.0,111.0,5.75,15.0,377.0,155.68,100.48
2018,11,29,13,30,371.0,126.0,5.6,15.0,294.0,116.48,79.5
2018,11,29,13,45,330.5,113.5,5.45,15.0,257.0,82.36,61.14
2018,11,29,14,0,290.0,101.0,5.3,15.0,220.0,69.55,56.15
2018,11,29,14,15,386.0,100.0,5.1,14.85,245.0,70.63,57.23
2018,11,29,14,30,482.0,99.0,4.9,14.7,270.0,71.59,58.19
2018,11,29,14,45,474.5,92.5,4.75,14.6,246.0,67.65,54.77
2018,11,29,15,0,467.0,86.0,4.6,14.5,222.0,63.62,51.21
2018,11,29,15,15,499.5,71.0,4.6,14.5,197.5,55.35,43.78
2018,11,29,15,30,532.0,56.0,4.6,14.5,173.0,44.52,33.97
2018,11,29,15,45,475.0,49.0,4.5,14.15,136.5,39.47,29.23
2018,11,29,16,0,418.0,42.0,4.4,13.8,100.0,34.4,24.28
2018,11,29,16,15,290.5,32.0,4.45,13.6,65.5,26.41,15.91
2018,11,29,16,30,163.0,22.0,4.5,13.4,31.0,17.16,0.0
2018,11,29,16,45,81.5,11.0,4.6,13.15,15.5,9.39,0.0
2018,11,29,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.7,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.7,12.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.7,12.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,4.25,10.8,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,4.2,10.8,2.0,0.0,0.0
2018,11,30,7,15,48.0,12.5,4.3,11.15,14.5,41.16,0.0
2018,11,30,7,30,73.0,22.0,4.4,11.5,27.0,91.56,27.26
2018,11,30,7,45,102.0,37.0,4.45,11.8,49.0,138.34,107.18
2018,11,30,8,0,131.0,52.0,4.5,12.1,71.0,173.95,142.61
2018,11,30,8,15,167.0,67.0,4.6,12.4,99.5,213.96,178.82
2018,11,30,8,30,203.0,82.0,4.7,12.7,128.0,253.35,213.56
2018,11,30,8,45,276.5,91.5,4.75,12.95,166.5,309.78,262.36
2018,11,30,9,0,350.0,101.0,4.8,13.2,205.0,380.56,321.46
2018,11,30,9,15,505.0,92.0,4.75,13.45,262.5,473.15,398.06
2018,11,30,9,30,660.0,83.0,4.7,13.7,320.0,556.8,465.03
2018,11,30,9,45,724.5,79.0,4.65,13.95,360.0,580.34,481.91
2018,11,30,10,0,789.0,75.0,4.6,14.2,400.0,597.41,493.34
2018,11,30,10,15,812.0,75.0,4.55,14.4,427.0,591.17,485.81
2018,11,30,10,30,835.0,75.0,4.5,14.6,454.0,581.12,475.05
2018,11,30,10,45,834.0,78.0,4.45,14.8,469.0,557.05,452.93
2018,11,30,11,0,833.0,81.0,4.4,15.0,484.0,530.3,428.41
2018,11,30,11,15,837.0,82.0,4.35,15.1,494.5,501.43,401.98
2018,11,30,11,30,841.0,83.0,4.3,15.2,505.0,469.87,372.87
2018,11,30,11,45,853.5,80.5,4.3,15.3,511.5,435.9,341.22
2018,11,30,12,0,866.0,78.0,4.3,15.4,518.0,398.93,306.33
2018,11,30,12,15,868.0,76.5,4.3,15.4,514.5,358.26,268.03
2018,11,30,12,30,870.0,75.0,4.3,15.4,511.0,314.8,226.99
2018,11,30,12,45,870.0,72.5,4.3,15.45,500.0,268.26,183.56
2018,11,30,13,0,870.0,70.0,4.3,15.5,489.0,220.35,140.27
2018,11,30,13,15,861.5,68.5,4.3,15.45,470.0,170.89,99.62
2018,11,30,13,30,853.0,67.0,4.3,15.4,451.0,121.23,66.17
2018,11,30,13,45,841.0,65.0,4.3,15.35,426.0,71.12,46.86
2018,11,30,14,0,829.0,63.0,4.3,15.3,401.0,53.24,41.68
2018,11,30,14,15,809.5,61.5,4.25,15.2,370.0,52.21,40.86
2018,11,30,14,30,790.0,60.0,4.2,15.1,339.0,51.22,40.06
2018,11,30,14,45,762.5,57.0,4.2,15.0,303.0,48.99,38.13
2018,11,30,15,0,735.0,54.0,4.2,14.9,267.0,46.77,36.17
2018,11,30,15,15,692.0,50.5,4.2,14.9,227.5,44.04,33.66
2018,11,30,15,30,649.0,47.0,4.2,14.9,188.0,41.35,31.11
2018,11,30,15,45,582.0,42.0,3.9,14.2,148.0,37.25,27.27
2018,11,30,16,0,515.0,37.0,3.6,13.5,108.0,30.49,20.9
2018,11,30,16,15,389.5,29.5,3.5,13.15,72.0,24.48,14.31
2018,11,30,16,30,264.0,22.0,3.4,12.8,36.0,18.58,0.0
2018,11,30,16,45,132.0,11.0,3.35,12.4,18.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,4.2,12.5,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,4.2,12.6,1.0,0.0,0.0
2018,12,1,7,15,40.0,12.5,4.3,12.75,15.0,35.99,0.0
2018,12,1,7,30,79.0,24.0,4.4,12.9,29.0,99.8,18.85
2018,12,1,7,45,113.0,31.5,4.5,13.05,44.5,134.74,103.23
2018,12,1,8,0,147.0,39.0,4.6,13.2,60.0,162.09,132.58
2018,12,1,8,15,173.0,45.0,4.7,13.25,77.5,200.38,167.19
2018,12,1,8,30,199.0,51.0,4.8,13.3,95.0,222.2,187.35
2018,12,1,8,45,99.5,36.0,4.9,13.35,58.0,114.24,94.89
2018,12,1,9,0,0.0,21.0,5.0,13.4,21.0,17.29,9.27
2018,12,1,9,15,5.5,46.5,5.15,13.45,48.5,42.13,30.81
2018,12,1,9,30,11.0,72.0,5.3,13.5,76.0,67.19,52.35
2018,12,1,9,45,169.0,109.0,5.4,13.55,178.0,232.54,195.1
2018,12,1,10,0,327.0,146.0,5.5,13.6,280.0,365.85,306.28
2018,12,1,10,15,451.0,137.0,5.55,13.7,333.5,432.61,360.26
2018,12,1,10,30,575.0,128.0,5.6,13.8,387.0,485.26,401.59
2018,12,1,10,45,410.0,145.0,5.65,13.9,333.5,384.4,317.15
2018,12,1,11,0,245.0,162.0,5.7,14.0,280.0,287.17,235.67
2018,12,1,11,15,476.5,136.0,5.75,14.05,372.0,371.63,303.32
2018,12,1,11,30,708.0,110.0,5.8,14.1,464.0,434.46,349.75
2018,12,1,11,45,765.0,100.5,5.85,14.15,485.0,416.48,330.38
2018,12,1,12,0,822.0,91.0,5.9,14.2,506.0,394.24,306.56
2018,12,1,12,15,825.0,89.5,5.9,14.2,503.5,353.87,268.15
2018,12,1,12,30,828.0,88.0,5.9,14.2,501.0,311.58,227.75
2018,12,1,12,45,836.5,84.0,5.9,14.2,493.0,266.64,185.09
2018,12,1,13,0,845.0,80.0,5.9,14.2,485.0,219.65,141.91
2018,12,1,13,15,814.0,83.0,5.85,14.15,461.0,171.24,102.73
2018,12,1,13,30,783.0,86.0,5.8,14.1,437.0,124.95,72.22
2018,12,1,13,45,775.0,82.5,5.75,14.05,413.5,76.56,52.31
2018,12,1,14,0,767.0,79.0,5.7,14.0,390.0,64.83,52.2
2018,12,1,14,15,754.5,75.5,5.65,13.9,361.5,62.6,50.32
2018,12,1,14,30,742.0,72.0,5.6,13.8,333.0,60.37,48.43
2018,12,1,14,45,708.5,68.5,5.55,13.7,296.5,53.17,42.05
2018,12,1,15,0,675.0,65.0,5.5,13.6,260.0,50.96,40.09
2018,12,1,15,15,627.0,60.5,5.5,13.6,221.0,47.9,37.28
2018,12,1,15,30,579.0,56.0,5.5,13.6,182.0,44.88,34.41
2018,12,1,15,45,507.5,49.5,5.15,13.2,142.5,40.12,29.9
2018,12,1,16,0,436.0,43.0,4.8,12.8,103.0,35.41,25.23
2018,12,1,16,15,317.5,33.0,4.65,12.5,68.5,27.45,16.7
2018,12,1,16,30,199.0,23.0,4.5,12.2,34.0,19.44,0.0
2018,12,1,16,45,99.5,11.5,4.4,11.9,17.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,7,15,157.0,10.5,1.8,8.15,19.5,108.04,0.0
2018,12,2,7,30,314.0,21.0,1.7,8.4,39.0,256.71,23.6
2018,12,2,7,45,439.0,28.0,1.6,8.7,76.5,356.16,277.35
2018,12,2,8,0,564.0,35.0,1.5,9.0,114.0,451.77,370.47
2018,12,2,8,15,628.5,39.5,1.5,9.25,155.0,503.44,416.7
2018,12,2,8,30,693.0,44.0,1.5,9.5,196.0,552.87,458.28
2018,12,2,8,45,734.0,47.5,1.5,9.75,236.0,582.5,482.43
2018,12,2,9,0,775.0,51.0,1.5,10.0,276.0,609.14,503.07
2018,12,2,9,15,800.0,53.5,1.45,10.25,312.0,620.42,510.44
2018,12,2,9,30,825.0,56.0,1.4,10.5,348.0,628.3,514.47
2018,12,2,9,45,840.5,59.0,1.35,10.8,379.0,621.96,507.26
2018,12,2,10,0,856.0,62.0,1.3,11.1,410.0,617.61,501.18
2018,12,2,10,15,869.0,63.5,1.25,11.25,435.0,606.44,489.95
2018,12,2,10,30,882.0,65.0,1.2,11.4,460.0,591.81,475.88
2018,12,2,10,45,890.0,65.5,1.15,11.6,478.0,569.84,455.88
2018,12,2,11,0,898.0,66.0,1.1,11.8,496.0,544.7,433.14
2018,12,2,11,15,902.5,66.5,1.05,12.0,507.0,514.72,406.25
2018,12,2,11,30,907.0,67.0,1.0,12.2,518.0,481.91,376.61
2018,12,2,11,45,909.5,67.0,0.95,12.45,522.0,445.06,343.14
2018,12,2,12,0,912.0,67.0,0.9,12.7,526.0,405.78,307.04
2018,12,2,12,15,911.0,67.0,0.9,12.8,522.5,363.06,267.95
2018,12,2,12,30,910.0,67.0,0.9,12.9,519.0,318.5,226.81
2018,12,2,12,45,846.5,78.0,0.9,13.05,491.0,263.73,179.76
2018,12,2,13,0,783.0,89.0,0.9,13.2,463.0,215.86,139.97
2018,12,2,13,15,735.5,95.0,0.85,13.15,435.5,166.04,101.16
2018,12,2,13,30,688.0,101.0,0.8,13.1,408.0,123.83,74.43
2018,12,2,13,45,772.0,81.0,0.8,13.05,407.5,75.51,51.44
2018,12,2,14,0,856.0,61.0,0.8,13.0,407.0,58.33,46.63
2018,12,2,14,15,749.0,71.0,0.8,12.85,356.5,58.99,47.35
2018,12,2,14,30,642.0,81.0,0.8,12.7,306.0,61.09,49.32
2018,12,2,14,45,512.0,87.5,0.8,12.55,255.0,66.03,53.78
2018,12,2,15,0,382.0,94.0,0.8,12.4,204.0,68.53,56.02
2018,12,2,15,15,313.5,85.5,0.8,12.4,167.0,62.69,50.7
2018,12,2,15,30,245.0,77.0,0.8,12.4,130.0,58.07,46.36
2018,12,2,15,45,200.0,63.5,0.9,12.05,100.5,48.28,37.31
2018,12,2,16,0,155.0,50.0,1.0,11.7,71.0,38.31,27.92
2018,12,2,16,15,121.0,34.0,1.1,11.5,47.0,26.46,15.97
2018,12,2,16,30,87.0,18.0,1.2,11.3,23.0,13.97,0.0
2018,12,2,16,45,43.5,9.0,1.3,11.05,11.5,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,3,7,15,78.0,10.5,3.1,6.4,14.5,58.03,0.0
2018,12,3,7,30,156.0,21.0,3.2,6.8,29.0,153.02,0.0
2018,12,3,7,45,213.5,33.0,3.3,7.15,55.5,221.58,172.25
2018,12,3,8,0,271.0,45.0,3.4,7.5,82.0,272.17,227.55
2018,12,3,8,15,340.5,55.5,3.35,7.95,118.5,329.52,279.86
2018,12,3,8,30,410.0,66.0,3.3,8.4,155.0,386.72,329.84
2018,12,3,8,45,560.0,62.0,3.25,8.8,208.5,485.7,413.14
2018,12,3,9,0,710.0,58.0,3.2,9.2,262.0,572.47,483.62
2018,12,3,9,15,751.0,59.0,3.15,9.6,300.0,593.26,498.63
2018,12,3,9,30,792.0,60.0,3.1,10.0,338.0,610.38,510.3
2018,12,3,9,45,781.0,67.0,3.1,10.4,361.5,597.24,497.41
2018,12,3,10,0,770.0,74.0,3.1,10.8,385.0,581.31,482.27
2018,12,3,10,15,623.0,110.0,3.1,11.0,371.5,513.69,425.24
2018,12,3,10,30,476.0,146.0,3.1,11.2,358.0,439.38,363.08
2018,12,3,10,45,420.0,165.0,3.1,11.45,357.5,408.74,336.31
2018,12,3,11,0,364.0,184.0,3.1,11.7,357.0,370.14,303.16
2018,12,3,11,15,367.5,187.5,3.1,11.85,366.0,357.79,291.37
2018,12,3,11,30,371.0,191.0,3.1,12.0,375.0,344.03,278.12
2018,12,3,11,45,488.5,165.0,3.1,12.15,409.0,355.79,283.98
2018,12,3,12,0,606.0,139.0,3.1,12.3,443.0,354.84,277.83
2018,12,3,12,15,574.0,145.0,3.05,12.4,431.0,317.47,244.12
2018,12,3,12,30,542.0,151.0,3.0,12.5,419.0,278.26,209.22
2018,12,3,12,45,644.0,124.5,2.95,12.6,436.0,252.08,180.37
2018,12,3,13,0,746.0,98.0,2.9,12.7,453.0,212.46,140.29
2018,12,3,13,15,499.5,139.5,2.9,12.8,373.5,167.53,113.65
2018,12,3,13,30,253.0,181.0,2.9,12.9,294.0,147.6,110.28
2018,12,3,13,45,193.0,174.5,2.85,12.95,258.0,127.11,100.51
2018,12,3,14,0,133.0,168.0,2.8,13.0,222.0,118.8,100.02
2018,12,3,14,15,98.5,141.0,2.85,12.95,179.0,102.22,85.59
2018,12,3,14,30,64.0,114.0,2.9,12.9,136.0,87.74,72.92
2018,12,3,14,45,33.0,90.0,2.9,12.8,101.5,70.93,58.07
2018,12,3,15,0,2.0,66.0,2.9,12.7,67.0,54.19,43.14
2018,12,3,15,15,24.0,64.0,2.9,12.7,69.5,51.62,40.76
2018,12,3,15,30,46.0,62.0,2.9,12.7,72.0,49.6,38.75
2018,12,3,15,45,29.0,45.5,2.8,12.15,51.5,37.11,27.37
2018,12,3,16,0,12.0,29.0,2.7,11.6,31.0,24.27,15.62
2018,12,3,16,15,17.0,19.0,2.7,11.35,20.5,16.11,7.48
2018,12,3,16,30,22.0,9.0,2.7,11.1,10.0,7.37,0.0
2018,12,3,16,45,11.0,4.5,2.7,10.85,5.0,3.84,0.0
2018,12,3,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,4,7,15,12.5,6.0,4.1,8.55,6.5,12.96,0.0
2018,12,4,7,30,25.0,12.0,4.2,8.7,13.0,31.38,0.0
2018,12,4,7,45,12.5,23.0,4.25,8.85,23.5,30.27,18.28
2018,12,4,8,0,0.0,34.0,4.3,9.0,34.0,28.93,18.81
2018,12,4,8,15,0.0,46.5,4.3,9.35,46.5,40.72,29.39
2018,12,4,8,30,0.0,59.0,4.3,9.7,59.0,52.17,39.55
2018,12,4,8,45,1.5,74.5,4.3,10.05,75.0,67.79,53.26
2018,12,4,9,0,3.0,90.0,4.3,10.4,91.0,83.08,66.51
2018,12,4,9,15,11.0,107.5,4.3,10.85,111.5,104.56,85.05
2018,12,4,9,30,19.0,125.0,4.3,11.3,132.0,125.51,102.86
2018,12,4,9,45,11.0,120.5,4.3,11.75,124.5,113.01,91.71
2018,12,4,10,0,3.0,116.0,4.3,12.2,117.0,101.92,81.82
2018,12,4,10,15,3.0,121.5,4.25,12.5,122.5,105.98,85.04
2018,12,4,10,30,3.0,127.0,4.2,12.8,128.0,110.07,88.26
2018,12,4,10,45,4.0,134.0,4.1,13.1,135.5,116.05,93.08
2018,12,4,11,0,5.0,141.0,4.0,13.4,143.0,121.89,97.74
2018,12,4,11,15,6.0,145.0,3.85,13.65,147.5,124.95,100.08
2018,12,4,11,30,7.0,149.0,3.7,13.9,152.0,127.87,102.31
2018,12,4,11,45,6.0,151.5,3.55,14.15,154.0,128.56,102.69
2018,12,4,12,0,5.0,154.0,3.4,14.4,156.0,129.26,103.12
2018,12,4,12,15,2.5,154.0,3.2,14.45,155.0,127.44,101.6
2018,12,4,12,30,0.0,154.0,3.0,14.5,154.0,125.79,100.29
2018,12,4,12,45,0.0,149.0,2.8,14.5,149.0,121.03,96.38
2018,12,4,13,0,0.0,144.0,2.6,14.5,144.0,116.32,92.52
2018,12,4,13,15,0.0,136.5,2.65,14.35,136.5,109.78,87.22
2018,12,4,13,30,0.0,129.0,2.7,14.2,129.0,103.32,81.98
2018,12,4,13,45,0.0,120.0,2.75,14.1,120.0,95.83,75.84
2018,12,4,14,0,0.0,111.0,2.8,14.0,111.0,88.86,73.42
2018,12,4,14,15,0.0,93.5,2.9,13.8,93.5,75.81,62.06
2018,12,4,14,30,0.0,76.0,3.0,13.6,76.0,62.47,50.34
2018,12,4,14,45,0.0,72.0,3.05,13.4,72.0,59.09,47.41
2018,12,4,15,0,0.0,68.0,3.1,13.2,68.0,55.65,44.36
2018,12,4,15,15,0.0,59.0,3.1,13.2,59.0,48.43,37.83
2018,12,4,15,30,0.0,50.0,3.1,13.2,50.0,41.17,31.16
2018,12,4,15,45,0.0,40.0,3.1,12.6,40.0,33.09,23.75
2018,12,4,16,0,0.0,30.0,3.1,12.0,30.0,24.79,16.03
2018,12,4,16,15,9.5,20.0,3.05,11.7,20.5,16.9,8.07
2018,12,4,16,30,19.0,10.0,3.0,11.4,11.0,8.51,0.0
2018,12,4,16,45,9.5,5.0,2.9,11.15,5.5,4.27,0.0
2018,12,4,17,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,7,15,8.0,2.5,3.8,10.15,3.0,7.14,0.0
2018,12,5,7,30,16.0,5.0,3.8,10.2,6.0,19.15,0.0
2018,12,5,7,45,8.0,8.0,3.85,10.25,8.5,11.97,3.71
2018,12,5,8,0,0.0,11.0,3.9,10.3,11.0,9.03,1.94
2018,12,5,8,15,0.0,16.0,3.9,10.45,16.0,13.16,5.64
2018,12,5,8,30,0.0,21.0,3.9,10.6,21.0,17.29,9.32
2018,12,5,8,45,0.0,33.0,3.9,10.7,33.0,27.23,18.03
2018,12,5,9,0,0.0,45.0,3.9,10.8,45.0,37.2,26.72
2018,12,5,9,15,0.0,42.0,3.85,11.0,42.0,34.7,24.54
2018,12,5,9,30,0.0,39.0,3.8,11.2,39.0,32.21,22.35
2018,12,5,9,45,0.0,38.0,3.75,11.45,38.0,31.39,21.59
2018,12,5,10,0,0.0,37.0,3.7,11.7,37.0,30.56,20.82
2018,12,5,10,15,2.5,73.5,3.6,11.95,74.5,62.47,48.21
2018,12,5,10,30,5.0,110.0,3.5,12.2,112.0,95.84,76.49
2018,12,5,10,45,11.0,138.0,3.35,12.45,143.0,123.55,99.69
2018,12,5,11,0,17.0,166.0,3.2,12.7,174.0,150.46,121.92
2018,12,5,11,15,12.0,153.5,3.1,12.9,159.0,135.29,108.94
2018,12,5,11,30,7.0,141.0,3.0,13.1,144.0,121.08,96.9
2018,12,5,11,45,5.0,136.0,2.9,13.35,138.0,115.21,91.85
2018,12,5,12,0,3.0,131.0,2.8,13.6,132.0,109.65,87.1
2018,12,5,12,15,28.0,148.0,2.65,13.7,161.5,132.07,105.15
2018,12,5,12,30,53.0,165.0,2.5,13.8,191.0,149.43,118.47
2018,12,5,12,45,27.0,139.5,2.4,13.9,152.5,119.52,94.25
2018,12,5,13,0,1.0,114.0,2.3,14.0,114.0,93.54,73.6
2018,12,5,13,15,0.5,85.5,2.3,14.0,85.5,70.9,54.69
2018,12,5,13,30,0.0,57.0,2.3,14.0,57.0,47.21,34.71
2018,12,5,13,45,87.5,99.5,2.25,14.05,134.5,77.74,59.75
2018,12,5,14,0,175.0,142.0,2.2,14.1,212.0,104.18,86.85
2018,12,5,14,15,108.5,127.0,2.25,14.0,169.5,93.82,77.86
2018,12,5,14,30,42.0,112.0,2.3,13.9,127.0,86.17,71.26
2018,12,5,14,45,48.5,105.5,2.35,13.85,121.0,81.2,66.93
2018,12,5,15,0,55.0,99.0,2.4,13.8,115.0,76.06,62.37
2018,12,5,15,15,63.5,90.0,2.4,13.8,105.5,69.17,56.14
2018,12,5,15,30,72.0,81.0,2.4,13.8,96.0,60.92,48.57
2018,12,5,15,45,56.0,65.0,2.35,13.25,75.0,50.31,38.86
2018,12,5,16,0,40.0,49.0,2.3,12.7,54.0,38.37,27.78
2018,12,5,16,15,30.5,33.5,2.35,12.45,36.5,26.62,15.87
2018,12,5,16,30,21.0,18.0,2.4,12.2,19.0,14.55,0.0
2018,12,5,16,45,10.5,9.0,2.5,11.95,9.5,7.68,0.0
2018,12,5,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,6,7,15,99.5,10.0,2.85,8.9,14.5,70.58,0.0
2018,12,6,7,30,199.0,20.0,2.9,9.2,29.0,173.58,0.0
2018,12,6,7,45,271.0,27.5,3.0,9.5,54.0,252.76,186.45
2018,12,6,8,0,343.0,35.0,3.1,9.8,79.0,308.93,254.69
2018,12,6,8,15,410.5,43.5,3.1,10.15,115.5,364.1,305.65
2018,12,6,8,30,478.0,52.0,3.1,10.5,152.0,418.64,353.28
2018,12,6,8,45,583.0,54.5,3.1,10.85,201.0,489.25,412.42
2018,12,6,9,0,688.0,57.0,3.1,11.2,250.0,553.38,464.27
2018,12,6,9,15,723.0,59.5,3.05,11.6,286.0,572.22,477.92
2018,12,6,9,30,758.0,62.0,3.0,12.0,322.0,587.63,488.31
2018,12,6,9,45,785.5,62.5,2.95,12.45,353.5,592.2,489.58
2018,12,6,10,0,813.0,63.0,2.9,12.9,385.0,593.1,487.61
2018,12,6,10,15,826.5,65.0,2.8,13.25,410.0,583.49,477.09
2018,12,6,10,30,840.0,67.0,2.7,13.6,435.0,570.45,463.69
2018,12,6,10,45,849.0,68.0,2.65,13.95,453.5,547.44,442.54
2018,12,6,11,0,858.0,69.0,2.6,14.3,472.0,524.88,421.31
2018,12,6,11,15,863.5,69.0,2.5,14.55,483.0,496.49,395.14
2018,12,6,11,30,869.0,69.0,2.4,14.8,494.0,465.35,366.29
2018,12,6,11,45,870.5,69.5,2.3,15.0,498.0,430.36,333.93
2018,12,6,12,0,872.0,70.0,2.2,15.2,502.0,393.08,299.11
2018,12,6,12,15,870.5,70.5,2.15,15.35,499.0,352.67,261.4
2018,12,6,12,30,869.0,71.0,2.1,15.5,496.0,310.51,221.88
2018,12,6,12,45,865.0,70.0,2.0,15.6,485.5,264.93,179.84
2018,12,6,13,0,861.0,69.0,1.9,15.7,475.0,218.26,138.17
2018,12,6,13,15,853.0,67.5,1.85,15.75,457.0,169.79,98.57
2018,12,6,13,30,845.0,66.0,1.8,15.8,439.0,121.03,65.74
2018,12,6,13,45,831.5,64.5,1.75,15.85,414.5,65.8,41.27
2018,12,6,14,0,818.0,63.0,1.7,15.9,390.0,53.21,41.6
2018,12,6,14,15,799.0,61.0,1.6,15.8,360.0,51.81,40.45
2018,12,6,14,30,780.0,59.0,1.5,15.7,330.0,50.42,39.29
2018,12,6,14,45,751.5,56.5,1.4,15.65,295.0,48.57,37.69
2018,12,6,15,0,723.0,54.0,1.3,15.6,260.0,46.76,36.08
2018,12,6,15,15,680.0,50.5,1.3,15.6,221.5,44.03,33.58
2018,12,6,15,30,637.0,47.0,1.3,15.6,183.0,41.36,31.04
2018,12,6,15,45,570.0,41.5,1.1,14.85,143.5,36.82,26.82
2018,12,6,16,0,503.0,36.0,0.9,14.1,104.0,29.66,20.12
2018,12,6,16,15,381.5,28.5,0.9,13.9,69.0,23.64,13.38
2018,12,6,16,30,260.0,21.0,0.9,13.7,34.0,17.71,0.0
2018,12,6,16,45,130.0,10.5,0.9,13.55,17.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,7,7,15,24.0,7.5,2.05,8.55,8.5,21.33,0.0
2018,12,7,7,30,48.0,15.0,2.1,8.8,17.0,43.3,0.0
2018,12,7,7,45,86.0,29.5,2.15,9.1,38.5,116.49,81.78
2018,12,7,8,0,124.0,44.0,2.2,9.4,60.0,158.01,128.36
2018,12,7,8,15,122.5,60.0,2.15,9.6,80.5,174.66,145.04
2018,12,7,8,30,121.0,76.0,2.1,9.8,101.0,176.94,148.35
2018,12,7,8,45,155.5,91.5,2.05,10.05,130.5,214.65,181.34
2018,12,7,9,0,190.0,107.0,2.0,10.3,160.0,264.4,223.27
2018,12,7,9,15,281.5,112.5,1.9,10.55,202.5,324.5,273.77
2018,12,7,9,30,373.0,118.0,1.8,10.8,245.0,396.82,332.16
2018,12,7,9,45,445.0,116.5,1.7,11.05,282.0,431.23,358.61
2018,12,7,10,0,517.0,115.0,1.6,11.3,319.0,461.95,381.42
2018,12,7,10,15,620.0,103.0,1.5,11.75,363.0,502.62,411.01
2018,12,7,10,30,723.0,91.0,1.4,12.2,407.0,530.02,429.13
2018,12,7,10,45,795.5,79.5,1.3,12.7,440.5,533.02,427.64
2018,12,7,11,0,868.0,68.0,1.2,13.2,474.0,528.69,420.02
2018,12,7,11,15,873.5,68.5,1.1,13.65,485.5,500.6,393.83
2018,12,7,11,30,879.0,69.0,1.0,14.1,497.0,469.7,365.19
2018,12,7,11,45,881.0,69.0,0.9,14.6,501.0,434.14,332.43
2018,12,7,12,0,883.0,69.0,0.8,15.1,505.0,396.24,297.31
2018,12,7,12,15,882.0,68.5,0.75,15.3,501.5,354.73,259.4
2018,12,7,12,30,881.0,68.0,0.7,15.5,498.0,311.45,219.66
2018,12,7,12,45,877.0,67.5,0.7,15.75,487.5,265.89,178.35
2018,12,7,13,0,873.0,67.0,0.7,16.0,477.0,219.18,137.24
2018,12,7,13,15,864.0,66.0,0.75,16.0,459.0,170.48,98.04
2018,12,7,13,30,855.0,65.0,0.8,16.0,441.0,121.56,65.45
2018,12,7,13,45,841.5,63.5,0.8,16.05,416.5,72.12,46.03
2018,12,7,14,0,828.0,62.0,0.8,16.1,392.0,52.58,41.01
2018,12,7,14,15,807.5,61.0,0.8,16.0,362.0,51.91,40.52
2018,12,7,14,30,787.0,60.0,0.8,15.9,332.0,51.3,40.05
2018,12,7,14,45,757.5,57.0,0.8,15.8,296.5,49.04,38.1
2018,12,7,15,0,728.0,54.0,0.8,15.7,261.0,46.81,36.12
2018,12,7,15,15,685.5,50.5,0.8,15.7,222.5,44.08,33.62
2018,12,7,15,30,643.0,47.0,0.8,15.7,184.0,41.4,31.08
2018,12,7,15,45,575.0,42.0,0.75,15.1,144.5,37.31,27.23
2018,12,7,16,0,507.0,37.0,0.7,14.5,105.0,30.54,20.85
2018,12,7,16,15,385.0,29.0,0.7,14.3,70.0,24.1,13.71
2018,12,7,16,30,263.0,21.0,0.7,14.1,35.0,17.72,0.0
2018,12,7,16,45,131.5,10.5,0.75,13.85,17.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,8,7,15,96.0,9.0,2.55,7.85,13.0,67.23,0.0
2018,12,8,7,30,192.0,18.0,2.6,8.2,26.0,137.02,0.0
2018,12,8,7,45,324.5,27.5,2.7,8.55,60.0,283.88,201.05
2018,12,8,8,0,457.0,37.0,2.8,8.9,94.0,385.25,315.82
2018,12,8,8,15,531.0,43.0,2.8,9.25,133.0,442.61,369.7
2018,12,8,8,30,605.0,49.0,2.8,9.6,172.0,498.71,418.65
2018,12,8,8,45,653.0,53.0,2.75,9.95,211.0,527.8,443.67
2018,12,8,9,0,701.0,57.0,2.7,10.3,250.0,560.33,469.71
2018,12,8,9,15,736.5,59.5,2.75,10.8,286.5,579.53,484.0
2018,12,8,9,30,772.0,62.0,2.8,11.3,323.0,595.24,494.79
2018,12,8,9,45,798.0,62.5,2.8,11.8,354.5,598.8,495.34
2018,12,8,10,0,824.0,63.0,2.8,12.3,386.0,598.69,492.68
2018,12,8,10,15,838.5,65.0,2.75,12.7,412.0,589.62,482.65
2018,12,8,10,30,853.0,67.0,2.7,13.1,438.0,577.04,469.64
2018,12,8,10,45,862.0,68.0,2.7,13.5,456.5,553.85,448.38
2018,12,8,11,0,871.0,69.0,2.7,13.9,475.0,531.07,427.0
2018,12,8,11,15,854.5,74.5,2.6,14.15,481.0,498.98,397.87
2018,12,8,11,30,838.0,80.0,2.5,14.4,487.0,463.01,365.43
2018,12,8,11,45,785.5,93.5,2.4,14.6,477.5,418.51,326.34
2018,12,8,12,0,733.0,107.0,2.3,14.8,468.0,373.67,286.92
2018,12,8,12,15,760.5,100.5,2.25,14.9,472.5,340.37,255.0
2018,12,8,12,30,788.0,94.0,2.2,15.0,477.0,306.2,221.59
2018,12,8,12,45,825.5,83.5,2.1,15.1,477.5,264.74,181.7
2018,12,8,13,0,863.0,73.0,2.0,15.2,478.0,218.66,138.8
2018,12,8,13,15,854.0,72.0,1.95,15.2,460.0,169.62,98.59
2018,12,8,13,30,845.0,71.0,1.9,15.2,442.0,120.43,65.13
2018,12,8,13,45,831.0,69.5,1.85,15.2,417.5,70.8,44.79
2018,12,8,14,0,817.0,68.0,1.8,15.2,393.0,57.05,45.11
2018,12,8,14,15,796.5,66.0,1.75,15.1,362.5,55.7,44.01
2018,12,8,14,30,776.0,64.0,1.7,15.0,332.0,54.39,42.92
2018,12,8,14,45,746.5,61.0,1.6,14.85,296.5,52.22,41.05
2018,12,8,15,0,717.0,58.0,1.5,14.7,261.0,50.08,39.16
2018,12,8,15,15,673.0,54.0,1.5,14.7,222.5,47.01,36.35
2018,12,8,15,30,629.0,50.0,1.5,14.7,184.0,40.4,30.3
2018,12,8,15,45,554.5,44.5,1.55,13.9,144.0,36.24,26.4
2018,12,8,16,0,480.0,39.0,1.6,13.1,104.0,32.16,22.36
2018,12,8,16,15,352.0,30.0,1.7,12.75,68.5,24.9,14.44
2018,12,8,16,30,224.0,21.0,1.8,12.4,33.0,17.66,0.0
2018,12,8,16,45,112.0,10.5,1.95,12.1,16.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,9,7,15,21.0,7.0,2.15,9.0,8.0,5.97,0.0
2018,12,9,7,30,42.0,14.0,2.2,9.0,16.0,38.49,0.0
2018,12,9,7,45,70.5,28.5,2.2,9.05,35.5,103.77,68.26
2018,12,9,8,0,99.0,43.0,2.2,9.1,55.0,140.73,113.19
2018,12,9,8,15,124.0,58.5,2.2,9.15,79.5,173.91,144.44
2018,12,9,8,30,149.0,74.0,2.2,9.2,104.0,206.3,173.69
2018,12,9,8,45,185.5,87.5,2.2,9.3,133.0,242.58,205.63
