Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,9,0,222.0,101.0,2.2,9.4,162.0,277.92,235.93
2018,12,9,9,15,164.0,106.5,2.2,9.55,155.0,226.34,191.67
2018,12,9,9,30,106.0,112.0,2.2,9.7,148.0,189.04,158.94
2018,12,9,9,45,70.0,108.5,2.15,9.8,133.0,157.03,130.93
2018,12,9,10,0,34.0,105.0,2.1,9.9,118.0,117.18,96.12
2018,12,9,10,15,95.0,136.0,2.05,10.05,176.0,192.78,160.64
2018,12,9,10,30,156.0,167.0,2.0,10.2,234.0,254.2,211.32
2018,12,9,10,45,140.5,173.0,1.95,10.35,235.5,243.51,201.21
2018,12,9,11,0,125.0,179.0,1.9,10.5,237.0,233.19,191.74
2018,12,9,11,15,63.5,143.0,1.85,10.55,172.5,155.66,126.8
2018,12,9,11,30,2.0,107.0,1.8,10.6,108.0,90.05,71.53
2018,12,9,11,45,2.5,103.5,1.8,10.6,104.5,87.07,69.05
2018,12,9,12,0,3.0,100.0,1.8,10.6,101.0,84.11,66.51
2018,12,9,12,15,4.5,124.0,1.85,10.7,126.0,103.9,83.19
2018,12,9,12,30,6.0,148.0,1.9,10.8,151.0,122.77,98.97
2018,12,9,12,45,94.0,167.5,1.95,10.85,211.5,156.6,123.85
2018,12,9,13,0,182.0,187.0,2.0,10.9,272.0,178.23,137.49
2018,12,9,13,15,325.0,163.5,2.1,10.95,308.5,165.22,120.19
2018,12,9,13,30,468.0,140.0,2.2,11.0,345.0,136.0,93.14
2018,12,9,13,45,617.0,106.5,2.25,11.05,361.0,87.9,62.28
2018,12,9,14,0,766.0,73.0,2.3,11.1,377.0,60.34,48.8
2018,12,9,14,15,621.0,89.5,2.35,11.1,323.5,66.49,54.41
2018,12,9,14,30,476.0,106.0,2.4,11.1,270.0,76.47,63.41
2018,12,9,14,45,336.5,107.0,2.45,11.1,217.0,76.5,63.46
2018,12,9,15,0,197.0,108.0,2.5,11.1,164.0,78.51,65.23
2018,12,9,15,15,168.0,92.5,2.5,11.1,135.5,68.06,55.75
2018,12,9,15,30,139.0,77.0,2.5,11.1,107.0,57.37,45.92
2018,12,9,15,45,143.5,63.0,2.35,10.8,88.0,47.62,36.85
2018,12,9,16,0,148.0,49.0,2.2,10.5,69.0,37.57,27.33
2018,12,9,16,15,101.0,34.0,2.2,10.25,45.5,26.38,15.82
2018,12,9,16,30,54.0,19.0,2.2,10.0,22.0,15.01,0.0
2018,12,9,16,45,27.0,9.5,2.2,9.8,11.0,8.11,0.0
2018,12,9,17,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,7,15,8.0,4.0,2.1,9.15,4.5,3.41,0.0
2018,12,10,7,30,16.0,8.0,2.2,9.3,9.0,16.92,0.0
2018,12,10,7,45,24.5,19.0,2.25,9.5,21.5,42.09,23.42
2018,12,10,8,0,33.0,30.0,2.3,9.7,34.0,61.1,45.96
2018,12,10,8,15,16.5,30.5,2.4,10.0,32.5,37.61,26.94
2018,12,10,8,30,0.0,31.0,2.5,10.3,31.0,25.58,16.46
2018,12,10,8,45,0.0,46.5,2.55,10.6,46.5,38.46,27.75
2018,12,10,9,0,0.0,62.0,2.6,10.9,62.0,52.22,39.7
2018,12,10,9,15,2.0,79.0,2.65,11.3,79.5,69.4,54.52
2018,12,10,9,30,4.0,96.0,2.7,11.7,97.0,86.34,68.96
2018,12,10,9,45,12.0,115.0,2.75,12.05,119.5,108.79,88.07
2018,12,10,10,0,20.0,134.0,2.8,12.4,142.0,130.64,106.39
2018,12,10,10,15,12.0,133.5,2.75,12.75,138.5,123.18,99.59
2018,12,10,10,30,4.0,133.0,2.7,13.1,135.0,116.53,93.58
2018,12,10,10,45,2.0,131.0,2.65,13.45,132.0,112.53,89.95
2018,12,10,11,0,0.0,129.0,2.6,13.8,129.0,108.92,86.69
2018,12,10,11,15,2.0,139.5,2.5,14.0,140.5,118.42,94.49
2018,12,10,11,30,4.0,150.0,2.4,14.2,152.0,127.55,101.91
2018,12,10,11,45,10.0,159.5,2.3,14.4,164.5,137.05,109.55
2018,12,10,12,0,16.0,169.0,2.2,14.6,177.0,145.75,116.42
2018,12,10,12,15,143.0,159.5,2.2,14.7,229.0,181.5,142.7
2018,12,10,12,30,270.0,150.0,2.2,14.8,281.0,200.87,153.43
2018,12,10,12,45,578.5,107.0,2.15,14.95,379.5,224.62,159.17
2018,12,10,13,0,887.0,64.0,2.1,15.1,478.0,220.89,139.91
2018,12,10,13,15,879.0,63.5,2.2,15.1,461.0,172.29,99.76
2018,12,10,13,30,871.0,63.0,2.3,15.1,444.0,123.29,66.3
2018,12,10,13,45,859.0,61.5,2.35,15.15,420.0,73.25,45.52
2018,12,10,14,0,847.0,60.0,2.4,15.2,396.0,57.43,45.44
2018,12,10,14,15,828.0,58.0,2.4,15.1,365.5,49.84,38.82
2018,12,10,14,30,809.0,56.0,2.4,15.0,335.0,48.38,37.58
2018,12,10,14,45,781.0,53.5,2.35,14.9,299.5,46.45,35.91
2018,12,10,15,0,753.0,51.0,2.3,14.8,264.0,44.54,34.21
2018,12,10,15,15,710.5,47.5,2.3,14.8,225.0,41.72,31.62
2018,12,10,15,30,668.0,44.0,2.3,14.8,186.0,38.93,28.97
2018,12,10,15,45,601.5,39.5,2.15,13.9,146.5,35.17,25.45
2018,12,10,16,0,535.0,35.0,2.0,13.0,107.0,31.51,21.8
2018,12,10,16,15,409.5,27.5,2.05,12.65,71.0,22.83,12.79
2018,12,10,16,30,284.0,20.0,2.1,12.3,35.0,16.81,0.0
2018,12,10,16,45,142.0,10.0,2.15,11.95,17.5,8.54,0.0
2018,12,10,17,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,11,7,15,116.5,8.0,1.65,8.35,12.0,0.0,0.0
2018,12,11,7,30,233.0,16.0,1.6,8.7,24.0,160.23,0.0
2018,12,11,7,45,376.5,23.5,1.55,9.1,58.0,298.47,189.82
2018,12,11,8,0,520.0,31.0,1.5,9.5,92.0,409.35,329.31
2018,12,11,8,15,591.0,36.0,1.55,10.0,131.5,465.27,382.6
2018,12,11,8,30,662.0,41.0,1.6,10.5,171.0,519.23,429.13
2018,12,11,8,45,593.0,54.0,1.65,11.0,189.5,492.13,408.7
2018,12,11,9,0,524.0,67.0,1.7,11.5,208.0,457.27,381.05
2018,12,11,9,15,466.0,85.5,1.75,11.9,223.5,427.34,356.37
2018,12,11,9,30,408.0,104.0,1.8,12.3,239.0,402.78,335.15
2018,12,11,9,45,375.0,123.0,1.8,12.75,256.5,393.18,325.6
2018,12,11,10,0,342.0,142.0,1.8,13.2,274.0,369.48,304.83
2018,12,11,10,15,365.5,147.5,1.85,13.5,297.0,389.78,319.75
2018,12,11,10,30,389.0,153.0,1.9,13.8,320.0,395.09,322.38
2018,12,11,10,45,339.5,169.5,1.95,14.1,320.0,358.47,291.36
2018,12,11,11,0,290.0,186.0,2.0,14.4,320.0,333.96,270.09
2018,12,11,11,15,319.0,186.5,2.05,14.6,337.0,333.75,268.42
2018,12,11,11,30,348.0,187.0,2.1,14.8,354.0,330.74,263.99
2018,12,11,11,45,564.5,139.5,2.2,15.0,413.5,365.28,286.96
2018,12,11,12,0,781.0,92.0,2.3,15.2,473.0,380.4,291.46
2018,12,11,12,15,831.0,79.5,2.4,15.25,483.0,347.96,259.47
2018,12,11,12,30,881.0,67.0,2.5,15.3,493.0,312.29,223.94
2018,12,11,12,45,877.0,66.0,2.6,15.35,482.5,266.63,181.73
2018,12,11,13,0,873.0,65.0,2.7,15.4,472.0,219.84,139.7
2018,12,11,13,15,863.5,64.0,2.75,15.4,454.0,171.37,99.67
2018,12,11,13,30,854.0,63.0,2.8,15.4,436.0,122.71,66.21
2018,12,11,13,45,834.5,62.0,2.9,15.4,410.0,73.76,45.64
2018,12,11,14,0,815.0,61.0,3.0,15.4,384.0,51.71,40.35
2018,12,11,14,15,698.0,74.0,2.9,15.25,335.5,55.95,44.2
2018,12,11,14,30,581.0,87.0,2.8,15.1,287.0,65.28,52.55
2018,12,11,14,45,641.0,70.5,2.7,15.0,269.5,54.22,42.78
2018,12,11,15,0,701.0,54.0,2.6,14.9,252.0,46.6,36.02
2018,12,11,15,15,670.5,49.5,2.6,14.9,216.5,43.13,32.85
2018,12,11,15,30,640.0,45.0,2.6,14.9,181.0,39.63,29.57
2018,12,11,15,45,558.0,41.0,2.3,13.95,141.0,36.31,26.45
2018,12,11,16,0,476.0,37.0,2.0,13.0,101.0,30.41,20.84
2018,12,11,16,15,341.0,29.0,2.15,12.7,66.5,23.96,13.73
2018,12,11,16,30,206.0,21.0,2.3,12.4,32.0,17.6,0.0
2018,12,11,16,45,103.0,10.5,2.45,12.05,16.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,12,7,15,60.5,7.0,3.4,9.45,9.0,0.0,0.0
2018,12,12,7,30,121.0,14.0,3.6,9.6,18.0,87.9,0.0
2018,12,12,7,45,219.0,26.0,3.8,9.8,46.0,207.19,125.09
2018,12,12,8,0,317.0,38.0,4.0,10.0,74.0,291.71,236.77
2018,12,12,8,15,407.5,45.0,4.0,10.2,111.5,360.59,301.6
2018,12,12,8,30,498.0,52.0,4.0,10.4,149.0,428.5,361.48
2018,12,12,8,45,603.5,53.0,4.05,10.6,196.0,497.36,420.35
2018,12,12,9,0,709.0,54.0,4.1,10.8,243.0,559.52,471.9
2018,12,12,9,15,655.5,67.5,4.05,11.2,261.0,537.3,452.2
2018,12,12,9,30,602.0,81.0,4.0,11.6,279.0,508.54,427.19
2018,12,12,9,45,685.0,76.5,3.95,11.95,323.0,544.29,454.85
2018,12,12,10,0,768.0,72.0,3.9,12.3,367.0,572.93,475.69
2018,12,12,10,15,825.0,66.5,3.9,12.65,402.5,582.17,480.52
2018,12,12,10,30,882.0,61.0,3.9,13.0,438.0,582.56,478.04
2018,12,12,10,45,890.0,62.0,3.85,13.4,456.5,562.18,458.38
2018,12,12,11,0,898.0,63.0,3.8,13.8,475.0,538.61,435.94
2018,12,12,11,15,904.0,63.0,3.85,14.05,487.0,509.88,409.42
2018,12,12,11,30,910.0,63.0,3.9,14.3,499.0,478.24,379.98
2018,12,12,11,45,914.0,62.5,3.9,14.55,504.0,442.44,346.49
2018,12,12,12,0,918.0,62.0,3.9,14.8,509.0,404.1,310.24
2018,12,12,12,15,914.0,63.0,3.95,14.95,506.0,362.11,270.68
2018,12,12,12,30,910.0,64.0,4.0,15.1,503.0,318.43,229.33
2018,12,12,12,45,837.5,76.0,4.0,15.25,473.5,263.46,181.47
2018,12,12,13,0,765.0,88.0,4.0,15.4,444.0,215.84,141.47
2018,12,12,13,15,706.5,95.5,3.95,15.45,415.0,167.23,103.28
2018,12,12,13,30,648.0,103.0,3.9,15.5,386.0,127.11,77.33
2018,12,12,13,45,641.5,98.5,3.8,15.55,365.5,84.83,57.04
2018,12,12,14,0,635.0,94.0,3.7,15.6,345.0,69.07,55.63
2018,12,12,14,15,627.5,87.0,3.5,15.5,319.0,64.73,51.91
2018,12,12,14,30,620.0,80.0,3.3,15.4,293.0,60.34,48.11
2018,12,12,14,45,585.0,75.5,3.05,15.25,260.0,57.55,45.69
2018,12,12,15,0,550.0,71.0,2.8,15.1,227.0,54.78,43.25
2018,12,12,15,15,510.0,65.5,2.8,15.1,193.5,51.21,39.98
2018,12,12,15,30,470.0,60.0,2.8,15.1,160.0,47.65,36.63
2018,12,12,15,45,485.5,47.5,2.5,14.05,131.5,38.4,28.27
2018,12,12,16,0,501.0,35.0,2.2,13.0,103.0,31.37,21.68
2018,12,12,16,15,354.0,27.5,2.2,12.6,67.0,22.66,12.72
2018,12,12,16,30,207.0,20.0,2.2,12.2,31.0,16.66,0.0
2018,12,12,16,45,103.5,10.0,2.25,11.8,15.5,8.54,0.0
2018,12,12,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,13,7,15,93.5,7.0,2.65,8.0,10.0,0.0,0.0
2018,12,13,7,30,187.0,14.0,2.7,8.4,20.0,129.1,0.0
2018,12,13,7,45,344.5,22.0,2.8,8.8,53.5,282.63,162.86
2018,12,13,8,0,502.0,30.0,2.9,9.2,87.0,395.28,319.33
2018,12,13,8,15,577.0,35.5,3.0,9.6,126.5,454.12,377.48
2018,12,13,8,30,652.0,41.0,3.1,10.0,166.0,511.29,428.15
2018,12,13,8,45,698.0,44.5,3.2,10.4,205.5,544.55,457.17
2018,12,13,9,0,744.0,48.0,3.3,10.8,245.0,574.98,482.26
2018,12,13,9,15,774.0,51.0,3.35,11.25,281.5,591.07,494.4
2018,12,13,9,30,804.0,54.0,3.4,11.7,318.0,603.82,503.06
2018,12,13,9,45,824.5,56.0,3.45,12.15,349.5,600.68,498.77
2018,12,13,10,0,845.0,58.0,3.5,12.6,381.0,599.43,495.44
2018,12,13,10,15,859.5,59.5,3.55,13.0,407.0,590.43,485.74
2018,12,13,10,30,874.0,61.0,3.6,13.4,433.0,577.99,473.03
2018,12,13,10,45,883.5,61.5,3.6,13.75,452.0,558.18,454.2
2018,12,13,11,0,893.0,62.0,3.6,14.1,471.0,535.16,432.46
2018,12,13,11,15,898.5,63.0,3.6,14.35,483.5,507.52,406.77
2018,12,13,11,30,904.0,64.0,3.6,14.6,496.0,476.96,378.2
2018,12,13,11,45,906.5,64.0,3.6,14.85,501.0,441.34,345.01
2018,12,13,12,0,909.0,64.0,3.6,15.1,506.0,403.27,309.16
2018,12,13,12,15,906.0,64.5,3.55,15.2,503.0,361.54,269.94
2018,12,13,12,30,903.0,65.0,3.5,15.3,500.0,318.09,228.91
2018,12,13,12,45,896.5,65.5,3.5,15.45,489.5,272.29,186.19
2018,12,13,13,0,890.0,66.0,3.5,15.6,479.0,225.46,143.83
2018,12,13,13,15,881.0,65.0,3.4,15.65,461.5,176.28,102.89
2018,12,13,13,30,872.0,64.0,3.3,15.7,444.0,126.81,68.46
2018,12,13,13,45,858.0,63.0,3.25,15.7,420.0,77.11,46.83
2018,12,13,14,0,844.0,62.0,3.2,15.7,396.0,52.81,41.27
2018,12,13,14,15,824.0,60.0,3.05,15.6,365.5,51.35,40.07
2018,12,13,14,30,804.0,58.0,2.9,15.5,335.0,49.91,38.86
2018,12,13,14,45,774.5,55.5,2.8,15.4,299.5,48.01,37.21
2018,12,13,15,0,745.0,53.0,2.7,15.3,264.0,46.13,35.54
2018,12,13,15,15,702.0,50.0,2.7,15.3,225.5,43.78,33.37
2018,12,13,15,30,659.0,47.0,2.7,15.3,187.0,41.5,31.18
2018,12,13,15,45,590.0,41.5,2.4,14.2,147.0,36.92,26.95
2018,12,13,16,0,521.0,36.0,2.1,13.1,107.0,32.38,22.56
2018,12,13,16,15,393.5,29.0,2.15,12.7,71.5,24.08,13.91
2018,12,13,16,30,266.0,22.0,2.2,12.3,36.0,18.6,0.0
2018,12,13,16,45,133.0,11.0,2.25,11.85,18.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.95,12.35,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,4.1,12.6,2.0,1.71,0.0
2018,12,14,7,45,0.0,3.5,4.25,12.9,3.5,2.87,0.0
2018,12,14,8,0,0.0,5.0,4.4,13.2,5.0,4.1,0.0
2018,12,14,8,15,0.0,6.0,4.6,13.4,6.0,4.92,0.0
2018,12,14,8,30,0.0,7.0,4.8,13.6,7.0,5.74,0.0
2018,12,14,8,45,0.0,9.5,5.0,13.85,9.5,7.8,1.04
2018,12,14,9,0,0.0,12.0,5.2,14.1,12.0,9.86,2.83
2018,12,14,9,15,0.0,13.0,5.3,14.25,13.0,10.69,3.55
2018,12,14,9,30,0.0,14.0,5.4,14.4,14.0,11.52,4.26
2018,12,14,9,45,0.0,24.5,5.5,14.6,24.5,20.2,11.7
2018,12,14,10,0,0.0,35.0,5.6,14.8,35.0,28.9,19.11
2018,12,14,10,15,85.5,87.0,5.6,14.85,123.0,136.57,111.8
2018,12,14,10,30,171.0,139.0,5.6,14.9,211.0,234.56,193.81
2018,12,14,10,45,303.5,143.0,5.65,15.0,278.5,312.49,257.78
2018,12,14,11,0,436.0,147.0,5.7,15.1,346.0,381.86,312.71
2018,12,14,11,15,622.0,115.5,5.7,15.15,407.5,428.12,347.43
2018,12,14,11,30,808.0,84.0,5.7,15.2,469.0,455.18,364.61
2018,12,14,11,45,754.0,97.0,5.7,15.25,459.0,409.95,324.32
2018,12,14,12,0,700.0,110.0,5.7,15.3,449.0,366.81,285.82
2018,12,14,12,15,449.0,138.5,5.7,15.3,355.5,270.76,209.12
2018,12,14,12,30,198.0,167.0,5.7,15.3,262.0,195.26,151.69
2018,12,14,12,45,131.5,178.5,5.65,15.3,241.0,174.37,135.65
2018,12,14,13,0,65.0,190.0,5.6,15.3,220.0,160.4,126.31
2018,12,14,13,15,36.0,162.0,5.45,15.2,178.5,130.82,103.07
2018,12,14,13,30,7.0,134.0,5.3,15.1,137.0,107.49,85.07
2018,12,14,13,45,25.5,135.0,5.2,15.05,145.0,103.7,81.88
2018,12,14,14,0,44.0,136.0,5.1,15.0,153.0,102.67,85.36
2018,12,14,14,15,50.5,123.0,4.95,14.85,141.5,93.91,77.8
2018,12,14,14,30,57.0,110.0,4.8,14.7,130.0,84.95,70.02
2018,12,14,14,45,56.5,92.5,4.65,14.6,110.5,72.73,59.27
2018,12,14,15,0,56.0,75.0,4.5,14.5,91.0,58.3,46.46
2018,12,14,15,15,28.0,52.5,4.5,14.5,60.5,43.3,33.04
2018,12,14,15,30,0.0,30.0,4.5,14.5,30.0,24.74,16.39
2018,12,14,15,45,0.0,28.5,4.15,14.25,28.5,23.51,15.13
2018,12,14,16,0,0.0,27.0,3.8,14.0,27.0,22.29,13.71
2018,12,14,16,15,1.5,18.0,3.7,13.9,18.0,14.84,6.38
2018,12,14,16,30,3.0,9.0,3.6,13.8,9.0,7.59,0.0
2018,12,14,16,45,1.5,4.5,3.45,13.7,4.5,3.84,0.0
2018,12,14,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,7,15,9.0,3.5,2.45,12.25,3.5,0.0,0.0
2018,12,15,7,30,18.0,7.0,2.5,12.4,7.0,17.21,0.0
2018,12,15,7,45,9.0,17.5,2.6,12.6,17.5,22.01,5.6
2018,12,15,8,0,0.0,28.0,2.7,12.8,28.0,23.68,13.53
2018,12,15,8,15,0.0,40.5,2.8,13.0,40.5,35.75,24.43
2018,12,15,8,30,0.0,53.0,2.9,13.2,53.0,47.3,34.63
2018,12,15,8,45,21.0,71.0,2.95,13.35,76.5,86.34,68.69
2018,12,15,9,0,42.0,89.0,3.0,13.5,100.0,118.58,96.7
2018,12,15,9,15,30.0,98.0,2.95,13.75,106.5,116.93,94.95
2018,12,15,9,30,18.0,107.0,2.9,14.0,113.0,107.36,86.44
2018,12,15,9,45,17.0,109.0,2.85,14.3,115.0,106.39,85.41
2018,12,15,10,0,16.0,111.0,2.8,14.6,117.0,105.93,84.77
2018,12,15,10,15,19.0,122.0,2.75,14.8,129.5,116.71,93.63
2018,12,15,10,30,22.0,133.0,2.7,15.0,142.0,133.81,107.66
2018,12,15,10,45,12.0,135.5,2.65,15.25,140.5,122.31,97.63
2018,12,15,11,0,2.0,138.0,2.6,15.5,139.0,118.12,93.82
2018,12,15,11,15,7.5,152.0,2.6,15.65,155.5,132.21,105.37
2018,12,15,11,30,13.0,166.0,2.6,15.8,172.0,145.56,116.16
2018,12,15,11,45,44.5,183.0,2.55,15.95,204.5,175.04,139.83
2018,12,15,12,0,76.0,200.0,2.5,16.1,237.0,196.58,156.37
2018,12,15,12,15,83.5,199.0,2.5,16.15,239.5,191.93,151.79
2018,12,15,12,30,91.0,198.0,2.5,16.2,242.0,186.44,146.49
2018,12,15,12,45,72.0,191.0,2.5,16.3,225.5,169.31,132.61
2018,12,15,13,0,53.0,184.0,2.5,16.4,209.0,154.09,120.64
2018,12,15,13,15,33.5,165.0,2.45,16.4,180.5,132.63,103.9
2018,12,15,13,30,14.0,146.0,2.4,16.4,152.0,116.66,91.81
2018,12,15,13,45,7.0,104.0,2.35,16.4,107.0,84.48,65.58
2018,12,15,14,0,0.0,62.0,2.3,16.4,62.0,51.36,39.87
2018,12,15,14,15,3.5,76.5,2.25,16.3,77.5,63.14,50.35
2018,12,15,14,30,7.0,91.0,2.2,16.2,93.0,73.51,59.55
2018,12,15,14,45,61.0,96.0,2.2,16.15,113.5,75.1,60.97
2018,12,15,15,0,115.0,101.0,2.2,16.1,134.0,75.76,61.54
2018,12,15,15,15,115.5,91.5,2.2,16.1,120.5,68.89,55.38
2018,12,15,15,30,116.0,82.0,2.2,16.1,107.0,61.83,48.92
2018,12,15,15,45,95.0,66.0,2.2,15.4,83.5,50.37,38.58
2018,12,15,16,0,74.0,50.0,2.2,14.7,60.0,38.69,27.85
2018,12,15,16,15,60.0,33.5,2.25,14.4,40.0,26.46,15.82
2018,12,15,16,30,46.0,17.0,2.3,14.1,20.0,13.55,0.0
2018,12,15,16,45,23.0,8.5,2.35,13.8,10.0,7.26,0.0
2018,12,15,17,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,16,7,15,0.5,1.0,3.95,13.9,1.0,0.0,0.0
2018,12,16,7,30,1.0,2.0,4.0,14.0,2.0,2.33,0.0
2018,12,16,7,45,0.5,3.5,4.05,14.05,3.5,3.19,0.0
2018,12,16,8,0,0.0,5.0,4.1,14.1,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.5,4.2,14.25,6.5,5.33,0.0
2018,12,16,8,30,0.0,8.0,4.3,14.4,8.0,6.57,0.0
2018,12,16,8,45,0.0,11.0,4.45,14.5,11.0,9.04,2.08
2018,12,16,9,0,0.0,14.0,4.6,14.6,14.0,11.51,4.23
2018,12,16,9,15,0.0,16.5,4.6,14.7,16.5,13.58,6.02
2018,12,16,9,30,0.0,19.0,4.6,14.8,19.0,15.65,7.79
2018,12,16,9,45,0.0,17.0,4.6,14.85,17.0,14.0,6.37
2018,12,16,10,0,0.0,15.0,4.6,14.9,15.0,12.36,4.94
2018,12,16,10,15,0.0,31.5,4.7,15.0,31.5,26.01,16.6
2018,12,16,10,30,0.0,48.0,4.8,15.1,48.0,39.71,28.23
2018,12,16,10,45,0.0,50.5,4.9,15.15,50.5,41.79,29.95
2018,12,16,11,0,0.0,53.0,5.0,15.2,53.0,43.88,31.68
2018,12,16,11,15,0.0,44.5,5.0,15.25,44.5,36.82,25.66
2018,12,16,11,30,0.0,36.0,5.0,15.3,36.0,29.76,19.65
2018,12,16,11,45,0.0,37.0,4.95,15.3,37.0,30.6,20.35
2018,12,16,12,0,0.0,38.0,4.9,15.3,38.0,31.43,21.05
2018,12,16,12,15,0.0,36.5,4.85,15.3,36.5,30.18,20.0
2018,12,16,12,30,0.0,35.0,4.8,15.3,35.0,28.94,18.95
2018,12,16,12,45,0.0,34.0,4.75,15.3,34.0,28.1,18.25
2018,12,16,13,0,0.0,33.0,4.7,15.3,33.0,27.27,17.56
2018,12,16,13,15,0.0,35.5,4.7,15.3,35.5,29.34,19.34
2018,12,16,13,30,0.0,38.0,4.7,15.3,38.0,31.41,21.12
2018,12,16,13,45,0.0,35.0,4.75,15.35,35.0,28.91,19.02
2018,12,16,14,0,0.0,32.0,4.8,15.4,32.0,26.42,17.91
2018,12,16,14,15,0.0,25.5,4.75,15.35,25.5,21.03,13.14
2018,12,16,14,30,0.0,19.0,4.7,15.3,19.0,15.65,8.35
2018,12,16,14,45,0.0,32.0,4.7,15.25,32.0,26.4,17.97
2018,12,16,15,0,0.0,45.0,4.7,15.2,45.0,37.2,27.59
2018,12,16,15,15,0.0,47.0,4.7,15.2,47.0,38.87,29.02
2018,12,16,15,30,0.0,49.0,4.7,15.2,49.0,40.42,30.22
2018,12,16,15,45,0.0,39.0,4.55,15.0,39.0,32.25,22.76
2018,12,16,16,0,0.0,29.0,4.4,14.8,29.0,23.95,15.11
2018,12,16,16,15,0.5,20.0,4.35,14.75,20.0,16.5,7.75
2018,12,16,16,30,1.0,11.0,4.3,14.7,11.0,9.06,0.0
2018,12,16,16,45,0.5,5.5,4.25,14.65,5.5,4.69,0.0
2018,12,16,17,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,17,7,15,15.5,4.5,1.75,10.55,5.0,0.0,0.0
2018,12,17,7,30,31.0,9.0,1.7,10.9,10.0,26.98,0.0
2018,12,17,7,45,48.5,24.0,1.6,11.3,28.0,68.95,23.28
2018,12,17,8,0,66.0,39.0,1.5,11.7,46.0,103.54,78.78
2018,12,17,8,15,126.0,53.0,1.5,12.05,73.5,168.94,137.56
2018,12,17,8,30,186.0,67.0,1.5,12.4,101.0,222.12,184.24
2018,12,17,8,45,249.0,76.5,1.55,12.75,133.5,270.32,225.87
2018,12,17,9,0,312.0,86.0,1.6,13.1,166.0,333.21,277.94
2018,12,17,9,15,405.5,89.0,1.55,13.35,209.0,391.61,325.44
2018,12,17,9,30,499.0,92.0,1.5,13.6,252.0,453.2,373.66
2018,12,17,9,45,593.0,87.0,1.45,13.85,296.0,497.81,407.33
2018,12,17,10,0,687.0,82.0,1.4,14.1,340.0,536.82,435.6
2018,12,17,10,15,766.0,72.5,1.45,14.25,379.0,554.23,447.37
2018,12,17,10,30,845.0,63.0,1.5,14.4,418.0,564.59,453.35
2018,12,17,10,45,854.5,64.0,1.5,14.6,437.0,546.42,436.5
2018,12,17,11,0,864.0,65.0,1.5,14.8,456.0,525.09,417.07
2018,12,17,11,15,870.5,65.0,1.55,14.9,468.5,498.12,393.25
2018,12,17,11,30,877.0,65.0,1.6,15.0,481.0,468.29,366.57
2018,12,17,11,45,841.5,74.5,1.65,15.1,477.0,427.75,331.26
2018,12,17,12,0,806.0,84.0,1.7,15.2,473.0,386.31,294.84
2018,12,17,12,15,541.0,140.0,1.7,15.25,400.5,304.19,231.05
2018,12,17,12,30,276.0,196.0,1.7,15.3,328.0,241.44,185.26
2018,12,17,12,45,200.0,184.5,1.75,15.35,279.0,195.94,149.71
2018,12,17,13,0,124.0,173.0,1.8,15.4,230.0,159.5,122.32
2018,12,17,13,15,146.5,177.0,1.8,15.3,242.5,155.14,117.75
2018,12,17,13,30,169.0,181.0,1.8,15.2,255.0,147.54,111.65
2018,12,17,13,45,161.0,170.0,1.8,15.1,237.5,126.71,98.21
2018,12,17,14,0,153.0,159.0,1.8,15.0,220.0,113.75,94.79
2018,12,17,14,15,84.0,124.5,1.8,14.85,157.5,91.94,75.93
2018,12,17,14,30,15.0,90.0,1.8,14.7,95.0,72.89,59.31
2018,12,17,14,45,64.0,86.0,1.75,14.55,104.5,66.17,53.46
2018,12,17,15,0,113.0,82.0,1.7,14.4,114.0,63.52,51.13
2018,12,17,15,15,68.0,80.5,1.7,14.4,99.0,61.57,49.29
2018,12,17,15,30,23.0,79.0,1.7,14.4,84.0,60.6,48.19
2018,12,17,15,45,45.0,63.0,1.5,13.75,70.0,49.09,37.75
2018,12,17,16,0,67.0,47.0,1.3,13.1,56.0,36.73,26.41
2018,12,17,16,15,60.5,33.5,1.3,12.9,39.5,26.51,16.14
2018,12,17,16,30,54.0,20.0,1.3,12.7,23.0,15.79,0.0
2018,12,17,16,45,27.0,10.0,1.35,12.5,11.5,8.54,0.0
2018,12,17,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,7,15,12.5,3.5,1.85,10.95,4.0,0.0,0.0
2018,12,18,7,30,25.0,7.0,1.8,11.3,8.0,21.52,0.0
2018,12,18,7,45,113.0,20.5,1.8,11.65,31.5,124.61,39.66
2018,12,18,8,0,201.0,34.0,1.8,12.0,55.0,209.79,163.67
2018,12,18,8,15,248.0,45.0,1.85,12.3,82.5,251.25,206.02
2018,12,18,8,30,295.0,56.0,1.9,12.6,110.0,293.13,243.69
2018,12,18,8,45,229.5,75.0,1.95,12.9,123.0,255.42,213.33
2018,12,18,9,0,164.0,94.0,2.0,13.2,136.0,231.46,192.92
2018,12,18,9,15,237.5,103.0,1.95,13.4,174.0,284.31,237.66
2018,12,18,9,30,311.0,112.0,1.9,13.6,212.0,335.39,279.45
2018,12,18,9,45,248.5,130.0,1.9,13.75,215.0,308.29,255.49
2018,12,18,10,0,186.0,148.0,1.9,13.9,218.0,269.4,222.33
2018,12,18,10,15,300.5,146.0,1.8,14.15,268.0,338.58,278.48
2018,12,18,10,30,415.0,144.0,1.7,14.4,318.0,402.44,327.81
2018,12,18,10,45,584.5,116.5,1.65,14.6,374.0,457.88,369.49
2018,12,18,11,0,754.0,89.0,1.6,14.8,430.0,496.04,395.95
2018,12,18,11,15,659.0,113.0,1.55,14.95,417.0,445.83,353.65
2018,12,18,11,30,564.0,137.0,1.5,15.1,404.0,392.59,309.77
2018,12,18,11,45,542.0,144.0,1.45,15.25,403.0,363.65,284.33
2018,12,18,12,0,520.0,151.0,1.4,15.4,402.0,334.62,258.49
2018,12,18,12,15,667.5,115.5,1.4,15.5,436.0,329.46,247.75
2018,12,18,12,30,815.0,80.0,1.4,15.6,470.0,308.93,222.6
2018,12,18,12,45,742.0,90.5,1.4,15.7,440.5,258.99,180.12
2018,12,18,13,0,669.0,101.0,1.4,15.8,411.0,210.08,140.02
2018,12,18,13,15,479.5,128.0,1.45,15.8,346.0,164.33,110.11
2018,12,18,13,30,290.0,155.0,1.5,15.8,281.0,139.01,99.54
2018,12,18,13,45,270.5,146.0,1.5,15.85,258.5,112.4,83.82
2018,12,18,14,0,251.0,137.0,1.5,15.9,236.0,97.33,80.19
2018,12,18,14,15,138.5,124.0,1.5,15.8,178.0,92.24,75.91
2018,12,18,14,30,26.0,111.0,1.5,15.7,120.0,85.31,69.97
2018,12,18,14,45,102.0,105.5,1.5,15.6,135.5,79.24,64.71
2018,12,18,15,0,178.0,100.0,1.5,15.5,151.0,73.21,59.43
2018,12,18,15,15,272.0,76.5,1.5,15.5,141.5,56.03,44.19
2018,12,18,15,30,366.0,53.0,1.5,15.5,132.0,41.09,30.82
2018,12,18,15,45,436.0,44.5,1.35,14.8,119.5,35.53,25.72
2018,12,18,16,0,506.0,36.0,1.2,14.1,107.0,29.58,20.12
2018,12,18,16,15,389.5,29.0,1.25,13.85,72.5,23.98,14.07
2018,12,18,16,30,273.0,22.0,1.3,13.6,38.0,18.48,0.0
2018,12,18,16,45,139.0,11.0,1.3,13.3,19.0,9.39,0.0
2018,12,18,17,0,5.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,2.5,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,7,15,51.0,4.5,0.95,11.55,5.5,0.0,0.0
2018,12,19,7,30,102.0,9.0,0.9,11.8,11.0,71.02,0.0
2018,12,19,7,45,158.5,17.0,0.9,12.05,29.0,151.17,40.12
2018,12,19,8,0,215.0,25.0,0.9,12.3,47.0,209.39,162.01
2018,12,19,8,15,157.5,42.5,1.0,12.6,62.5,171.83,139.5
2018,12,19,8,30,100.0,60.0,1.1,12.9,78.0,141.88,115.95
2018,12,19,8,45,99.5,75.0,1.15,13.2,96.5,156.57,129.06
2018,12,19,9,0,99.0,90.0,1.2,13.5,115.0,170.33,140.75
2018,12,19,9,15,140.5,103.0,1.35,13.85,144.5,208.14,172.84
2018,12,19,9,30,182.0,116.0,1.5,14.2,174.0,257.24,213.26
2018,12,19,9,45,158.5,125.0,1.6,14.55,179.0,233.39,192.7
2018,12,19,10,0,135.0,134.0,1.7,14.9,184.0,222.32,182.67
2018,12,19,10,15,164.0,142.5,1.75,15.1,208.0,242.38,198.77
2018,12,19,10,30,193.0,151.0,1.8,15.3,232.0,270.86,221.11
2018,12,19,10,45,220.0,160.5,1.9,15.55,256.5,285.85,232.21
2018,12,19,11,0,247.0,170.0,2.0,15.8,281.0,298.25,240.95
2018,12,19,11,15,260.5,181.0,2.0,15.95,301.5,302.64,242.93
2018,12,19,11,30,274.0,192.0,2.0,16.1,322.0,304.77,242.9
2018,12,19,11,45,325.5,186.5,2.0,16.2,342.5,305.81,241.51
2018,12,19,12,0,377.0,181.0,2.0,16.3,363.0,302.39,235.82
2018,12,19,12,15,365.0,182.5,1.95,16.4,358.0,278.77,214.62
2018,12,19,12,30,353.0,184.0,1.9,16.5,353.0,255.25,193.61
2018,12,19,12,45,312.0,185.5,1.85,16.55,333.0,224.92,168.41
