Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,13,0,271.0,187.0,1.8,16.6,313.0,197.69,146.55
2018,12,19,13,15,326.0,167.5,1.7,16.6,313.5,173.04,123.72
2018,12,19,13,30,381.0,148.0,1.6,16.6,314.0,140.57,96.88
2018,12,19,13,45,472.0,125.5,1.55,16.6,320.0,103.43,71.9
2018,12,19,14,0,563.0,103.0,1.5,16.6,326.0,74.91,60.46
2018,12,19,14,15,664.0,83.0,1.4,16.5,327.0,62.11,49.38
2018,12,19,14,30,765.0,63.0,1.3,16.4,328.0,53.46,41.85
2018,12,19,14,45,707.5,63.5,1.2,16.3,289.0,53.88,42.28
2018,12,19,15,0,650.0,64.0,1.1,16.2,250.0,50.04,38.89
2018,12,19,15,15,600.0,58.5,1.1,16.2,211.0,46.14,35.37
2018,12,19,15,30,550.0,53.0,1.1,16.2,172.0,42.23,31.76
2018,12,19,15,45,536.0,45.5,0.95,15.6,141.5,36.86,26.82
2018,12,19,16,0,522.0,38.0,0.8,15.0,111.0,31.33,21.58
2018,12,19,16,15,415.0,30.5,0.85,14.8,76.0,25.35,15.21
2018,12,19,16,30,308.0,23.0,0.9,14.6,41.0,19.43,0.0
2018,12,19,16,45,165.5,13.0,0.9,14.4,21.5,11.1,0.0
2018,12,19,17,0,23.0,3.0,0.9,14.2,2.0,0.0,0.0
2018,12,19,17,15,11.5,1.5,0.9,14.05,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,20,7,15,11.0,3.5,2.5,9.15,3.5,0.0,0.0
2018,12,20,7,30,22.0,7.0,2.5,9.2,7.0,19.62,0.0
2018,12,20,7,45,22.0,20.0,2.5,9.3,21.0,43.83,5.0
2018,12,20,8,0,22.0,33.0,2.5,9.4,35.0,52.94,37.27
2018,12,20,8,15,42.5,49.0,2.45,9.5,55.5,84.2,66.53
2018,12,20,8,30,63.0,65.0,2.4,9.6,76.0,125.76,103.37
2018,12,20,8,45,50.5,75.0,2.4,9.7,85.5,112.69,92.73
2018,12,20,9,0,38.0,85.0,2.4,9.8,95.0,111.78,92.01
2018,12,20,9,15,81.5,102.5,2.3,10.0,127.5,169.08,141.81
2018,12,20,9,30,125.0,120.0,2.2,10.2,160.0,212.97,179.24
2018,12,20,9,45,86.0,129.5,2.1,10.4,158.5,192.98,161.09
2018,12,20,10,0,47.0,139.0,2.0,10.6,157.0,162.78,134.57
2018,12,20,10,15,77.0,157.5,1.85,10.75,189.0,196.29,162.71
2018,12,20,10,30,107.0,176.0,1.7,10.9,221.0,237.56,196.4
2018,12,20,10,45,105.0,183.0,1.6,11.1,228.5,236.2,194.26
2018,12,20,11,0,103.0,190.0,1.5,11.3,236.0,226.23,185.24
2018,12,20,11,15,77.0,191.5,1.45,11.4,226.5,208.25,169.75
2018,12,20,11,30,51.0,193.0,1.4,11.5,217.0,191.98,155.91
2018,12,20,11,45,39.0,189.0,1.35,11.6,207.5,178.61,144.6
2018,12,20,12,0,27.0,185.0,1.3,11.7,198.0,163.59,132.05
2018,12,20,12,15,26.5,184.5,1.35,11.75,197.0,160.41,129.28
2018,12,20,12,30,26.0,184.0,1.4,11.8,196.0,157.2,126.47
2018,12,20,12,45,24.5,179.0,1.4,11.9,190.5,150.23,120.58
2018,12,20,13,0,23.0,174.0,1.4,12.0,185.0,143.42,114.89
2018,12,20,13,15,15.5,162.0,1.45,12.0,169.0,130.82,104.81
2018,12,20,13,30,8.0,150.0,1.5,12.0,153.0,119.2,95.61
2018,12,20,13,45,8.0,140.5,1.5,12.05,143.5,110.58,88.64
2018,12,20,14,0,8.0,131.0,1.5,12.1,134.0,102.69,86.11
2018,12,20,14,15,25.0,131.0,1.5,12.05,140.0,98.68,82.72
2018,12,20,14,30,42.0,131.0,1.5,12.0,146.0,97.91,82.14
2018,12,20,14,45,26.5,109.5,1.5,11.95,118.5,83.54,69.46
2018,12,20,15,0,11.0,88.0,1.5,11.9,91.0,70.13,57.54
2018,12,20,15,15,5.5,68.0,1.5,11.9,69.5,55.12,44.04
2018,12,20,15,30,0.0,48.0,1.5,11.9,48.0,39.71,30.08
2018,12,20,15,45,0.0,38.5,1.4,11.65,38.5,31.83,22.81
2018,12,20,16,0,0.0,29.0,1.3,11.4,29.0,23.95,15.46
2018,12,20,16,15,10.0,21.0,1.3,11.3,21.5,17.75,9.2
2018,12,20,16,30,20.0,13.0,1.3,11.2,14.0,10.93,0.0
2018,12,20,16,45,20.0,8.0,1.3,11.1,8.0,6.83,0.0
2018,12,20,17,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,1.3,11.0,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,7,15,38.0,4.0,1.55,11.55,4.5,0.0,0.0
2018,12,21,7,30,76.0,8.0,1.7,11.7,9.0,53.94,0.0
2018,12,21,7,45,257.5,18.5,1.8,11.85,41.0,214.57,31.3
2018,12,21,8,0,439.0,29.0,1.9,12.0,73.0,349.49,269.58
2018,12,21,8,15,357.0,26.0,2.0,12.15,72.5,299.3,245.5
2018,12,21,8,30,275.0,23.0,2.1,12.3,72.0,235.37,196.99
2018,12,21,8,45,200.0,25.0,2.2,12.45,65.0,185.41,156.09
2018,12,21,9,0,125.0,27.0,2.3,12.6,58.0,127.23,106.31
2018,12,21,9,15,68.0,54.0,2.35,12.8,71.0,101.33,83.05
2018,12,21,9,30,11.0,81.0,2.4,13.0,84.0,76.57,60.45
2018,12,21,9,45,19.5,109.5,2.4,13.15,116.0,108.97,88.07
2018,12,21,10,0,28.0,138.0,2.4,13.3,148.0,150.07,122.52
2018,12,21,10,15,53.5,156.5,2.4,13.5,178.0,181.31,148.52
2018,12,21,10,30,79.0,175.0,2.4,13.7,208.0,210.63,172.48
2018,12,21,10,45,50.0,147.0,2.4,13.9,168.0,160.89,130.56
2018,12,21,11,0,21.0,119.0,2.4,14.1,128.0,115.91,92.63
2018,12,21,11,15,12.0,113.5,2.4,14.25,118.5,100.99,79.95
2018,12,21,11,30,3.0,108.0,2.4,14.4,109.0,91.47,71.83
2018,12,21,11,45,126.5,149.5,2.4,14.55,210.0,185.96,149.13
2018,12,21,12,0,250.0,191.0,2.4,14.7,311.0,264.18,209.52
2018,12,21,12,15,348.0,170.5,2.4,14.8,337.0,264.44,205.56
2018,12,21,12,30,446.0,150.0,2.4,14.9,363.0,258.92,195.72
2018,12,21,12,45,439.5,144.0,2.4,14.95,351.0,226.55,166.68
2018,12,21,13,0,433.0,138.0,2.4,15.0,339.0,194.27,138.26
2018,12,21,13,15,533.5,119.0,2.4,15.0,358.0,170.01,113.02
2018,12,21,13,30,634.0,100.0,2.4,15.0,377.0,132.76,80.82
2018,12,21,13,45,632.0,97.0,2.4,15.0,360.5,92.75,59.13
2018,12,21,14,0,630.0,94.0,2.4,15.0,344.0,68.93,55.61
2018,12,21,14,15,698.0,79.0,2.35,14.85,337.0,59.51,47.41
2018,12,21,14,30,766.0,64.0,2.3,14.7,330.0,54.24,42.83
2018,12,21,14,45,740.5,61.0,2.25,14.6,297.0,52.1,40.97
2018,12,21,15,0,715.0,58.0,2.2,14.5,264.0,49.97,39.09
2018,12,21,15,15,624.0,58.0,2.2,14.5,219.5,45.87,35.37
2018,12,21,15,30,533.0,58.0,2.2,14.5,175.0,46.16,35.46
2018,12,21,15,45,518.5,49.0,2.15,13.65,143.5,39.64,29.5
2018,12,21,16,0,504.0,40.0,2.1,12.8,112.0,32.91,23.18
2018,12,21,16,15,385.5,32.5,2.15,12.55,76.5,26.98,16.86
2018,12,21,16,30,267.0,25.0,2.2,12.3,41.0,21.15,1.94
2018,12,21,16,45,142.5,14.0,2.25,12.1,21.5,11.95,0.0
2018,12,21,17,0,18.0,3.0,2.3,11.9,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,2.3,11.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,7,15,55.0,5.0,1.9,7.75,6.0,0.0,0.0
2018,12,22,7,30,110.0,10.0,1.9,8.1,12.0,76.68,0.0
2018,12,22,7,45,203.0,21.0,1.9,8.45,36.5,181.49,13.56
2018,12,22,8,0,296.0,32.0,1.9,8.8,61.0,270.23,209.89
2018,12,22,8,15,337.0,43.0,1.95,9.1,91.0,309.69,255.98
2018,12,22,8,30,378.0,54.0,2.0,9.4,121.0,348.97,292.52
2018,12,22,8,45,457.0,60.0,2.1,9.7,160.5,407.01,342.71
2018,12,22,9,0,536.0,66.0,2.2,10.0,200.0,462.82,389.26
2018,12,22,9,15,647.5,62.0,2.15,10.25,248.5,525.1,439.43
2018,12,22,9,30,759.0,58.0,2.1,10.5,297.0,580.23,482.12
2018,12,22,9,45,626.5,85.0,2.05,10.75,296.0,518.29,430.08
2018,12,22,10,0,494.0,112.0,2.0,11.0,295.0,445.78,370.11
2018,12,22,10,15,477.0,124.5,1.9,11.2,311.5,435.24,359.96
2018,12,22,10,30,460.0,137.0,1.8,11.4,328.0,423.08,348.04
2018,12,22,10,45,471.0,142.0,1.7,11.65,346.0,417.52,341.44
2018,12,22,11,0,482.0,147.0,1.6,11.9,364.0,409.65,332.72
2018,12,22,11,15,439.0,161.0,1.55,12.25,363.0,381.26,307.64
2018,12,22,11,30,396.0,175.0,1.5,12.6,362.0,353.57,283.34
2018,12,22,11,45,361.5,184.5,1.45,12.95,356.5,320.83,255.17
2018,12,22,12,0,327.0,194.0,1.4,13.3,351.0,296.48,233.76
2018,12,22,12,15,315.0,195.5,1.4,13.5,346.5,274.59,214.26
2018,12,22,12,30,303.0,197.0,1.4,13.7,342.0,252.9,194.92
2018,12,22,12,45,230.0,195.5,1.35,13.95,304.5,214.21,164.13
2018,12,22,13,0,157.0,194.0,1.3,14.2,267.0,182.42,140.05
2018,12,22,13,15,81.5,163.5,1.25,14.2,201.5,139.6,108.07
2018,12,22,13,30,6.0,133.0,1.2,14.2,136.0,106.97,84.62
2018,12,22,13,45,31.5,144.5,1.15,14.15,157.5,110.91,87.6
2018,12,22,14,0,57.0,156.0,1.1,14.1,179.0,114.91,96.03
2018,12,22,14,15,53.5,143.0,1.15,14.1,163.0,106.29,88.64
2018,12,22,14,30,50.0,130.0,1.2,14.1,147.0,97.46,81.03
2018,12,22,14,45,135.5,120.0,1.2,14.1,160.5,88.58,73.3
2018,12,22,15,0,221.0,110.0,1.2,14.1,174.0,80.02,65.76
2018,12,22,15,15,204.5,96.5,1.2,14.1,149.0,70.99,57.69
2018,12,22,15,30,188.0,83.0,1.2,14.1,124.0,61.73,49.29
2018,12,22,15,45,161.0,68.0,1.15,13.6,98.0,51.18,39.69
2018,12,22,16,0,134.0,53.0,1.1,13.1,72.0,40.39,29.71
2018,12,22,16,15,105.0,38.0,1.15,13.0,50.0,29.35,18.91
2018,12,22,16,30,76.0,23.0,1.2,12.9,28.0,18.08,1.72
2018,12,22,16,45,49.5,13.0,1.2,12.8,15.0,11.1,0.0
2018,12,22,17,0,23.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.2,12.6,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,7,15,5.0,2.0,1.55,9.8,2.0,0.0,0.0
2018,12,23,7,30,10.0,4.0,1.4,10.0,4.0,9.61,0.0
2018,12,23,7,45,5.0,14.0,1.3,10.25,14.0,15.29,0.0
2018,12,23,8,0,0.0,24.0,1.2,10.5,24.0,19.83,10.0
2018,12,23,8,15,8.5,38.5,1.15,10.75,40.0,40.12,28.4
2018,12,23,8,30,17.0,53.0,1.1,11.0,56.0,66.11,51.31
2018,12,23,8,45,40.5,69.0,1.05,11.3,78.5,98.23,79.63
2018,12,23,9,0,64.0,85.0,1.0,11.6,101.0,129.52,106.84
2018,12,23,9,15,33.0,85.5,1.1,12.05,94.0,104.95,85.26
2018,12,23,9,30,2.0,86.0,1.2,12.5,87.0,75.86,59.69
2018,12,23,9,45,21.5,113.0,1.3,12.9,121.0,122.12,99.2
2018,12,23,10,0,41.0,140.0,1.4,13.3,155.0,160.65,131.33
2018,12,23,10,15,84.0,156.0,1.45,13.55,190.0,199.41,163.53
2018,12,23,10,30,127.0,172.0,1.5,13.8,225.0,245.62,200.98
2018,12,23,10,45,215.0,174.5,1.6,14.0,269.0,289.09,235.92
2018,12,23,11,0,303.0,177.0,1.7,14.2,313.0,336.12,272.47
2018,12,23,11,15,277.0,187.0,1.65,14.35,314.0,318.27,256.28
2018,12,23,11,30,251.0,197.0,1.6,14.5,315.0,300.81,240.83
2018,12,23,11,45,294.0,187.0,1.55,14.6,327.0,295.31,234.56
2018,12,23,12,0,337.0,177.0,1.5,14.7,339.0,286.39,224.85
2018,12,23,12,15,301.5,187.0,1.5,14.75,331.5,263.69,205.16
2018,12,23,12,30,266.0,197.0,1.5,14.8,324.0,242.68,187.22
2018,12,23,12,45,144.0,175.5,1.5,14.85,244.0,177.87,137.39
2018,12,23,13,0,22.0,154.0,1.5,14.9,164.0,128.55,101.39
2018,12,23,13,15,17.5,139.5,1.5,14.9,147.5,114.86,90.39
2018,12,23,13,30,13.0,125.0,1.5,14.9,131.0,101.87,79.95
2018,12,23,13,45,23.5,124.0,1.45,14.9,134.0,97.27,76.18
2018,12,23,14,0,34.0,123.0,1.4,14.9,137.0,94.46,78.0
2018,12,23,14,15,19.0,102.0,1.35,14.8,109.5,79.96,65.42
2018,12,23,14,30,4.0,81.0,1.3,14.7,82.0,66.26,53.45
2018,12,23,14,45,2.0,58.0,1.3,14.65,58.5,48.04,37.36
2018,12,23,15,0,0.0,35.0,1.3,14.6,35.0,28.88,20.28
2018,12,23,15,15,0.0,27.0,1.3,14.6,27.0,22.25,14.32
2018,12,23,15,30,0.0,19.0,1.3,14.6,19.0,15.63,8.34
2018,12,23,15,45,30.5,13.5,1.1,14.05,18.0,10.91,4.06
2018,12,23,16,0,61.0,8.0,0.9,13.5,17.0,5.82,0.0
2018,12,23,16,15,78.5,9.5,0.9,13.35,17.0,7.09,0.31
2018,12,23,16,30,96.0,11.0,0.9,13.2,17.0,8.52,0.0
2018,12,23,16,45,51.0,6.0,0.85,13.0,9.0,5.12,0.0
2018,12,23,17,0,6.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,12,23,17,15,3.0,0.5,0.75,12.75,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.25,11.35,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.3,11.6,1.0,0.85,0.0
2018,12,24,7,45,0.0,2.5,2.35,11.85,2.5,2.05,0.0
2018,12,24,8,0,0.0,4.0,2.4,12.1,4.0,3.28,0.0
2018,12,24,8,15,0.0,6.0,2.45,12.35,6.0,4.92,0.0
2018,12,24,8,30,0.0,8.0,2.5,12.6,8.0,6.57,0.0
2018,12,24,8,45,0.0,10.5,2.6,12.85,10.5,8.62,1.77
2018,12,24,9,0,0.0,13.0,2.7,13.1,13.0,10.69,3.58
2018,12,24,9,15,66.0,21.5,2.75,13.4,42.0,77.32,62.62
2018,12,24,9,30,132.0,30.0,2.8,13.7,71.0,130.02,108.67
2018,12,24,9,45,356.0,44.0,2.85,13.95,171.5,295.78,249.75
2018,12,24,10,0,580.0,58.0,2.9,14.2,272.0,443.62,369.37
2018,12,24,10,15,606.0,59.0,3.0,14.4,297.0,446.56,369.55
2018,12,24,10,30,632.0,60.0,3.1,14.6,322.0,446.38,367.62
2018,12,24,10,45,551.0,59.0,3.2,14.8,295.5,381.36,313.53
2018,12,24,11,0,470.0,58.0,3.3,15.0,269.0,318.58,261.05
2018,12,24,11,15,235.0,54.0,3.4,15.0,159.5,180.15,146.18
2018,12,24,11,30,0.0,50.0,3.5,15.0,50.0,41.39,29.51
2018,12,24,11,45,0.0,49.0,3.65,15.0,49.0,40.56,28.85
2018,12,24,12,0,0.0,48.0,3.8,15.0,48.0,39.73,28.13
2018,12,24,12,15,0.0,45.0,3.85,14.9,45.0,37.24,26.03
2018,12,24,12,30,0.0,42.0,3.9,14.8,42.0,34.75,23.93
2018,12,24,12,45,0.0,41.5,3.95,14.7,41.5,34.33,23.6
2018,12,24,13,0,0.0,41.0,4.0,14.6,41.0,33.91,23.27
2018,12,24,13,15,0.0,43.5,3.95,14.55,43.5,35.98,25.07
2018,12,24,13,30,0.0,46.0,3.9,14.5,46.0,38.05,26.87
2018,12,24,13,45,5.0,45.5,3.9,14.45,47.5,37.87,26.63
2018,12,24,14,0,10.0,45.0,3.9,14.4,49.0,37.95,28.28
2018,12,24,14,15,24.0,70.5,3.9,14.4,79.0,57.69,45.9
2018,12,24,14,30,38.0,96.0,3.9,14.4,109.0,75.66,61.88
2018,12,24,14,45,31.5,82.0,3.9,14.4,92.0,65.49,52.89
2018,12,24,15,0,25.0,68.0,3.9,14.4,75.0,55.09,43.64
2018,12,24,15,15,27.5,64.5,3.9,14.4,71.5,52.11,40.93
2018,12,24,15,30,30.0,61.0,3.9,14.4,68.0,49.0,38.0
2018,12,24,15,45,51.5,47.5,4.2,14.25,56.5,37.94,27.93
2018,12,24,16,0,73.0,34.0,4.5,14.1,45.0,26.7,17.68
2018,12,24,16,15,144.0,30.5,4.6,13.9,43.0,23.38,13.96
2018,12,24,16,30,215.0,27.0,4.7,13.7,41.0,21.07,4.79
2018,12,24,16,45,113.5,14.5,4.85,13.5,21.5,12.38,0.0
2018,12,24,17,0,12.0,2.0,5.0,13.3,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.9,13.05,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,25,7,15,58.0,5.0,3.4,9.0,5.5,0.0,0.0
2018,12,25,7,30,116.0,10.0,3.4,9.4,11.0,80.32,0.0
2018,12,25,7,45,281.0,19.0,3.45,9.85,40.5,227.42,0.0
2018,12,25,8,0,446.0,28.0,3.5,10.3,70.0,352.74,270.13
2018,12,25,8,15,534.0,33.5,3.55,10.6,108.5,420.77,346.43
2018,12,25,8,30,622.0,39.0,3.6,10.9,147.0,487.04,406.25
2018,12,25,8,45,675.5,42.0,3.65,11.2,186.5,525.55,440.55
2018,12,25,9,0,729.0,45.0,3.7,11.5,226.0,561.31,470.74
2018,12,25,9,15,760.0,48.5,3.7,11.8,263.0,579.87,485.48
2018,12,25,9,30,791.0,52.0,3.7,12.1,300.0,595.22,496.7
2018,12,25,9,45,809.5,55.5,3.75,12.35,332.5,599.08,498.3
2018,12,25,10,0,828.0,59.0,3.8,12.6,365.0,599.49,496.72
2018,12,25,10,15,845.5,60.5,3.85,12.9,392.5,589.02,486.3
2018,12,25,10,30,863.0,62.0,3.9,13.2,420.0,579.8,476.41
2018,12,25,10,45,875.5,63.0,3.95,13.5,441.5,563.64,460.69
2018,12,25,11,0,888.0,64.0,4.0,13.8,463.0,544.1,441.92
2018,12,25,11,15,895.0,64.5,4.05,14.0,477.0,517.89,417.6
2018,12,25,11,30,902.0,65.0,4.1,14.2,491.0,488.67,390.32
2018,12,25,11,45,905.5,65.5,4.1,14.4,497.5,455.01,358.83
2018,12,25,12,0,909.0,66.0,4.1,14.6,504.0,418.76,324.57
2018,12,25,12,15,907.5,66.5,4.15,14.7,503.0,378.32,286.52
2018,12,25,12,30,906.0,67.0,4.2,14.8,502.0,335.96,246.35
2018,12,25,12,45,902.5,66.5,4.2,14.9,493.5,290.48,203.49
2018,12,25,13,0,899.0,66.0,4.2,15.0,485.0,243.68,160.26
2018,12,25,13,15,892.0,65.5,4.2,15.05,469.5,195.2,118.18
2018,12,25,13,30,885.0,65.0,4.2,15.1,454.0,146.11,80.89
2018,12,25,13,45,873.0,63.5,4.2,15.2,431.0,95.62,52.99
2018,12,25,14,0,861.0,62.0,4.2,15.3,408.0,59.07,46.85
2018,12,25,14,15,842.5,61.0,4.1,15.15,379.0,52.24,40.91
2018,12,25,14,30,824.0,60.0,4.0,15.0,350.0,51.59,40.41
2018,12,25,14,45,797.5,57.0,3.95,14.9,315.0,49.31,38.43
2018,12,25,15,0,771.0,54.0,3.9,14.8,280.0,47.04,36.42
2018,12,25,15,15,731.5,50.5,3.9,14.8,241.5,44.26,33.89
2018,12,25,15,30,692.0,47.0,3.9,14.8,203.0,41.51,31.31
2018,12,25,15,45,631.0,42.5,3.55,13.9,163.0,37.79,27.87
2018,12,25,16,0,570.0,38.0,3.2,13.0,123.0,34.15,24.33
2018,12,25,16,15,465.5,31.5,3.2,12.6,86.0,26.18,16.5
2018,12,25,16,30,361.0,25.0,3.2,12.2,49.0,21.12,5.76
2018,12,25,16,45,195.5,14.5,3.15,11.8,26.0,12.38,0.0
2018,12,25,17,0,30.0,4.0,3.1,11.4,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,3.1,11.25,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,7,15,15.0,3.0,2.7,8.6,3.0,0.0,0.0
2018,12,26,7,30,30.0,6.0,2.6,8.9,6.0,23.69,0.0
2018,12,26,7,45,16.0,18.0,2.5,9.25,18.0,29.72,0.0
2018,12,26,8,0,2.0,30.0,2.4,9.6,30.0,30.82,18.4
2018,12,26,8,15,5.5,45.0,2.6,10.05,46.0,48.12,35.0
2018,12,26,8,30,9.0,60.0,2.8,10.5,62.0,64.46,49.7
2018,12,26,8,45,40.0,77.0,3.0,10.9,87.0,110.07,89.84
2018,12,26,9,0,71.0,94.0,3.2,11.3,112.0,147.1,122.29
2018,12,26,9,15,224.5,99.5,3.35,11.6,167.5,273.31,231.33
2018,12,26,9,30,378.0,105.0,3.5,11.9,223.0,387.19,326.46
2018,12,26,9,45,451.0,105.0,3.65,12.2,260.5,424.73,356.56
2018,12,26,10,0,524.0,105.0,3.8,12.5,298.0,464.89,388.1
2018,12,26,10,15,616.5,97.5,3.8,12.7,341.0,499.52,414.63
2018,12,26,10,30,709.0,90.0,3.8,12.9,384.0,527.7,435.15
2018,12,26,10,45,800.0,77.0,3.75,13.05,424.0,541.44,443.57
2018,12,26,11,0,891.0,64.0,3.7,13.2,464.0,547.01,444.78
2018,12,26,11,15,896.5,65.0,3.65,13.35,478.0,520.57,420.08
2018,12,26,11,30,902.0,66.0,3.6,13.5,492.0,491.19,392.64
2018,12,26,11,45,904.5,66.0,3.5,13.6,498.0,456.66,360.53
2018,12,26,12,0,907.0,66.0,3.4,13.7,504.0,419.64,325.75
2018,12,26,12,15,903.0,67.5,3.5,13.75,502.5,379.41,288.1
2018,12,26,12,30,899.0,69.0,3.6,13.8,501.0,337.41,248.41
2018,12,26,12,45,890.5,70.0,3.7,13.85,492.0,292.26,206.1
2018,12,26,13,0,882.0,71.0,3.8,13.9,483.0,246.17,163.68
2018,12,26,13,15,873.0,70.5,3.85,13.9,467.0,198.09,121.87
2018,12,26,13,30,864.0,70.0,3.9,13.9,451.0,144.63,80.56
2018,12,26,13,45,850.5,69.0,3.95,13.85,428.0,94.76,52.29
2018,12,26,14,0,837.0,68.0,4.0,13.8,405.0,57.2,45.46
2018,12,26,14,15,818.0,66.0,3.9,13.65,376.0,55.82,44.35
2018,12,26,14,30,799.0,64.0,3.8,13.5,347.0,54.48,43.24
2018,12,26,14,45,678.5,72.0,3.7,13.3,295.5,55.43,44.16
2018,12,26,15,0,558.0,80.0,3.6,13.1,244.0,61.59,49.69
2018,12,26,15,15,495.0,73.5,3.6,13.1,204.5,57.15,45.66
2018,12,26,15,30,432.0,67.0,3.6,13.1,165.0,52.76,41.57
2018,12,26,15,45,452.5,55.5,3.55,12.45,140.0,44.56,34.07
2018,12,26,16,0,473.0,44.0,3.5,11.8,115.0,36.03,26.13
2018,12,26,16,15,339.5,35.0,3.55,11.6,77.5,28.82,18.9
2018,12,26,16,30,206.0,26.0,3.6,11.4,40.0,20.27,6.1
2018,12,26,16,45,116.5,14.5,3.65,11.15,21.0,12.38,0.0
2018,12,26,17,0,27.0,3.0,3.7,10.9,2.0,0.0,0.0
2018,12,26,17,15,13.5,1.5,3.7,10.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.65,7.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.0,3.8,7.75,5.5,0.0,0.0
2018,12,27,7,30,131.0,10.0,3.9,8.2,11.0,89.61,0.0
2018,12,27,7,45,303.5,18.0,4.0,8.7,40.5,232.7,0.0
2018,12,27,8,0,476.0,26.0,4.1,9.2,70.0,371.29,283.28
2018,12,27,8,15,561.0,30.5,4.2,9.65,108.5,435.81,360.35
2018,12,27,8,30,646.0,35.0,4.3,10.1,147.0,498.77,418.3
2018,12,27,8,45,697.5,38.5,4.45,10.55,187.0,536.47,452.46
2018,12,27,9,0,749.0,42.0,4.6,11.0,227.0,565.97,478.16
2018,12,27,9,15,779.5,45.5,4.8,11.4,264.5,584.36,493.52
2018,12,27,9,30,810.0,49.0,5.0,11.8,302.0,599.71,505.36
2018,12,27,9,45,829.0,52.0,5.2,12.2,335.0,603.64,507.25
2018,12,27,10,0,848.0,55.0,5.4,12.6,368.0,604.19,505.92
2018,12,27,10,15,864.5,56.5,5.5,12.85,395.5,597.84,498.69
2018,12,27,10,30,881.0,58.0,5.6,13.1,423.0,587.99,488.29
2018,12,27,10,45,893.0,58.5,5.7,13.35,444.5,570.86,471.71
2018,12,27,11,0,905.0,59.0,5.8,13.6,466.0,550.36,452.0
2018,12,27,11,15,913.5,59.0,5.8,13.75,480.5,524.16,427.21
2018,12,27,11,30,922.0,59.0,5.8,13.9,495.0,494.83,399.34
2018,12,27,11,45,926.0,59.0,5.85,14.0,501.5,460.49,366.94
2018,12,27,12,0,930.0,59.0,5.9,14.1,508.0,423.49,331.63
2018,12,27,12,15,929.5,59.5,5.9,14.15,507.5,382.85,292.72
2018,12,27,12,30,929.0,60.0,5.9,14.2,507.0,340.15,251.56
2018,12,27,12,45,925.0,60.0,5.9,14.25,499.0,294.22,207.7
2018,12,27,13,0,921.0,60.0,5.9,14.3,491.0,246.93,163.42
2018,12,27,13,15,915.0,59.5,5.9,14.3,475.5,197.74,119.99
2018,12,27,13,30,909.0,59.0,5.9,14.3,460.0,147.82,81.15
2018,12,27,13,45,898.0,58.0,5.9,14.25,437.5,96.7,51.79
2018,12,27,14,0,887.0,57.0,5.9,14.2,415.0,55.82,44.16
2018,12,27,14,15,870.5,55.5,5.85,14.05,386.0,54.26,42.88
2018,12,27,14,30,854.0,54.0,5.8,13.9,357.0,52.65,41.52
2018,12,27,14,45,830.0,51.5,5.7,13.8,322.5,50.16,39.35
2018,12,27,15,0,806.0,49.0,5.6,13.7,288.0,47.59,37.07
2018,12,27,15,15,769.5,46.0,5.6,13.7,249.5,40.75,30.9
2018,12,27,15,30,733.0,43.0,5.6,13.7,211.0,38.29,28.59
2018,12,27,15,45,674.5,39.5,5.3,13.0,170.5,35.31,25.79
2018,12,27,16,0,616.0,36.0,5.0,12.3,130.0,32.43,22.93
2018,12,27,16,15,516.5,30.0,4.9,11.95,92.0,27.19,17.54
2018,12,27,16,30,417.0,24.0,4.8,11.6,54.0,22.08,7.9
2018,12,27,16,45,228.0,14.0,4.7,11.2,28.5,11.95,0.0
2018,12,27,17,0,39.0,4.0,4.6,10.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.6,10.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.35,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.25,8.15,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.35,8.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.15,7.25,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.95,6.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,28,7,15,40.5,4.0,3.9,7.0,4.5,0.0,0.0
2018,12,28,7,30,81.0,8.0,3.9,7.3,9.0,56.97,0.0
2018,12,28,7,45,172.0,20.0,3.9,7.6,32.5,157.75,0.0
2018,12,28,8,0,263.0,32.0,3.9,7.9,56.0,248.86,189.38
2018,12,28,8,15,448.5,34.5,4.0,8.3,101.0,374.06,311.21
2018,12,28,8,30,634.0,37.0,4.1,8.7,146.0,493.68,415.92
2018,12,28,8,45,697.0,39.0,4.2,9.05,187.0,537.33,454.93
2018,12,28,9,0,760.0,41.0,4.3,9.4,228.0,572.44,485.25
2018,12,28,9,15,786.0,44.0,4.35,9.75,264.0,587.29,497.55
2018,12,28,9,30,812.0,47.0,4.4,10.1,300.0,599.19,506.29
2018,12,28,9,45,809.5,53.5,4.4,10.5,328.5,594.09,500.18
2018,12,28,10,0,807.0,60.0,4.4,10.9,357.0,590.61,494.85
2018,12,28,10,15,853.5,55.5,4.35,11.2,390.5,591.17,493.11
2018,12,28,10,30,900.0,51.0,4.3,11.5,424.0,592.12,491.01
2018,12,28,10,45,910.0,51.5,4.2,11.8,445.0,573.74,472.84
2018,12,28,11,0,920.0,52.0,4.1,12.1,466.0,552.02,451.75
2018,12,28,11,15,926.0,52.5,4.1,12.3,480.0,524.97,426.49
2018,12,28,11,30,932.0,53.0,4.1,12.5,494.0,494.87,398.23
2018,12,28,11,45,934.0,54.0,4.05,12.75,501.0,460.59,365.83
2018,12,28,12,0,936.0,55.0,4.0,13.0,508.0,423.71,330.7
2018,12,28,12,15,932.5,56.5,3.95,13.1,507.0,382.92,292.0
2018,12,28,12,30,929.0,58.0,3.9,13.2,506.0,340.25,251.21
2018,12,28,12,45,921.5,60.0,3.8,13.35,498.0,295.29,208.44
2018,12,28,13,0,914.0,62.0,3.7,13.5,490.0,249.17,165.41
2018,12,28,13,15,908.5,60.5,3.6,13.55,474.5,199.55,121.67
2018,12,28,13,30,903.0,59.0,3.5,13.6,459.0,149.21,82.28
2018,12,28,13,45,892.5,57.5,3.4,13.7,436.5,98.04,52.27
2018,12,28,14,0,882.0,56.0,3.3,13.8,414.0,55.05,43.55
2018,12,28,14,15,865.0,54.5,3.15,13.7,385.0,53.49,42.26
2018,12,28,14,30,848.0,53.0,3.0,13.6,356.0,51.87,40.89
2018,12,28,14,45,823.5,51.5,2.9,13.5,322.0,50.12,39.38
2018,12,28,15,0,799.0,50.0,2.8,13.4,288.0,43.96,33.9
2018,12,28,15,15,762.0,47.0,2.8,13.4,249.5,41.5,31.65
2018,12,28,15,30,725.0,44.0,2.8,13.4,211.0,39.07,29.36
2018,12,28,15,45,667.0,40.5,2.45,12.35,171.0,36.12,26.64
2018,12,28,16,0,609.0,37.0,2.1,11.3,131.0,33.29,23.84
2018,12,28,16,15,509.5,31.0,2.1,10.95,93.0,28.08,18.49
2018,12,28,16,30,410.0,25.0,2.1,10.6,55.0,23.01,9.28
2018,12,28,16,45,239.0,15.5,2.1,10.3,30.0,13.23,0.0
2018,12,28,17,0,68.0,6.0,2.1,10.0,5.0,0.0,0.0
2018,12,28,17,15,34.0,3.0,2.05,9.9,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,29,7,15,54.0,4.5,1.5,8.05,5.0,0.0,0.0
2018,12,29,7,30,108.0,9.0,1.5,8.4,10.0,74.56,0.0
2018,12,29,7,45,257.0,18.5,1.5,8.7,37.5,210.35,0.0
2018,12,29,8,0,406.0,28.0,1.5,9.0,65.0,338.22,253.38
2018,12,29,8,15,500.5,33.5,1.6,9.35,103.0,399.62,326.77
2018,12,29,8,30,595.0,39.0,1.7,9.7,141.0,470.55,389.8
2018,12,29,8,45,646.5,43.5,1.75,10.05,180.0,509.97,424.19
2018,12,29,9,0,698.0,48.0,1.8,10.4,219.0,546.86,454.72
2018,12,29,9,15,732.5,50.5,1.75,10.75,255.5,567.1,470.21
2018,12,29,9,30,767.0,53.0,1.7,11.1,292.0,584.14,482.2
2018,12,29,9,45,791.0,55.0,1.65,11.45,324.5,590.36,485.05
2018,12,29,10,0,815.0,57.0,1.6,11.8,357.0,593.12,484.79
2018,12,29,10,15,830.5,58.5,1.45,12.15,384.0,582.07,473.08
2018,12,29,10,30,846.0,60.0,1.3,12.5,411.0,572.51,462.13
2018,12,29,10,45,856.0,61.5,1.2,12.85,432.0,556.4,446.21
2018,12,29,11,0,866.0,63.0,1.1,13.2,453.0,537.06,427.55
2018,12,29,11,15,872.0,63.5,1.05,13.5,466.5,511.41,404.2
2018,12,29,11,30,878.0,64.0,1.0,13.8,480.0,482.88,378.19
2018,12,29,11,45,880.0,65.0,0.95,14.05,486.5,450.29,348.6
2018,12,29,12,0,882.0,66.0,0.9,14.3,493.0,415.23,316.47
2018,12,29,12,15,880.0,66.5,0.9,14.45,492.0,375.96,280.79
2018,12,29,12,30,878.0,67.0,0.9,14.6,491.0,334.85,243.02
2018,12,29,12,45,872.0,67.5,0.95,14.8,483.0,291.04,202.95
2018,12,29,13,0,866.0,68.0,1.0,15.0,475.0,246.1,162.31
2018,12,29,13,15,858.0,67.0,1.0,15.05,459.5,198.7,121.52
2018,12,29,13,30,850.0,66.0,1.0,15.1,444.0,150.85,84.66
2018,12,29,13,45,818.5,68.0,1.0,15.15,417.0,97.96,53.06
2018,12,29,14,0,787.0,70.0,1.0,15.2,390.0,58.06,45.93
2018,12,29,14,15,754.5,68.0,1.0,15.1,357.5,56.59,44.78
2018,12,29,14,30,722.0,66.0,1.0,15.0,325.0,55.18,43.6
2018,12,29,14,45,707.0,63.0,0.95,14.95,296.5,53.19,41.89
2018,12,29,15,0,692.0,60.0,0.9,14.9,268.0,51.21,40.16
2018,12,29,15,15,651.0,56.0,0.9,14.9,231.0,48.19,37.43
2018,12,29,15,30,610.0,52.0,0.9,14.9,194.0,41.5,31.37
2018,12,29,15,45,558.5,47.0,0.85,14.35,157.5,37.88,28.02
2018,12,29,16,0,507.0,42.0,0.8,13.8,121.0,34.31,24.54
2018,12,29,16,15,391.0,34.0,0.85,13.55,84.0,27.94,18.25
2018,12,29,16,30,275.0,26.0,0.9,13.3,47.0,21.63,8.88
2018,12,29,16,45,164.5,16.0,1.0,13.05,26.0,13.66,0.0
2018,12,29,17,0,54.0,6.0,1.1,12.8,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.2,12.6,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,30,7,15,26.5,4.0,3.05,7.5,4.0,0.0,0.0
2018,12,30,7,30,53.0,8.0,3.1,7.8,8.0,39.67,0.0
2018,12,30,7,45,167.0,20.0,3.15,8.05,32.5,154.86,0.0
2018,12,30,8,0,281.0,32.0,3.2,8.3,57.0,260.73,196.56
2018,12,30,8,15,298.5,43.0,3.05,8.55,82.5,284.2,235.3
2018,12,30,8,30,316.0,54.0,2.9,8.8,108.0,306.97,258.79
2018,12,30,8,45,356.0,65.5,2.75,9.05,141.0,344.71,292.5
2018,12,30,9,0,396.0,77.0,2.6,9.3,174.0,381.08,323.51
2018,12,30,9,15,545.0,70.5,2.4,9.65,227.0,472.22,398.66
2018,12,30,9,30,694.0,64.0,2.2,10.0,280.0,550.46,460.32
2018,12,30,9,45,724.0,67.0,2.0,10.35,314.0,562.65,467.05
2018,12,30,10,0,754.0,70.0,1.8,10.7,348.0,571.3,470.79
2018,12,30,10,15,801.0,66.5,1.65,11.0,381.5,579.22,473.99
2018,12,30,10,30,848.0,63.0,1.5,11.3,415.0,578.56,470.13
2018,12,30,10,45,861.5,64.0,1.35,11.6,437.0,563.8,454.88
2018,12,30,11,0,875.0,65.0,1.2,11.9,459.0,545.65,436.78
2018,12,30,11,15,837.0,74.5,1.45,12.2,461.0,509.06,406.61
2018,12,30,11,30,799.0,84.0,1.7,12.5,463.0,469.1,373.16
2018,12,30,11,45,830.0,79.5,1.95,12.85,478.0,445.33,350.92
2018,12,30,12,0,861.0,75.0,2.2,13.2,493.0,417.2,324.0
2018,12,30,12,15,876.5,71.5,2.4,13.45,496.5,381.28,290.06
2018,12,30,12,30,892.0,68.0,2.6,13.7,500.0,342.03,252.54
2018,12,30,12,45,885.5,69.0,2.85,13.95,492.0,297.87,211.2
2018,12,30,13,0,879.0,70.0,3.1,14.2,484.0,252.56,169.3
2018,12,30,13,15,872.0,69.0,3.15,14.3,469.0,204.63,127.11
2018,12,30,13,30,865.0,68.0,3.2,14.4,454.0,156.12,88.85
2018,12,30,13,45,852.0,67.0,3.25,14.5,431.5,101.21,54.31
2018,12,30,14,0,839.0,66.0,3.3,14.6,409.0,55.6,43.88
2018,12,30,14,15,821.5,64.0,3.35,14.55,380.5,54.21,42.75
2018,12,30,14,30,804.0,62.0,3.4,14.5,352.0,52.84,41.6
2018,12,30,14,45,777.5,59.5,3.4,14.45,318.0,51.01,40.01
2018,12,30,15,0,751.0,57.0,3.4,14.4,284.0,49.21,38.43
2018,12,30,15,15,712.0,54.0,3.4,14.4,246.5,46.92,36.35
2018,12,30,15,30,673.0,51.0,3.4,14.4,209.0,44.7,34.25
2018,12,30,15,45,612.5,46.0,3.4,13.55,169.0,40.65,30.53
2018,12,30,16,0,552.0,41.0,3.4,12.7,129.0,33.62,24.02
2018,12,30,16,15,398.0,35.0,3.55,12.3,88.5,28.78,19.1
2018,12,30,16,30,244.0,29.0,3.7,11.9,48.0,24.25,11.3
2018,12,30,16,45,141.5,17.0,3.9,11.5,26.5,14.51,0.0
2018,12,30,17,0,39.0,5.0,4.1,11.1,5.0,4.27,0.0
2018,12,30,17,15,19.5,2.5,4.15,10.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.65,8.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.45,8.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.85,8.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.6,8.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,12,31,7,15,47.5,4.0,5.75,8.2,4.5,0.0,0.0
2018,12,31,7,30,95.0,8.0,5.8,8.4,9.0,65.73,0.0
2018,12,31,7,45,255.5,19.0,5.85,8.55,38.0,209.42,0.0
2018,12,31,8,0,416.0,30.0,5.9,8.7,67.0,347.04,262.67
2018,12,31,8,15,549.5,32.0,6.0,9.0,109.0,431.22,359.49
2018,12,31,8,30,683.0,34.0,6.1,9.3,151.0,519.44,439.83
2018,12,31,8,45,733.0,37.5,6.2,9.6,192.0,555.73,473.61
2018,12,31,9,0,783.0,41.0,6.3,9.9,233.0,590.15,503.94
2018,12,31,9,15,814.5,43.5,6.4,10.2,271.5,608.16,519.41
2018,12,31,9,30,846.0,46.0,6.5,10.5,310.0,623.14,531.14
2018,12,31,9,45,866.5,49.0,6.6,10.8,344.5,628.23,533.83
2018,12,31,10,0,887.0,52.0,6.7,11.1,379.0,629.76,533.09
2018,12,31,10,15,902.0,53.5,6.7,11.3,407.5,622.35,524.67
2018,12,31,10,30,917.0,55.0,6.7,11.5,436.0,611.35,513.0
2018,12,31,10,45,927.5,55.5,6.65,11.7,457.5,593.0,494.94
2018,12,31,11,0,938.0,56.0,6.6,11.9,479.0,571.21,473.73
2018,12,31,11,15,944.0,57.0,6.55,12.05,494.0,544.27,447.97
2018,12,31,11,30,950.0,58.0,6.5,12.2,509.0,514.18,419.11
2018,12,31,11,45,953.0,58.0,6.5,12.35,516.0,478.7,385.35
2018,12,31,12,0,956.0,58.0,6.5,12.5,523.0,440.54,348.68
2018,12,31,12,15,953.0,59.0,6.45,12.6,522.5,398.66,308.35
2018,12,31,12,30,950.0,60.0,6.4,12.7,522.0,354.81,265.85
2018,12,31,12,45,943.5,61.5,6.35,12.75,514.0,308.72,221.45
2018,12,31,13,0,937.0,63.0,6.3,12.8,506.0,261.34,176.56
2018,12,31,13,15,930.0,62.5,6.25,12.85,490.5,211.16,131.43
2018,12,31,13,30,923.0,62.0,6.2,12.9,475.0,160.29,90.44
2018,12,31,13,45,911.5,61.0,6.2,12.9,452.0,108.27,58.12
2018,12,31,14,0,900.0,60.0,6.2,12.9,429.0,58.21,46.5
2018,12,31,14,15,872.0,60.0,6.1,12.8,397.5,57.62,46.08
2018,12,31,14,30,844.0,60.0,6.0,12.7,366.0,51.67,40.84
2018,12,31,14,45,825.5,57.0,5.9,12.65,332.5,49.45,38.89
2018,12,31,15,0,807.0,54.0,5.8,12.6,299.0,47.22,36.91
2018,12,31,15,15,704.0,56.0,5.8,12.6,249.5,48.52,38.04
2018,12,31,15,30,601.0,58.0,5.8,12.6,200.0,46.14,35.79
2018,12,31,15,45,388.0,52.0,3.15,12.9,137.0,40.91,30.86
2018,12,31,16,0,175.0,46.0,0.5,13.2,74.0,34.63,24.96
2018,12,31,16,15,129.5,37.5,0.55,13.05,55.0,29.28,19.6
2018,12,31,16,30,84.0,29.0,0.6,12.9,36.0,22.61,10.67
2018,12,31,16,45,55.5,16.5,0.65,12.75,20.0,14.08,0.0
2018,12,31,17,0,27.0,4.0,0.7,12.6,4.0,3.41,0.0
2018,12,31,17,15,13.5,2.0,0.65,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
